Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.43
721747,Monmouth Road West - Smethwick,2023-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,54.4
721747,Monmouth Road West - Smethwick,2023-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
721747,Monmouth Road West - Smethwick,2023-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,60.07
721747,Monmouth Road West - Smethwick,2023-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.81
721747,Monmouth Road West - Smethwick,2023-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.09
721747,Monmouth Road West - Smethwick,2023-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.63
721747,Monmouth Road West - Smethwick,2023-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.57
721747,Monmouth Road West - Smethwick,2023-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
721747,Monmouth Road West - Smethwick,2023-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.01
721747,Monmouth Road West - Smethwick,2023-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.01
721747,Monmouth Road West - Smethwick,2023-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.37
721747,Monmouth Road West - Smethwick,2023-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,48.3
721747,Monmouth Road West - Smethwick,2023-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.09
721747,Monmouth Road West - Smethwick,2023-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.26
721747,Monmouth Road West - Smethwick,2023-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.86
721747,Monmouth Road West - Smethwick,2023-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.23
721747,Monmouth Road West - Smethwick,2023-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,56.61
721747,Monmouth Road West - Smethwick,2023-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.31
721747,Monmouth Road West - Smethwick,2023-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.12
721747,Monmouth Road West - Smethwick,2023-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.16
721747,Monmouth Road West - Smethwick,2023-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.38
721747,Monmouth Road West - Smethwick,2023-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.33
721747,Monmouth Road West - Smethwick,2023-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.67
721747,Monmouth Road West - Smethwick,2023-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.4
721747,Monmouth Road West - Smethwick,2023-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.28
721747,Monmouth Road West - Smethwick,2023-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.2
721747,Monmouth Road West - Smethwick,2023-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.01
721747,Monmouth Road West - Smethwick,2023-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.28
721747,Monmouth Road West - Smethwick,2023-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.21
721747,Monmouth Road West - Smethwick,2023-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,52.85
721747,Monmouth Road West - Smethwick,2023-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.76
721747,Monmouth Road West - Smethwick,2023-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.39
721747,Monmouth Road West - Smethwick,2023-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,52.78
721747,Monmouth Road West - Smethwick,2023-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,52.29
721747,Monmouth Road West - Smethwick,2023-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,51.68
721747,Monmouth Road West - Smethwick,2023-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,50.9
721747,Monmouth Road West - Smethwick,2023-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,52.22
721747,Monmouth Road West - Smethwick,2023-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,51.75
721747,Monmouth Road West - Smethwick,2023-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,51.58
721747,Monmouth Road West - Smethwick,2023-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,52.58
721747,Monmouth Road West - Smethwick,2023-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,52.59
721747,Monmouth Road West - Smethwick,2023-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,52.8
721747,Monmouth Road West - Smethwick,2023-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,52.44
721747,Monmouth Road West - Smethwick,2023-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,52.02
721747,Monmouth Road West - Smethwick,2023-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,51.97
721747,Monmouth Road West - Smethwick,2023-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,56.18
721747,Monmouth Road West - Smethwick,2023-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,54.09
721747,Monmouth Road West - Smethwick,2023-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,52.41
721747,Monmouth Road West - Smethwick,2023-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,51.99
721747,Monmouth Road West - Smethwick,2023-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,51.46
721747,Monmouth Road West - Smethwick,2023-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,51.3
721747,Monmouth Road West - Smethwick,2023-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,52.31
721747,Monmouth Road West - Smethwick,2023-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,52.19
721747,Monmouth Road West - Smethwick,2023-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,52.32
721747,Monmouth Road West - Smethwick,2023-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,53.36
721747,Monmouth Road West - Smethwick,2023-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,53.35
721747,Monmouth Road West - Smethwick,2023-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,56.44
721747,Monmouth Road West - Smethwick,2023-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,59.19
721747,Monmouth Road West - Smethwick,2023-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,54.1
721747,Monmouth Road West - Smethwick,2023-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,55.77
721747,Monmouth Road West - Smethwick,2023-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,57.42
721747,Monmouth Road West - Smethwick,2023-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,54.64
721747,Monmouth Road West - Smethwick,2023-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,55.26
721747,Monmouth Road West - Smethwick,2023-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
721747,Monmouth Road West - Smethwick,2023-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,54.66
721747,Monmouth Road West - Smethwick,2023-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,57.27
721747,Monmouth Road West - Smethwick,2023-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,55.84
721747,Monmouth Road West - Smethwick,2023-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,55.35
721747,Monmouth Road West - Smethwick,2023-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,54.25
721747,Monmouth Road West - Smethwick,2023-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,58.39
721747,Monmouth Road West - Smethwick,2023-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,59.56
721747,Monmouth Road West - Smethwick,2023-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,56.52
721747,Monmouth Road West - Smethwick,2023-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,54.54
721747,Monmouth Road West - Smethwick,2023-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,55.64
721747,Monmouth Road West - Smethwick,2023-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,59.34
721747,Monmouth Road West - Smethwick,2023-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,56.5
721747,Monmouth Road West - Smethwick,2023-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.18
721747,Monmouth Road West - Smethwick,2023-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,51.7
721747,Monmouth Road West - Smethwick,2023-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.95
721747,Monmouth Road West - Smethwick,2023-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,56.01
721747,Monmouth Road West - Smethwick,2023-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,65.5
721747,Monmouth Road West - Smethwick,2023-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.13
721747,Monmouth Road West - Smethwick,2023-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,62.03
721747,Monmouth Road West - Smethwick,2023-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.31
721747,Monmouth Road West - Smethwick,2023-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,59.85
721747,Monmouth Road West - Smethwick,2023-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,59.35
721747,Monmouth Road West - Smethwick,2023-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,57.62
721747,Monmouth Road West - Smethwick,2023-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.16
721747,Monmouth Road West - Smethwick,2023-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.16
721747,Monmouth Road West - Smethwick,2023-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,63.48
721747,Monmouth Road West - Smethwick,2023-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,64.47
721747,Monmouth Road West - Smethwick,2023-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.8
721747,Monmouth Road West - Smethwick,2023-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.41
721747,Monmouth Road West - Smethwick,2023-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.74
721747,Monmouth Road West - Smethwick,2023-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.59
721747,Monmouth Road West - Smethwick,2023-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,66.08
721747,Monmouth Road West - Smethwick,2023-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,69.68
721747,Monmouth Road West - Smethwick,2023-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,63.55
721747,Monmouth Road West - Smethwick,2023-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.66
721747,Monmouth Road West - Smethwick,2023-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.23
721747,Monmouth Road West - Smethwick,2023-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,64.06
721747,Monmouth Road West - Smethwick,2023-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.56
721747,Monmouth Road West - Smethwick,2023-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.4
721747,Monmouth Road West - Smethwick,2023-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.88
721747,Monmouth Road West - Smethwick,2023-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.92
721747,Monmouth Road West - Smethwick,2023-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.08
721747,Monmouth Road West - Smethwick,2023-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.09
721747,Monmouth Road West - Smethwick,2023-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.81
721747,Monmouth Road West - Smethwick,2023-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.43
721747,Monmouth Road West - Smethwick,2023-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.85
721747,Monmouth Road West - Smethwick,2023-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.83
721747,Monmouth Road West - Smethwick,2023-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,60.15
721747,Monmouth Road West - Smethwick,2023-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.18
721747,Monmouth Road West - Smethwick,2023-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.74
721747,Monmouth Road West - Smethwick,2023-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.65
721747,Monmouth Road West - Smethwick,2023-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.71
721747,Monmouth Road West - Smethwick,2023-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.72
721747,Monmouth Road West - Smethwick,2023-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.98
721747,Monmouth Road West - Smethwick,2023-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.5
721747,Monmouth Road West - Smethwick,2023-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,46.84
721747,Monmouth Road West - Smethwick,2023-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,45.79
721747,Monmouth Road West - Smethwick,2023-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.45
721747,Monmouth Road West - Smethwick,2023-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.86
721747,Monmouth Road West - Smethwick,2023-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,46.08
721747,Monmouth Road West - Smethwick,2023-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.53
721747,Monmouth Road West - Smethwick,2023-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.5
721747,Monmouth Road West - Smethwick,2023-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.71
721747,Monmouth Road West - Smethwick,2023-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.04
721747,Monmouth Road West - Smethwick,2023-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.76
721747,Monmouth Road West - Smethwick,2023-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,57.28
721747,Monmouth Road West - Smethwick,2023-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.62
721747,Monmouth Road West - Smethwick,2023-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.54
721747,Monmouth Road West - Smethwick,2023-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.56
721747,Monmouth Road West - Smethwick,2023-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.15
721747,Monmouth Road West - Smethwick,2023-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,56.34
721747,Monmouth Road West - Smethwick,2023-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,51.47
721747,Monmouth Road West - Smethwick,2023-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,46.6
721747,Monmouth Road West - Smethwick,2023-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.47
721747,Monmouth Road West - Smethwick,2023-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,47.58
721747,Monmouth Road West - Smethwick,2023-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.08
721747,Monmouth Road West - Smethwick,2023-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.27
721747,Monmouth Road West - Smethwick,2023-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,53.99
721747,Monmouth Road West - Smethwick,2023-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.93
721747,Monmouth Road West - Smethwick,2023-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.65
721747,Monmouth Road West - Smethwick,2023-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.14
721747,Monmouth Road West - Smethwick,2023-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.51
721747,Monmouth Road West - Smethwick,2023-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.19
721747,Monmouth Road West - Smethwick,2023-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.07
721747,Monmouth Road West - Smethwick,2023-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.84
721747,Monmouth Road West - Smethwick,2023-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,52.29
721747,Monmouth Road West - Smethwick,2023-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.68
721747,Monmouth Road West - Smethwick,2023-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.18
721747,Monmouth Road West - Smethwick,2023-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.87
721747,Monmouth Road West - Smethwick,2023-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,61.11
721747,Monmouth Road West - Smethwick,2023-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.24
721747,Monmouth Road West - Smethwick,2023-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.08
721747,Monmouth Road West - Smethwick,2023-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.37
721747,Monmouth Road West - Smethwick,2023-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.07
721747,Monmouth Road West - Smethwick,2023-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,55.27
721747,Monmouth Road West - Smethwick,2023-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.18
721747,Monmouth Road West - Smethwick,2023-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.34
721747,Monmouth Road West - Smethwick,2023-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.16
721747,Monmouth Road West - Smethwick,2023-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,49.74
721747,Monmouth Road West - Smethwick,2023-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,52.54
721747,Monmouth Road West - Smethwick,2023-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.61
721747,Monmouth Road West - Smethwick,2023-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.75
721747,Monmouth Road West - Smethwick,2023-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.48
721747,Monmouth Road West - Smethwick,2023-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,44.66
721747,Monmouth Road West - Smethwick,2023-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,63.15
721747,Monmouth Road West - Smethwick,2023-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,57.72
721747,Monmouth Road West - Smethwick,2023-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,62.71
721747,Monmouth Road West - Smethwick,2023-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.93
721747,Monmouth Road West - Smethwick,2023-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,51.02
721747,Monmouth Road West - Smethwick,2023-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.29
721747,Monmouth Road West - Smethwick,2023-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.3
721747,Monmouth Road West - Smethwick,2023-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,50.45
721747,Monmouth Road West - Smethwick,2023-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.6
721747,Monmouth Road West - Smethwick,2023-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,49.32
721747,Monmouth Road West - Smethwick,2023-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,48.86
721747,Monmouth Road West - Smethwick,2023-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,51.13
721747,Monmouth Road West - Smethwick,2023-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,50.27
721747,Monmouth Road West - Smethwick,2023-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,49.18
721747,Monmouth Road West - Smethwick,2023-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,48.81
721747,Monmouth Road West - Smethwick,2023-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,50.55
721747,Monmouth Road West - Smethwick,2023-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,49.86
721747,Monmouth Road West - Smethwick,2023-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,49.06
721747,Monmouth Road West - Smethwick,2023-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,50.29
721747,Monmouth Road West - Smethwick,2023-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,49.84
721747,Monmouth Road West - Smethwick,2023-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,50.08
721747,Monmouth Road West - Smethwick,2023-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,53.52
721747,Monmouth Road West - Smethwick,2023-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,53.43
721747,Monmouth Road West - Smethwick,2023-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.59
721747,Monmouth Road West - Smethwick,2023-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,51.89
721747,Monmouth Road West - Smethwick,2023-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,53.54
721747,Monmouth Road West - Smethwick,2023-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,53.52
721747,Monmouth Road West - Smethwick,2023-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,53.55
721747,Monmouth Road West - Smethwick,2023-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,57.06
721747,Monmouth Road West - Smethwick,2023-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,54.97
721747,Monmouth Road West - Smethwick,2023-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,55.64
721747,Monmouth Road West - Smethwick,2023-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,58.85
721747,Monmouth Road West - Smethwick,2023-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,57.59
721747,Monmouth Road West - Smethwick,2023-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,57.21
721747,Monmouth Road West - Smethwick,2023-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,57.21
721747,Monmouth Road West - Smethwick,2023-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,54.95
721747,Monmouth Road West - Smethwick,2023-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,53.81
721747,Monmouth Road West - Smethwick,2023-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,54.46
721747,Monmouth Road West - Smethwick,2023-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.11
721747,Monmouth Road West - Smethwick,2023-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,54.63
721747,Monmouth Road West - Smethwick,2023-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,54.16
721747,Monmouth Road West - Smethwick,2023-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,57.04
721747,Monmouth Road West - Smethwick,2023-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,52.8
721747,Monmouth Road West - Smethwick,2023-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,54.49
721747,Monmouth Road West - Smethwick,2023-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,56.26
721747,Monmouth Road West - Smethwick,2023-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,59.1
721747,Monmouth Road West - Smethwick,2023-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,61.41
721747,Monmouth Road West - Smethwick,2023-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,58.39
721747,Monmouth Road West - Smethwick,2023-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,59.19
721747,Monmouth Road West - Smethwick,2023-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,56.61
721747,Monmouth Road West - Smethwick,2023-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,58.26
721747,Monmouth Road West - Smethwick,2023-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,58.13
721747,Monmouth Road West - Smethwick,2023-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,62.02
721747,Monmouth Road West - Smethwick,2023-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,65.12
721747,Monmouth Road West - Smethwick,2023-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,67.38
721747,Monmouth Road West - Smethwick,2023-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,70.89
721747,Monmouth Road West - Smethwick,2023-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,63.99
721747,Monmouth Road West - Smethwick,2023-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,63.37
721747,Monmouth Road West - Smethwick,2023-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.57
721747,Monmouth Road West - Smethwick,2023-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,62.39
721747,Monmouth Road West - Smethwick,2023-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.33
721747,Monmouth Road West - Smethwick,2023-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,60.57
721747,Monmouth Road West - Smethwick,2023-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.26
721747,Monmouth Road West - Smethwick,2023-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,65.13
721747,Monmouth Road West - Smethwick,2023-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.68
721747,Monmouth Road West - Smethwick,2023-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.63
721747,Monmouth Road West - Smethwick,2023-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,69.05
721747,Monmouth Road West - Smethwick,2023-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.1
721747,Monmouth Road West - Smethwick,2023-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.93
721747,Monmouth Road West - Smethwick,2023-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,70.11
721747,Monmouth Road West - Smethwick,2023-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.06
721747,Monmouth Road West - Smethwick,2023-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.05
721747,Monmouth Road West - Smethwick,2023-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.98
721747,Monmouth Road West - Smethwick,2023-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.44
721747,Monmouth Road West - Smethwick,2023-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.66
721747,Monmouth Road West - Smethwick,2023-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.25
721747,Monmouth Road West - Smethwick,2023-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,62.96
721747,Monmouth Road West - Smethwick,2023-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
721747,Monmouth Road West - Smethwick,2023-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,58.79
721747,Monmouth Road West - Smethwick,2023-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,61.13
721747,Monmouth Road West - Smethwick,2023-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.02
721747,Monmouth Road West - Smethwick,2023-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.39
721747,Monmouth Road West - Smethwick,2023-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.57
721747,Monmouth Road West - Smethwick,2023-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.28
721747,Monmouth Road West - Smethwick,2023-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.5
721747,Monmouth Road West - Smethwick,2023-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.77
721747,Monmouth Road West - Smethwick,2023-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.16
721747,Monmouth Road West - Smethwick,2023-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.6
721747,Monmouth Road West - Smethwick,2023-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.96
721747,Monmouth Road West - Smethwick,2023-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.52
721747,Monmouth Road West - Smethwick,2023-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.05
721747,Monmouth Road West - Smethwick,2023-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.53
721747,Monmouth Road West - Smethwick,2023-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.92
721747,Monmouth Road West - Smethwick,2023-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.88
721747,Monmouth Road West - Smethwick,2023-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.33
721747,Monmouth Road West - Smethwick,2023-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.94
721747,Monmouth Road West - Smethwick,2023-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.19
721747,Monmouth Road West - Smethwick,2023-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,47.9
721747,Monmouth Road West - Smethwick,2023-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.51
721747,Monmouth Road West - Smethwick,2023-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,54.33
721747,Monmouth Road West - Smethwick,2023-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.21
721747,Monmouth Road West - Smethwick,2023-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.11
721747,Monmouth Road West - Smethwick,2023-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,54.89
721747,Monmouth Road West - Smethwick,2023-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,55.98
721747,Monmouth Road West - Smethwick,2023-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.68
721747,Monmouth Road West - Smethwick,2023-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,66.27
721747,Monmouth Road West - Smethwick,2023-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
721747,Monmouth Road West - Smethwick,2023-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,62.19
721747,Monmouth Road West - Smethwick,2023-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,61.15
721747,Monmouth Road West - Smethwick,2023-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,58.41
721747,Monmouth Road West - Smethwick,2023-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,58.62
721747,Monmouth Road West - Smethwick,2023-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.31
721747,Monmouth Road West - Smethwick,2023-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.14
721747,Monmouth Road West - Smethwick,2023-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,57.08
721747,Monmouth Road West - Smethwick,2023-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.6
721747,Monmouth Road West - Smethwick,2023-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.48
721747,Monmouth Road West - Smethwick,2023-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.63
721747,Monmouth Road West - Smethwick,2023-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.95
721747,Monmouth Road West - Smethwick,2023-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.86
721747,Monmouth Road West - Smethwick,2023-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.27
721747,Monmouth Road West - Smethwick,2023-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.95
721747,Monmouth Road West - Smethwick,2023-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.35
721747,Monmouth Road West - Smethwick,2023-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.85
721747,Monmouth Road West - Smethwick,2023-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.01
721747,Monmouth Road West - Smethwick,2023-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.83
721747,Monmouth Road West - Smethwick,2023-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.58
721747,Monmouth Road West - Smethwick,2023-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.56
721747,Monmouth Road West - Smethwick,2023-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.73
721747,Monmouth Road West - Smethwick,2023-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,64.8
721747,Monmouth Road West - Smethwick,2023-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,60.49
721747,Monmouth Road West - Smethwick,2023-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,52.69
721747,Monmouth Road West - Smethwick,2023-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.13
721747,Monmouth Road West - Smethwick,2023-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.07
721747,Monmouth Road West - Smethwick,2023-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
721747,Monmouth Road West - Smethwick,2023-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.47
721747,Monmouth Road West - Smethwick,2023-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,51.19
721747,Monmouth Road West - Smethwick,2023-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.91
721747,Monmouth Road West - Smethwick,2023-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,52.27
721747,Monmouth Road West - Smethwick,2023-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,58.16
721747,Monmouth Road West - Smethwick,2023-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.76
721747,Monmouth Road West - Smethwick,2023-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.17
721747,Monmouth Road West - Smethwick,2023-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.17
721747,Monmouth Road West - Smethwick,2023-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,62.57
721747,Monmouth Road West - Smethwick,2023-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.35
721747,Monmouth Road West - Smethwick,2023-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,60.77
721747,Monmouth Road West - Smethwick,2023-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,67.56
721747,Monmouth Road West - Smethwick,2023-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,52.86
721747,Monmouth Road West - Smethwick,2023-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.77
721747,Monmouth Road West - Smethwick,2023-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.23
721747,Monmouth Road West - Smethwick,2023-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,54.27
721747,Monmouth Road West - Smethwick,2023-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.66
721747,Monmouth Road West - Smethwick,2023-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,51.28
721747,Monmouth Road West - Smethwick,2023-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,52.31
721747,Monmouth Road West - Smethwick,2023-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,52.37
721747,Monmouth Road West - Smethwick,2023-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,52.16
721747,Monmouth Road West - Smethwick,2023-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,51.18
721747,Monmouth Road West - Smethwick,2023-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,52.31
721747,Monmouth Road West - Smethwick,2023-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,51.55
721747,Monmouth Road West - Smethwick,2023-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,50.83
721747,Monmouth Road West - Smethwick,2023-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,51.59
721747,Monmouth Road West - Smethwick,2023-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,51.15
721747,Monmouth Road West - Smethwick,2023-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,50.74
721747,Monmouth Road West - Smethwick,2023-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,51.8
721747,Monmouth Road West - Smethwick,2023-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,51.96
721747,Monmouth Road West - Smethwick,2023-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,50.45
721747,Monmouth Road West - Smethwick,2023-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,51.42
721747,Monmouth Road West - Smethwick,2023-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,50.61
721747,Monmouth Road West - Smethwick,2023-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,51.44
721747,Monmouth Road West - Smethwick,2023-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,50.53
721747,Monmouth Road West - Smethwick,2023-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,50.22
721747,Monmouth Road West - Smethwick,2023-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,52.88
721747,Monmouth Road West - Smethwick,2023-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,50.65
721747,Monmouth Road West - Smethwick,2023-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,51.13
721747,Monmouth Road West - Smethwick,2023-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,50.61
721747,Monmouth Road West - Smethwick,2023-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,54.15
721747,Monmouth Road West - Smethwick,2023-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,58.21
721747,Monmouth Road West - Smethwick,2023-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,58.83
721747,Monmouth Road West - Smethwick,2023-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,56.56
721747,Monmouth Road West - Smethwick,2023-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,54.66
721747,Monmouth Road West - Smethwick,2023-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,55.59
721747,Monmouth Road West - Smethwick,2023-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
721747,Monmouth Road West - Smethwick,2023-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,55.39
721747,Monmouth Road West - Smethwick,2023-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,56.61
721747,Monmouth Road West - Smethwick,2023-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,54.84
721747,Monmouth Road West - Smethwick,2023-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,58.36
721747,Monmouth Road West - Smethwick,2023-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,60.14
721747,Monmouth Road West - Smethwick,2023-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,58.75
721747,Monmouth Road West - Smethwick,2023-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,56.66
721747,Monmouth Road West - Smethwick,2023-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,57.33
721747,Monmouth Road West - Smethwick,2023-01-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,55.92
721747,Monmouth Road West - Smethwick,2023-01-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,55.9
721747,Monmouth Road West - Smethwick,2023-01-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,60.12
721747,Monmouth Road West - Smethwick,2023-01-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,56.9
721747,Monmouth Road West - Smethwick,2023-01-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,57.34
721747,Monmouth Road West - Smethwick,2023-01-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,57.16
721747,Monmouth Road West - Smethwick,2023-01-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,60.28
721747,Monmouth Road West - Smethwick,2023-01-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
721747,Monmouth Road West - Smethwick,2023-01-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,78.39
721747,Monmouth Road West - Smethwick,2023-01-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,73.85
721747,Monmouth Road West - Smethwick,2023-01-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,64.41
721747,Monmouth Road West - Smethwick,2023-01-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,61.66
721747,Monmouth Road West - Smethwick,2023-01-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,63.18
721747,Monmouth Road West - Smethwick,2023-01-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,68.57
721747,Monmouth Road West - Smethwick,2023-01-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,66.24
721747,Monmouth Road West - Smethwick,2023-01-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.24
721747,Monmouth Road West - Smethwick,2023-01-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,68.38
721747,Monmouth Road West - Smethwick,2023-01-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.34
721747,Monmouth Road West - Smethwick,2023-01-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.63
721747,Monmouth Road West - Smethwick,2023-01-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.11
721747,Monmouth Road West - Smethwick,2023-01-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.61
721747,Monmouth Road West - Smethwick,2023-01-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.4
721747,Monmouth Road West - Smethwick,2023-01-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.41
721747,Monmouth Road West - Smethwick,2023-01-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.67
721747,Monmouth Road West - Smethwick,2023-01-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.87
721747,Monmouth Road West - Smethwick,2023-01-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.01
721747,Monmouth Road West - Smethwick,2023-01-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.16
721747,Monmouth Road West - Smethwick,2023-01-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,66.6
721747,Monmouth Road West - Smethwick,2023-01-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.65
721747,Monmouth Road West - Smethwick,2023-01-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.89
721747,Monmouth Road West - Smethwick,2023-01-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,64.16
721747,Monmouth Road West - Smethwick,2023-01-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,68.5
721747,Monmouth Road West - Smethwick,2023-01-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.8
721747,Monmouth Road West - Smethwick,2023-01-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,70.7
721747,Monmouth Road West - Smethwick,2023-01-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.02
721747,Monmouth Road West - Smethwick,2023-01-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,64.79
721747,Monmouth Road West - Smethwick,2023-01-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.99
721747,Monmouth Road West - Smethwick,2023-01-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.54
721747,Monmouth Road West - Smethwick,2023-01-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.17
721747,Monmouth Road West - Smethwick,2023-01-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.87
721747,Monmouth Road West - Smethwick,2023-01-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,65.53
721747,Monmouth Road West - Smethwick,2023-01-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.11
721747,Monmouth Road West - Smethwick,2023-01-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.78
721747,Monmouth Road West - Smethwick,2023-01-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.33
721747,Monmouth Road West - Smethwick,2023-01-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.02
721747,Monmouth Road West - Smethwick,2023-01-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.4
721747,Monmouth Road West - Smethwick,2023-01-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.98
721747,Monmouth Road West - Smethwick,2023-01-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.97
721747,Monmouth Road West - Smethwick,2023-01-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.8
721747,Monmouth Road West - Smethwick,2023-01-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.68
721747,Monmouth Road West - Smethwick,2023-01-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.14
721747,Monmouth Road West - Smethwick,2023-01-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.38
721747,Monmouth Road West - Smethwick,2023-01-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.43
721747,Monmouth Road West - Smethwick,2023-01-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,52.97
721747,Monmouth Road West - Smethwick,2023-01-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,53.6
721747,Monmouth Road West - Smethwick,2023-01-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.81
721747,Monmouth Road West - Smethwick,2023-01-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.18
721747,Monmouth Road West - Smethwick,2023-01-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.01
721747,Monmouth Road West - Smethwick,2023-01-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.25
721747,Monmouth Road West - Smethwick,2023-01-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.11
721747,Monmouth Road West - Smethwick,2023-01-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,50.11
721747,Monmouth Road West - Smethwick,2023-01-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.26
721747,Monmouth Road West - Smethwick,2023-01-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.93
721747,Monmouth Road West - Smethwick,2023-01-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.2
721747,Monmouth Road West - Smethwick,2023-01-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,52.92
721747,Monmouth Road West - Smethwick,2023-01-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,53.37
721747,Monmouth Road West - Smethwick,2023-01-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.12
721747,Monmouth Road West - Smethwick,2023-01-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.34
721747,Monmouth Road West - Smethwick,2023-01-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.38
721747,Monmouth Road West - Smethwick,2023-01-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,58.82
721747,Monmouth Road West - Smethwick,2023-01-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,52.24
721747,Monmouth Road West - Smethwick,2023-01-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.83
721747,Monmouth Road West - Smethwick,2023-01-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.64
721747,Monmouth Road West - Smethwick,2023-01-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.03
721747,Monmouth Road West - Smethwick,2023-01-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,58.07
721747,Monmouth Road West - Smethwick,2023-01-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.04
721747,Monmouth Road West - Smethwick,2023-01-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,53.51
721747,Monmouth Road West - Smethwick,2023-01-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.93
721747,Monmouth Road West - Smethwick,2023-01-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,57.3
721747,Monmouth Road West - Smethwick,2023-01-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.79
721747,Monmouth Road West - Smethwick,2023-01-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.88
721747,Monmouth Road West - Smethwick,2023-01-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.02
721747,Monmouth Road West - Smethwick,2023-01-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,56.03
721747,Monmouth Road West - Smethwick,2023-01-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.39
721747,Monmouth Road West - Smethwick,2023-01-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,55.45
721747,Monmouth Road West - Smethwick,2023-01-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,55.58
721747,Monmouth Road West - Smethwick,2023-01-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.92
721747,Monmouth Road West - Smethwick,2023-01-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,52.15
721747,Monmouth Road West - Smethwick,2023-01-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.33
721747,Monmouth Road West - Smethwick,2023-01-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,65.73
721747,Monmouth Road West - Smethwick,2023-01-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.33
721747,Monmouth Road West - Smethwick,2023-01-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,53.47
721747,Monmouth Road West - Smethwick,2023-01-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.97
721747,Monmouth Road West - Smethwick,2023-01-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,59.43
721747,Monmouth Road West - Smethwick,2023-01-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.99
721747,Monmouth Road West - Smethwick,2023-01-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,54.4
721747,Monmouth Road West - Smethwick,2023-01-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.45
721747,Monmouth Road West - Smethwick,2023-01-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.64
721747,Monmouth Road West - Smethwick,2023-01-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.51
721747,Monmouth Road West - Smethwick,2023-01-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,55.77
721747,Monmouth Road West - Smethwick,2023-01-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.43
721747,Monmouth Road West - Smethwick,2023-01-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.33
721747,Monmouth Road West - Smethwick,2023-01-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.27
721747,Monmouth Road West - Smethwick,2023-01-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.99
721747,Monmouth Road West - Smethwick,2023-01-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.23
721747,Monmouth Road West - Smethwick,2023-01-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.62
721747,Monmouth Road West - Smethwick,2023-01-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,50.66
721747,Monmouth Road West - Smethwick,2023-01-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,52.02
721747,Monmouth Road West - Smethwick,2023-01-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.45
721747,Monmouth Road West - Smethwick,2023-01-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,51.21
721747,Monmouth Road West - Smethwick,2023-01-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,49.06
721747,Monmouth Road West - Smethwick,2023-01-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,50.13
721747,Monmouth Road West - Smethwick,2023-01-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,48.5
