Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,50.61
721747,Monmouth Road West - Smethwick,2023-01-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,50.13
721747,Monmouth Road West - Smethwick,2023-01-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,51.27
721747,Monmouth Road West - Smethwick,2023-01-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,51.93
721747,Monmouth Road West - Smethwick,2023-01-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,52.42
721747,Monmouth Road West - Smethwick,2023-01-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,52.36
721747,Monmouth Road West - Smethwick,2023-01-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,51.36
721747,Monmouth Road West - Smethwick,2023-01-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,54.49
721747,Monmouth Road West - Smethwick,2023-01-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,51.95
721747,Monmouth Road West - Smethwick,2023-01-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,52.79
721747,Monmouth Road West - Smethwick,2023-01-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,52.04
721747,Monmouth Road West - Smethwick,2023-01-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,54.04
721747,Monmouth Road West - Smethwick,2023-01-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,54.26
721747,Monmouth Road West - Smethwick,2023-01-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,56.49
721747,Monmouth Road West - Smethwick,2023-01-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,55.19
721747,Monmouth Road West - Smethwick,2023-01-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,55.74
721747,Monmouth Road West - Smethwick,2023-01-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,56.25
721747,Monmouth Road West - Smethwick,2023-01-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,54.01
721747,Monmouth Road West - Smethwick,2023-01-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,55.68
721747,Monmouth Road West - Smethwick,2023-01-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,53.88
721747,Monmouth Road West - Smethwick,2023-01-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,54.46
721747,Monmouth Road West - Smethwick,2023-01-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,57.02
721747,Monmouth Road West - Smethwick,2023-01-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,64.97
721747,Monmouth Road West - Smethwick,2023-01-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,57.18
721747,Monmouth Road West - Smethwick,2023-01-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,56.62
721747,Monmouth Road West - Smethwick,2023-01-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,57.71
721747,Monmouth Road West - Smethwick,2023-01-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,54.69
721747,Monmouth Road West - Smethwick,2023-01-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,57.85
721747,Monmouth Road West - Smethwick,2023-01-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.41
721747,Monmouth Road West - Smethwick,2023-01-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,57.67
721747,Monmouth Road West - Smethwick,2023-01-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,59.36
721747,Monmouth Road West - Smethwick,2023-01-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,62.41
721747,Monmouth Road West - Smethwick,2023-01-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,64.03
721747,Monmouth Road West - Smethwick,2023-01-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,63.53
721747,Monmouth Road West - Smethwick,2023-01-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,63.12
721747,Monmouth Road West - Smethwick,2023-01-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,64.35
721747,Monmouth Road West - Smethwick,2023-01-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,67.53
721747,Monmouth Road West - Smethwick,2023-01-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,69.75
721747,Monmouth Road West - Smethwick,2023-01-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,74.58
721747,Monmouth Road West - Smethwick,2023-01-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,77.19
721747,Monmouth Road West - Smethwick,2023-01-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,66.27
721747,Monmouth Road West - Smethwick,2023-01-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,66.32
721747,Monmouth Road West - Smethwick,2023-01-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,65.7
721747,Monmouth Road West - Smethwick,2023-01-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.97
721747,Monmouth Road West - Smethwick,2023-01-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.53
721747,Monmouth Road West - Smethwick,2023-01-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,70.61
721747,Monmouth Road West - Smethwick,2023-01-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,70.52
721747,Monmouth Road West - Smethwick,2023-01-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,67.61
721747,Monmouth Road West - Smethwick,2023-01-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,71.14
721747,Monmouth Road West - Smethwick,2023-01-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,73.05
721747,Monmouth Road West - Smethwick,2023-01-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,68.54
721747,Monmouth Road West - Smethwick,2023-01-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,64.73
721747,Monmouth Road West - Smethwick,2023-01-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,65.28
721747,Monmouth Road West - Smethwick,2023-01-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.21
721747,Monmouth Road West - Smethwick,2023-01-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.44
721747,Monmouth Road West - Smethwick,2023-01-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.36
721747,Monmouth Road West - Smethwick,2023-01-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,63.43
721747,Monmouth Road West - Smethwick,2023-01-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,56.46
721747,Monmouth Road West - Smethwick,2023-01-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.64
721747,Monmouth Road West - Smethwick,2023-01-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.67
721747,Monmouth Road West - Smethwick,2023-01-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.23
721747,Monmouth Road West - Smethwick,2023-01-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.18
721747,Monmouth Road West - Smethwick,2023-01-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.75
721747,Monmouth Road West - Smethwick,2023-01-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.35
721747,Monmouth Road West - Smethwick,2023-01-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.52
721747,Monmouth Road West - Smethwick,2023-01-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.78
721747,Monmouth Road West - Smethwick,2023-01-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.64
721747,Monmouth Road West - Smethwick,2023-01-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.51
721747,Monmouth Road West - Smethwick,2023-01-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.06
721747,Monmouth Road West - Smethwick,2023-01-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.17
721747,Monmouth Road West - Smethwick,2023-01-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.63
721747,Monmouth Road West - Smethwick,2023-01-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.65
721747,Monmouth Road West - Smethwick,2023-01-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.11
721747,Monmouth Road West - Smethwick,2023-01-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.61
721747,Monmouth Road West - Smethwick,2023-01-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.89
721747,Monmouth Road West - Smethwick,2023-01-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.53
721747,Monmouth Road West - Smethwick,2023-01-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.12
721747,Monmouth Road West - Smethwick,2023-01-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.89
721747,Monmouth Road West - Smethwick,2023-01-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.51
721747,Monmouth Road West - Smethwick,2023-01-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.11
721747,Monmouth Road West - Smethwick,2023-01-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.72
721747,Monmouth Road West - Smethwick,2023-01-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.65
721747,Monmouth Road West - Smethwick,2023-01-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.94
721747,Monmouth Road West - Smethwick,2023-01-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.89
721747,Monmouth Road West - Smethwick,2023-01-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.64
721747,Monmouth Road West - Smethwick,2023-01-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,41.61
721747,Monmouth Road West - Smethwick,2023-01-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.92
721747,Monmouth Road West - Smethwick,2023-01-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.47
721747,Monmouth Road West - Smethwick,2023-01-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.19
721747,Monmouth Road West - Smethwick,2023-01-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.74
721747,Monmouth Road West - Smethwick,2023-01-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.38
721747,Monmouth Road West - Smethwick,2023-01-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
721747,Monmouth Road West - Smethwick,2023-01-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.26
721747,Monmouth Road West - Smethwick,2023-01-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,50.68
721747,Monmouth Road West - Smethwick,2023-01-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.69
721747,Monmouth Road West - Smethwick,2023-01-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.93
721747,Monmouth Road West - Smethwick,2023-01-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,54.33
721747,Monmouth Road West - Smethwick,2023-01-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.19
721747,Monmouth Road West - Smethwick,2023-01-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.21
721747,Monmouth Road West - Smethwick,2023-01-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.75
721747,Monmouth Road West - Smethwick,2023-01-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.01
721747,Monmouth Road West - Smethwick,2023-01-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,56.39
721747,Monmouth Road West - Smethwick,2023-01-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.96
721747,Monmouth Road West - Smethwick,2023-01-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.03
721747,Monmouth Road West - Smethwick,2023-01-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.66
721747,Monmouth Road West - Smethwick,2023-01-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,53.71
721747,Monmouth Road West - Smethwick,2023-01-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.2
721747,Monmouth Road West - Smethwick,2023-01-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,59.25
721747,Monmouth Road West - Smethwick,2023-01-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,58.05
721747,Monmouth Road West - Smethwick,2023-01-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,60.97
721747,Monmouth Road West - Smethwick,2023-01-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.49
721747,Monmouth Road West - Smethwick,2023-01-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.76
721747,Monmouth Road West - Smethwick,2023-01-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.41
721747,Monmouth Road West - Smethwick,2023-01-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.26
721747,Monmouth Road West - Smethwick,2023-01-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,63.28
721747,Monmouth Road West - Smethwick,2023-01-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.31
721747,Monmouth Road West - Smethwick,2023-01-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.28
721747,Monmouth Road West - Smethwick,2023-01-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.09
721747,Monmouth Road West - Smethwick,2023-01-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,55.09
721747,Monmouth Road West - Smethwick,2023-01-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.38
721747,Monmouth Road West - Smethwick,2023-01-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.94
721747,Monmouth Road West - Smethwick,2023-01-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,60.86
721747,Monmouth Road West - Smethwick,2023-01-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.87
721747,Monmouth Road West - Smethwick,2023-01-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.52
721747,Monmouth Road West - Smethwick,2023-01-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,57.43
721747,Monmouth Road West - Smethwick,2023-01-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.66
721747,Monmouth Road West - Smethwick,2023-01-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,63.39
721747,Monmouth Road West - Smethwick,2023-01-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,58.49
721747,Monmouth Road West - Smethwick,2023-01-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.29
721747,Monmouth Road West - Smethwick,2023-01-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.56
721747,Monmouth Road West - Smethwick,2023-01-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,57.02
721747,Monmouth Road West - Smethwick,2023-01-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,55.85
721747,Monmouth Road West - Smethwick,2023-01-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,48.95
721747,Monmouth Road West - Smethwick,2023-01-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.24
721747,Monmouth Road West - Smethwick,2023-01-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.9
721747,Monmouth Road West - Smethwick,2023-01-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,43.81
721747,Monmouth Road West - Smethwick,2023-01-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.26
721747,Monmouth Road West - Smethwick,2023-01-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.38
721747,Monmouth Road West - Smethwick,2023-01-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,40.46
721747,Monmouth Road West - Smethwick,2023-01-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.45
721747,Monmouth Road West - Smethwick,2023-01-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.49
721747,Monmouth Road West - Smethwick,2023-01-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,47.18
721747,Monmouth Road West - Smethwick,2023-01-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,41.74
721747,Monmouth Road West - Smethwick,2023-01-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,43.18
721747,Monmouth Road West - Smethwick,2023-01-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,43.1
721747,Monmouth Road West - Smethwick,2023-01-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,42.47
721747,Monmouth Road West - Smethwick,2023-01-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,43.1
721747,Monmouth Road West - Smethwick,2023-01-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,42.22
721747,Monmouth Road West - Smethwick,2023-01-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,43.18
721747,Monmouth Road West - Smethwick,2023-01-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.83
721747,Monmouth Road West - Smethwick,2023-01-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,42.2
721747,Monmouth Road West - Smethwick,2023-01-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,42.57
721747,Monmouth Road West - Smethwick,2023-01-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.49
721747,Monmouth Road West - Smethwick,2023-01-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,39.86
721747,Monmouth Road West - Smethwick,2023-01-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,40.28
721747,Monmouth Road West - Smethwick,2023-01-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,40.27
721747,Monmouth Road West - Smethwick,2023-01-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.98
721747,Monmouth Road West - Smethwick,2023-01-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,40.47
721747,Monmouth Road West - Smethwick,2023-01-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.37
721747,Monmouth Road West - Smethwick,2023-01-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.56
721747,Monmouth Road West - Smethwick,2023-01-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
721747,Monmouth Road West - Smethwick,2023-01-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.3
721747,Monmouth Road West - Smethwick,2023-01-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.86
721747,Monmouth Road West - Smethwick,2023-01-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.89
721747,Monmouth Road West - Smethwick,2023-01-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.26
721747,Monmouth Road West - Smethwick,2023-01-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.54
721747,Monmouth Road West - Smethwick,2023-01-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,41.49
721747,Monmouth Road West - Smethwick,2023-01-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,43.93
721747,Monmouth Road West - Smethwick,2023-01-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.22
721747,Monmouth Road West - Smethwick,2023-01-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.83
721747,Monmouth Road West - Smethwick,2023-01-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,45.11
721747,Monmouth Road West - Smethwick,2023-01-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,49.03
721747,Monmouth Road West - Smethwick,2023-01-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,48.51
721747,Monmouth Road West - Smethwick,2023-01-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,52.09
721747,Monmouth Road West - Smethwick,2023-01-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,52.39
721747,Monmouth Road West - Smethwick,2023-01-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.71
721747,Monmouth Road West - Smethwick,2023-01-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.5
721747,Monmouth Road West - Smethwick,2023-01-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.93
721747,Monmouth Road West - Smethwick,2023-01-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,47.33
721747,Monmouth Road West - Smethwick,2023-01-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,48.32
721747,Monmouth Road West - Smethwick,2023-01-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.65
721747,Monmouth Road West - Smethwick,2023-01-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,44.82
721747,Monmouth Road West - Smethwick,2023-01-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,50.61
721747,Monmouth Road West - Smethwick,2023-01-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,52.98
721747,Monmouth Road West - Smethwick,2023-01-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.94
721747,Monmouth Road West - Smethwick,2023-01-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,49.96
721747,Monmouth Road West - Smethwick,2023-01-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.79
721747,Monmouth Road West - Smethwick,2023-01-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.1
721747,Monmouth Road West - Smethwick,2023-01-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.78
721747,Monmouth Road West - Smethwick,2023-01-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,57.77
721747,Monmouth Road West - Smethwick,2023-01-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,57.51
721747,Monmouth Road West - Smethwick,2023-01-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,56.45
721747,Monmouth Road West - Smethwick,2023-01-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,54.78
721747,Monmouth Road West - Smethwick,2023-01-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.18
721747,Monmouth Road West - Smethwick,2023-01-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,56.8
721747,Monmouth Road West - Smethwick,2023-01-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,55.6
721747,Monmouth Road West - Smethwick,2023-01-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.6
721747,Monmouth Road West - Smethwick,2023-01-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.39
721747,Monmouth Road West - Smethwick,2023-01-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.6
721747,Monmouth Road West - Smethwick,2023-01-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,60.6
721747,Monmouth Road West - Smethwick,2023-01-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.29
721747,Monmouth Road West - Smethwick,2023-01-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.81
721747,Monmouth Road West - Smethwick,2023-01-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.84
721747,Monmouth Road West - Smethwick,2023-01-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.6
721747,Monmouth Road West - Smethwick,2023-01-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.65
721747,Monmouth Road West - Smethwick,2023-01-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.04
721747,Monmouth Road West - Smethwick,2023-01-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.56
721747,Monmouth Road West - Smethwick,2023-01-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.42
721747,Monmouth Road West - Smethwick,2023-01-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.05
721747,Monmouth Road West - Smethwick,2023-01-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.21
721747,Monmouth Road West - Smethwick,2023-01-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.35
721747,Monmouth Road West - Smethwick,2023-01-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.59
721747,Monmouth Road West - Smethwick,2023-01-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.04
721747,Monmouth Road West - Smethwick,2023-01-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.95
721747,Monmouth Road West - Smethwick,2023-01-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.32
721747,Monmouth Road West - Smethwick,2023-01-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.9
721747,Monmouth Road West - Smethwick,2023-01-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.48
721747,Monmouth Road West - Smethwick,2023-01-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.34
721747,Monmouth Road West - Smethwick,2023-01-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.01
721747,Monmouth Road West - Smethwick,2023-01-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
721747,Monmouth Road West - Smethwick,2023-01-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,34.51
721747,Monmouth Road West - Smethwick,2023-01-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.43
721747,Monmouth Road West - Smethwick,2023-01-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.69
721747,Monmouth Road West - Smethwick,2023-01-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.97
721747,Monmouth Road West - Smethwick,2023-01-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.83
721747,Monmouth Road West - Smethwick,2023-01-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.41
721747,Monmouth Road West - Smethwick,2023-01-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.25
721747,Monmouth Road West - Smethwick,2023-01-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.99
721747,Monmouth Road West - Smethwick,2023-01-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.75
721747,Monmouth Road West - Smethwick,2023-01-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.83
721747,Monmouth Road West - Smethwick,2023-01-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.72
721747,Monmouth Road West - Smethwick,2023-01-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,42.54
721747,Monmouth Road West - Smethwick,2023-01-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
721747,Monmouth Road West - Smethwick,2023-01-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,47.35
721747,Monmouth Road West - Smethwick,2023-01-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,45.32
721747,Monmouth Road West - Smethwick,2023-01-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.04
721747,Monmouth Road West - Smethwick,2023-01-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.92
721747,Monmouth Road West - Smethwick,2023-01-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,38.47
721747,Monmouth Road West - Smethwick,2023-01-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,39.56
721747,Monmouth Road West - Smethwick,2023-01-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.45
721747,Monmouth Road West - Smethwick,2023-01-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.59
721747,Monmouth Road West - Smethwick,2023-01-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.23
721747,Monmouth Road West - Smethwick,2023-01-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.62
721747,Monmouth Road West - Smethwick,2023-01-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.01
721747,Monmouth Road West - Smethwick,2023-01-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.4
721747,Monmouth Road West - Smethwick,2023-01-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,40.33
721747,Monmouth Road West - Smethwick,2023-01-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.27
721747,Monmouth Road West - Smethwick,2023-01-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.53
721747,Monmouth Road West - Smethwick,2023-01-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.13
721747,Monmouth Road West - Smethwick,2023-01-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.13
721747,Monmouth Road West - Smethwick,2023-01-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.37
721747,Monmouth Road West - Smethwick,2023-01-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.54
721747,Monmouth Road West - Smethwick,2023-01-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.87
721747,Monmouth Road West - Smethwick,2023-01-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.72
721747,Monmouth Road West - Smethwick,2023-01-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.98
721747,Monmouth Road West - Smethwick,2023-01-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.78
721747,Monmouth Road West - Smethwick,2023-01-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.25
721747,Monmouth Road West - Smethwick,2023-01-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,46.51
721747,Monmouth Road West - Smethwick,2023-01-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.51
721747,Monmouth Road West - Smethwick,2023-01-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.71
721747,Monmouth Road West - Smethwick,2023-01-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.99
721747,Monmouth Road West - Smethwick,2023-01-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.12
721747,Monmouth Road West - Smethwick,2023-01-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,45.44
721747,Monmouth Road West - Smethwick,2023-01-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.06
721747,Monmouth Road West - Smethwick,2023-01-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.7
721747,Monmouth Road West - Smethwick,2023-01-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.92
721747,Monmouth Road West - Smethwick,2023-01-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.17
721747,Monmouth Road West - Smethwick,2023-01-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.52
721747,Monmouth Road West - Smethwick,2023-01-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,40.66
721747,Monmouth Road West - Smethwick,2023-01-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.63
721747,Monmouth Road West - Smethwick,2023-01-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.93
721747,Monmouth Road West - Smethwick,2023-01-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,40.26
721747,Monmouth Road West - Smethwick,2023-01-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.01
721747,Monmouth Road West - Smethwick,2023-01-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.31
721747,Monmouth Road West - Smethwick,2023-01-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.72
721747,Monmouth Road West - Smethwick,2023-01-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.65
721747,Monmouth Road West - Smethwick,2023-01-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.21
721747,Monmouth Road West - Smethwick,2023-01-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.28
721747,Monmouth Road West - Smethwick,2023-01-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.13
721747,Monmouth Road West - Smethwick,2023-01-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.62
721747,Monmouth Road West - Smethwick,2023-01-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.81
721747,Monmouth Road West - Smethwick,2023-01-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.01
721747,Monmouth Road West - Smethwick,2023-01-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.36
721747,Monmouth Road West - Smethwick,2023-01-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.68
721747,Monmouth Road West - Smethwick,2023-01-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
721747,Monmouth Road West - Smethwick,2023-01-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.82
721747,Monmouth Road West - Smethwick,2023-01-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
721747,Monmouth Road West - Smethwick,2023-01-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.19
721747,Monmouth Road West - Smethwick,2023-01-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
721747,Monmouth Road West - Smethwick,2023-01-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.74
721747,Monmouth Road West - Smethwick,2023-01-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
721747,Monmouth Road West - Smethwick,2023-01-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.25
721747,Monmouth Road West - Smethwick,2023-01-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
721747,Monmouth Road West - Smethwick,2023-01-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.12
721747,Monmouth Road West - Smethwick,2023-01-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.53
721747,Monmouth Road West - Smethwick,2023-01-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,30.51
721747,Monmouth Road West - Smethwick,2023-01-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.63
721747,Monmouth Road West - Smethwick,2023-01-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.29
721747,Monmouth Road West - Smethwick,2023-01-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
721747,Monmouth Road West - Smethwick,2023-01-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
721747,Monmouth Road West - Smethwick,2023-01-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.34
721747,Monmouth Road West - Smethwick,2023-01-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
721747,Monmouth Road West - Smethwick,2023-01-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.28
721747,Monmouth Road West - Smethwick,2023-01-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,33.3
721747,Monmouth Road West - Smethwick,2023-01-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
721747,Monmouth Road West - Smethwick,2023-01-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.37
721747,Monmouth Road West - Smethwick,2023-01-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.68
721747,Monmouth Road West - Smethwick,2023-01-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,34.8
721747,Monmouth Road West - Smethwick,2023-01-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.74
721747,Monmouth Road West - Smethwick,2023-01-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.11
721747,Monmouth Road West - Smethwick,2023-01-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.86
721747,Monmouth Road West - Smethwick,2023-01-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
721747,Monmouth Road West - Smethwick,2023-01-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.8
721747,Monmouth Road West - Smethwick,2023-01-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.27
721747,Monmouth Road West - Smethwick,2023-01-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.92
721747,Monmouth Road West - Smethwick,2023-01-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.86
721747,Monmouth Road West - Smethwick,2023-01-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.15
721747,Monmouth Road West - Smethwick,2023-01-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.66
721747,Monmouth Road West - Smethwick,2023-01-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.5
721747,Monmouth Road West - Smethwick,2023-01-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.58
721747,Monmouth Road West - Smethwick,2023-01-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.04
721747,Monmouth Road West - Smethwick,2023-01-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,42.47
721747,Monmouth Road West - Smethwick,2023-01-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,40.19
721747,Monmouth Road West - Smethwick,2023-01-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,40.77
721747,Monmouth Road West - Smethwick,2023-01-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,43.23
721747,Monmouth Road West - Smethwick,2023-01-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,45.79
721747,Monmouth Road West - Smethwick,2023-01-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.17
721747,Monmouth Road West - Smethwick,2023-01-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,44.45
721747,Monmouth Road West - Smethwick,2023-01-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,48.16
721747,Monmouth Road West - Smethwick,2023-01-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,44.97
721747,Monmouth Road West - Smethwick,2023-01-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,57.36
721747,Monmouth Road West - Smethwick,2023-01-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,51.94
721747,Monmouth Road West - Smethwick,2023-01-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,52.35
721747,Monmouth Road West - Smethwick,2023-01-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.97
721747,Monmouth Road West - Smethwick,2023-01-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.03
721747,Monmouth Road West - Smethwick,2023-01-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.57
721747,Monmouth Road West - Smethwick,2023-01-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,49.84
721747,Monmouth Road West - Smethwick,2023-01-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.48
721747,Monmouth Road West - Smethwick,2023-01-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.77
721747,Monmouth Road West - Smethwick,2023-01-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.81
721747,Monmouth Road West - Smethwick,2023-01-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,55.28
721747,Monmouth Road West - Smethwick,2023-01-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,60.77
721747,Monmouth Road West - Smethwick,2023-01-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,64.29
721747,Monmouth Road West - Smethwick,2023-01-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,55.6
721747,Monmouth Road West - Smethwick,2023-01-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.27
721747,Monmouth Road West - Smethwick,2023-01-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.73
721747,Monmouth Road West - Smethwick,2023-01-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,55.54
721747,Monmouth Road West - Smethwick,2023-01-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,59.65
721747,Monmouth Road West - Smethwick,2023-01-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.07
721747,Monmouth Road West - Smethwick,2023-01-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.73
721747,Monmouth Road West - Smethwick,2023-01-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.74
721747,Monmouth Road West - Smethwick,2023-01-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.85
721747,Monmouth Road West - Smethwick,2023-01-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.71
721747,Monmouth Road West - Smethwick,2023-01-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.1
721747,Monmouth Road West - Smethwick,2023-01-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.03
721747,Monmouth Road West - Smethwick,2023-01-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,54.99
721747,Monmouth Road West - Smethwick,2023-01-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.25
721747,Monmouth Road West - Smethwick,2023-01-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.06
721747,Monmouth Road West - Smethwick,2023-01-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.09
721747,Monmouth Road West - Smethwick,2023-01-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.33
721747,Monmouth Road West - Smethwick,2023-01-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.33
721747,Monmouth Road West - Smethwick,2023-01-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.22
721747,Monmouth Road West - Smethwick,2023-01-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,50.11
721747,Monmouth Road West - Smethwick,2023-01-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.43
721747,Monmouth Road West - Smethwick,2023-01-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.42
721747,Monmouth Road West - Smethwick,2023-01-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.67
721747,Monmouth Road West - Smethwick,2023-01-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.88
721747,Monmouth Road West - Smethwick,2023-01-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.13
721747,Monmouth Road West - Smethwick,2023-01-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.36
721747,Monmouth Road West - Smethwick,2023-01-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.66
721747,Monmouth Road West - Smethwick,2023-01-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.91
721747,Monmouth Road West - Smethwick,2023-01-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.47
721747,Monmouth Road West - Smethwick,2023-01-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,42.8
721747,Monmouth Road West - Smethwick,2023-01-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.72
721747,Monmouth Road West - Smethwick,2023-01-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.49
721747,Monmouth Road West - Smethwick,2023-01-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,44.45
721747,Monmouth Road West - Smethwick,2023-01-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.71
721747,Monmouth Road West - Smethwick,2023-01-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.91
721747,Monmouth Road West - Smethwick,2023-01-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.02
721747,Monmouth Road West - Smethwick,2023-01-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.26
721747,Monmouth Road West - Smethwick,2023-01-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.92
721747,Monmouth Road West - Smethwick,2023-01-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.86
721747,Monmouth Road West - Smethwick,2023-01-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.88
721747,Monmouth Road West - Smethwick,2023-01-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.93
721747,Monmouth Road West - Smethwick,2023-01-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,42.03
721747,Monmouth Road West - Smethwick,2023-01-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.67
721747,Monmouth Road West - Smethwick,2023-01-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.23
721747,Monmouth Road West - Smethwick,2023-01-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.85
721747,Monmouth Road West - Smethwick,2023-01-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.02
721747,Monmouth Road West - Smethwick,2023-01-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.25
721747,Monmouth Road West - Smethwick,2023-01-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,47.37
721747,Monmouth Road West - Smethwick,2023-01-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.52
721747,Monmouth Road West - Smethwick,2023-01-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.77
721747,Monmouth Road West - Smethwick,2023-01-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.89
721747,Monmouth Road West - Smethwick,2023-01-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,43.43
721747,Monmouth Road West - Smethwick,2023-01-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.07
721747,Monmouth Road West - Smethwick,2023-01-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.1
721747,Monmouth Road West - Smethwick,2023-01-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.12
721747,Monmouth Road West - Smethwick,2023-01-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.09
721747,Monmouth Road West - Smethwick,2023-01-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.29
721747,Monmouth Road West - Smethwick,2023-01-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.51
721747,Monmouth Road West - Smethwick,2023-01-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,67.45
721747,Monmouth Road West - Smethwick,2023-01-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.68
721747,Monmouth Road West - Smethwick,2023-01-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,45.02
721747,Monmouth Road West - Smethwick,2023-01-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.59
721747,Monmouth Road West - Smethwick,2023-01-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,65.46
721747,Monmouth Road West - Smethwick,2023-01-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
721747,Monmouth Road West - Smethwick,2023-01-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.56
721747,Monmouth Road West - Smethwick,2023-01-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.95
721747,Monmouth Road West - Smethwick,2023-01-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.18
721747,Monmouth Road West - Smethwick,2023-01-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.79
721747,Monmouth Road West - Smethwick,2023-01-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.45
721747,Monmouth Road West - Smethwick,2023-01-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,43.86
721747,Monmouth Road West - Smethwick,2023-01-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.26
721747,Monmouth Road West - Smethwick,2023-01-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.64
721747,Monmouth Road West - Smethwick,2023-01-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.73
721747,Monmouth Road West - Smethwick,2023-01-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.88
721747,Monmouth Road West - Smethwick,2023-01-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.43
721747,Monmouth Road West - Smethwick,2023-01-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
721747,Monmouth Road West - Smethwick,2023-01-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.08
721747,Monmouth Road West - Smethwick,2023-01-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
721747,Monmouth Road West - Smethwick,2023-01-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.85
721747,Monmouth Road West - Smethwick,2023-01-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.8
721747,Monmouth Road West - Smethwick,2023-01-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,33.5
721747,Monmouth Road West - Smethwick,2023-01-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.88
721747,Monmouth Road West - Smethwick,2023-01-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
721747,Monmouth Road West - Smethwick,2023-01-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.19
721747,Monmouth Road West - Smethwick,2023-01-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
721747,Monmouth Road West - Smethwick,2023-01-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.24
721747,Monmouth Road West - Smethwick,2023-01-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.11
721747,Monmouth Road West - Smethwick,2023-01-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,32.09
721747,Monmouth Road West - Smethwick,2023-01-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.35
721747,Monmouth Road West - Smethwick,2023-01-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.77
721747,Monmouth Road West - Smethwick,2023-01-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.23
721747,Monmouth Road West - Smethwick,2023-01-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
721747,Monmouth Road West - Smethwick,2023-01-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
721747,Monmouth Road West - Smethwick,2023-01-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,30.82
721747,Monmouth Road West - Smethwick,2023-01-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.83
721747,Monmouth Road West - Smethwick,2023-01-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.15
721747,Monmouth Road West - Smethwick,2023-01-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.92
721747,Monmouth Road West - Smethwick,2023-01-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.58
721747,Monmouth Road West - Smethwick,2023-01-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
721747,Monmouth Road West - Smethwick,2023-01-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
721747,Monmouth Road West - Smethwick,2023-01-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.37
721747,Monmouth Road West - Smethwick,2023-01-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
721747,Monmouth Road West - Smethwick,2023-01-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
721747,Monmouth Road West - Smethwick,2023-01-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.48
721747,Monmouth Road West - Smethwick,2023-01-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,31.28
721747,Monmouth Road West - Smethwick,2023-01-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
721747,Monmouth Road West - Smethwick,2023-01-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.05
721747,Monmouth Road West - Smethwick,2023-01-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,34.23
721747,Monmouth Road West - Smethwick,2023-01-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.27
721747,Monmouth Road West - Smethwick,2023-01-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,38.08
721747,Monmouth Road West - Smethwick,2023-01-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,40.48
721747,Monmouth Road West - Smethwick,2023-01-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.19
721747,Monmouth Road West - Smethwick,2023-01-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,34.99
721747,Monmouth Road West - Smethwick,2023-01-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.78
721747,Monmouth Road West - Smethwick,2023-01-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.39
721747,Monmouth Road West - Smethwick,2023-01-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,39.18
721747,Monmouth Road West - Smethwick,2023-01-08T00:30:00.000+00:00,busbar,,L1 Active Power,kW,38.26
721747,Monmouth Road West - Smethwick,2023-01-08T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.3
721747,Monmouth Road West - Smethwick,2023-01-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,36.39
721747,Monmouth Road West - Smethwick,2023-01-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.2
721747,Monmouth Road West - Smethwick,2023-01-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.47
721747,Monmouth Road West - Smethwick,2023-01-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.56
721747,Monmouth Road West - Smethwick,2023-01-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.94
721747,Monmouth Road West - Smethwick,2023-01-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.21
721747,Monmouth Road West - Smethwick,2023-01-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.19
721747,Monmouth Road West - Smethwick,2023-01-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.76
721747,Monmouth Road West - Smethwick,2023-01-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.93
