Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.56
721747,Monmouth Road West - Smethwick,2023-01-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,43.02
721747,Monmouth Road West - Smethwick,2023-01-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,42.87
721747,Monmouth Road West - Smethwick,2023-01-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,43.95
721747,Monmouth Road West - Smethwick,2023-01-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,44.03
721747,Monmouth Road West - Smethwick,2023-01-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.22
721747,Monmouth Road West - Smethwick,2023-01-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.8
721747,Monmouth Road West - Smethwick,2023-01-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.6
721747,Monmouth Road West - Smethwick,2023-01-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.09
721747,Monmouth Road West - Smethwick,2023-01-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.55
721747,Monmouth Road West - Smethwick,2023-01-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.58
721747,Monmouth Road West - Smethwick,2023-01-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,56.39
721747,Monmouth Road West - Smethwick,2023-01-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.16
721747,Monmouth Road West - Smethwick,2023-01-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,56.06
721747,Monmouth Road West - Smethwick,2023-01-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,49.59
721747,Monmouth Road West - Smethwick,2023-01-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.03
721747,Monmouth Road West - Smethwick,2023-01-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.53
721747,Monmouth Road West - Smethwick,2023-01-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.98
721747,Monmouth Road West - Smethwick,2023-01-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.5
721747,Monmouth Road West - Smethwick,2023-01-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.03
721747,Monmouth Road West - Smethwick,2023-01-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.87
721747,Monmouth Road West - Smethwick,2023-01-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.44
721747,Monmouth Road West - Smethwick,2023-01-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.05
721747,Monmouth Road West - Smethwick,2023-01-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.64
721747,Monmouth Road West - Smethwick,2023-01-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.76
721747,Monmouth Road West - Smethwick,2023-01-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.89
721747,Monmouth Road West - Smethwick,2023-01-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.89
721747,Monmouth Road West - Smethwick,2023-01-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.71
721747,Monmouth Road West - Smethwick,2023-01-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,51.32
721747,Monmouth Road West - Smethwick,2023-01-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.84
721747,Monmouth Road West - Smethwick,2023-01-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.73
721747,Monmouth Road West - Smethwick,2023-01-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.31
721747,Monmouth Road West - Smethwick,2023-01-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.46
721747,Monmouth Road West - Smethwick,2023-01-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.94
721747,Monmouth Road West - Smethwick,2023-01-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.51
721747,Monmouth Road West - Smethwick,2023-01-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.64
721747,Monmouth Road West - Smethwick,2023-01-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.48
721747,Monmouth Road West - Smethwick,2023-01-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.16
721747,Monmouth Road West - Smethwick,2023-01-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.85
721747,Monmouth Road West - Smethwick,2023-01-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.93
721747,Monmouth Road West - Smethwick,2023-01-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.34
721747,Monmouth Road West - Smethwick,2023-01-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.72
721747,Monmouth Road West - Smethwick,2023-01-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.12
721747,Monmouth Road West - Smethwick,2023-01-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.41
721747,Monmouth Road West - Smethwick,2023-01-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.76
721747,Monmouth Road West - Smethwick,2023-01-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.07
721747,Monmouth Road West - Smethwick,2023-01-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.42
721747,Monmouth Road West - Smethwick,2023-01-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.77
721747,Monmouth Road West - Smethwick,2023-01-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.83
721747,Monmouth Road West - Smethwick,2023-01-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.39
721747,Monmouth Road West - Smethwick,2023-01-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.06
721747,Monmouth Road West - Smethwick,2023-01-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,39.42
721747,Monmouth Road West - Smethwick,2023-01-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.73
721747,Monmouth Road West - Smethwick,2023-01-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,40.05
721747,Monmouth Road West - Smethwick,2023-01-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,41.05
721747,Monmouth Road West - Smethwick,2023-01-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,52.22
721747,Monmouth Road West - Smethwick,2023-01-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,55.3
721747,Monmouth Road West - Smethwick,2023-01-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.98
721747,Monmouth Road West - Smethwick,2023-01-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.22
721747,Monmouth Road West - Smethwick,2023-01-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.83
721747,Monmouth Road West - Smethwick,2023-01-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.69
721747,Monmouth Road West - Smethwick,2023-01-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.39
721747,Monmouth Road West - Smethwick,2023-01-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,46.12
721747,Monmouth Road West - Smethwick,2023-01-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.39
721747,Monmouth Road West - Smethwick,2023-01-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.17
721747,Monmouth Road West - Smethwick,2023-01-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,56.11
721747,Monmouth Road West - Smethwick,2023-01-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.79
721747,Monmouth Road West - Smethwick,2023-01-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,61.52
721747,Monmouth Road West - Smethwick,2023-01-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.47
721747,Monmouth Road West - Smethwick,2023-01-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,56.32
721747,Monmouth Road West - Smethwick,2023-01-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.93
721747,Monmouth Road West - Smethwick,2023-01-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,56.48
721747,Monmouth Road West - Smethwick,2023-01-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.5
721747,Monmouth Road West - Smethwick,2023-01-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,65.33
721747,Monmouth Road West - Smethwick,2023-01-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.44
721747,Monmouth Road West - Smethwick,2023-01-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.06
721747,Monmouth Road West - Smethwick,2023-01-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,65.49
721747,Monmouth Road West - Smethwick,2023-01-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.27
721747,Monmouth Road West - Smethwick,2023-01-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,62.36
721747,Monmouth Road West - Smethwick,2023-01-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.93
721747,Monmouth Road West - Smethwick,2023-01-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,58.85
721747,Monmouth Road West - Smethwick,2023-01-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,57.57
721747,Monmouth Road West - Smethwick,2023-01-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.77
721747,Monmouth Road West - Smethwick,2023-01-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.9
721747,Monmouth Road West - Smethwick,2023-01-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.46
721747,Monmouth Road West - Smethwick,2023-01-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.19
721747,Monmouth Road West - Smethwick,2023-01-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.05
721747,Monmouth Road West - Smethwick,2023-01-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.08
721747,Monmouth Road West - Smethwick,2023-01-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.57
721747,Monmouth Road West - Smethwick,2023-01-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,52.99
721747,Monmouth Road West - Smethwick,2023-01-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.74
721747,Monmouth Road West - Smethwick,2023-01-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.29
721747,Monmouth Road West - Smethwick,2023-01-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,43.91
721747,Monmouth Road West - Smethwick,2023-01-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,45.27
721747,Monmouth Road West - Smethwick,2023-01-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.81
721747,Monmouth Road West - Smethwick,2023-01-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.84
721747,Monmouth Road West - Smethwick,2023-01-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.28
721747,Monmouth Road West - Smethwick,2023-01-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.93
721747,Monmouth Road West - Smethwick,2023-01-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.39
721747,Monmouth Road West - Smethwick,2023-01-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.97
721747,Monmouth Road West - Smethwick,2023-01-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,47.26
721747,Monmouth Road West - Smethwick,2023-01-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,47.29
721747,Monmouth Road West - Smethwick,2023-01-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.15
721747,Monmouth Road West - Smethwick,2023-01-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.83
721747,Monmouth Road West - Smethwick,2023-01-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.43
721747,Monmouth Road West - Smethwick,2023-01-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,46.69
721747,Monmouth Road West - Smethwick,2023-01-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,47.82
721747,Monmouth Road West - Smethwick,2023-01-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,43.82
721747,Monmouth Road West - Smethwick,2023-01-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,44.01
721747,Monmouth Road West - Smethwick,2023-01-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,44.09
721747,Monmouth Road West - Smethwick,2023-01-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,43.59
721747,Monmouth Road West - Smethwick,2023-01-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,43.79
721747,Monmouth Road West - Smethwick,2023-01-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,44.79
721747,Monmouth Road West - Smethwick,2023-01-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,45.48
721747,Monmouth Road West - Smethwick,2023-01-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,43.99
721747,Monmouth Road West - Smethwick,2023-01-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,40.7
721747,Monmouth Road West - Smethwick,2023-01-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.51
721747,Monmouth Road West - Smethwick,2023-01-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.8
721747,Monmouth Road West - Smethwick,2023-01-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.62
721747,Monmouth Road West - Smethwick,2023-01-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,41.49
721747,Monmouth Road West - Smethwick,2023-01-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.59
721747,Monmouth Road West - Smethwick,2023-01-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.19
721747,Monmouth Road West - Smethwick,2023-01-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,43.55
721747,Monmouth Road West - Smethwick,2023-01-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.6
721747,Monmouth Road West - Smethwick,2023-01-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.41
721747,Monmouth Road West - Smethwick,2023-01-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.8
721747,Monmouth Road West - Smethwick,2023-01-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,47.38
721747,Monmouth Road West - Smethwick,2023-01-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,48.77
721747,Monmouth Road West - Smethwick,2023-01-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,50.96
721747,Monmouth Road West - Smethwick,2023-01-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,49.13
721747,Monmouth Road West - Smethwick,2023-01-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.11
721747,Monmouth Road West - Smethwick,2023-01-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,51.12
721747,Monmouth Road West - Smethwick,2023-01-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,50.85
721747,Monmouth Road West - Smethwick,2023-01-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.13
721747,Monmouth Road West - Smethwick,2023-01-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,48.45
721747,Monmouth Road West - Smethwick,2023-01-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.1
721747,Monmouth Road West - Smethwick,2023-01-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,49.37
721747,Monmouth Road West - Smethwick,2023-01-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,53.27
721747,Monmouth Road West - Smethwick,2023-01-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,52.2
721747,Monmouth Road West - Smethwick,2023-01-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,52.69
721747,Monmouth Road West - Smethwick,2023-01-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,52.82
721747,Monmouth Road West - Smethwick,2023-01-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.32
721747,Monmouth Road West - Smethwick,2023-01-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,50.4
721747,Monmouth Road West - Smethwick,2023-01-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,52.38
721747,Monmouth Road West - Smethwick,2023-01-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.65
721747,Monmouth Road West - Smethwick,2023-01-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,54.97
721747,Monmouth Road West - Smethwick,2023-01-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,52.17
721747,Monmouth Road West - Smethwick,2023-01-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,56.22
721747,Monmouth Road West - Smethwick,2023-01-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,59.74
721747,Monmouth Road West - Smethwick,2023-01-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.14
721747,Monmouth Road West - Smethwick,2023-01-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,64.67
721747,Monmouth Road West - Smethwick,2023-01-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,75.98
721747,Monmouth Road West - Smethwick,2023-01-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,69.84
721747,Monmouth Road West - Smethwick,2023-01-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,61.6
721747,Monmouth Road West - Smethwick,2023-01-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,65.08
721747,Monmouth Road West - Smethwick,2023-01-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.52
721747,Monmouth Road West - Smethwick,2023-01-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.02
721747,Monmouth Road West - Smethwick,2023-01-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,50.66
721747,Monmouth Road West - Smethwick,2023-01-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.19
721747,Monmouth Road West - Smethwick,2023-01-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.82
721747,Monmouth Road West - Smethwick,2023-01-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.37
721747,Monmouth Road West - Smethwick,2023-01-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.38
721747,Monmouth Road West - Smethwick,2023-01-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.36
721747,Monmouth Road West - Smethwick,2023-01-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,64.52
721747,Monmouth Road West - Smethwick,2023-01-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,60.39
721747,Monmouth Road West - Smethwick,2023-01-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.7
721747,Monmouth Road West - Smethwick,2023-01-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.56
721747,Monmouth Road West - Smethwick,2023-01-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.83
721747,Monmouth Road West - Smethwick,2023-01-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.15
721747,Monmouth Road West - Smethwick,2023-01-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.46
721747,Monmouth Road West - Smethwick,2023-01-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,54.53
721747,Monmouth Road West - Smethwick,2023-01-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.78
721747,Monmouth Road West - Smethwick,2023-01-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.97
721747,Monmouth Road West - Smethwick,2023-01-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.26
721747,Monmouth Road West - Smethwick,2023-01-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.74
721747,Monmouth Road West - Smethwick,2023-01-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.57
721747,Monmouth Road West - Smethwick,2023-01-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,52.5
721747,Monmouth Road West - Smethwick,2023-01-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.08
721747,Monmouth Road West - Smethwick,2023-01-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.58
721747,Monmouth Road West - Smethwick,2023-01-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.74
721747,Monmouth Road West - Smethwick,2023-01-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.68
721747,Monmouth Road West - Smethwick,2023-01-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.08
721747,Monmouth Road West - Smethwick,2023-01-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.74
721747,Monmouth Road West - Smethwick,2023-01-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.23
721747,Monmouth Road West - Smethwick,2023-01-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.98
721747,Monmouth Road West - Smethwick,2023-01-06T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.62
721747,Monmouth Road West - Smethwick,2023-01-06T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.74
721747,Monmouth Road West - Smethwick,2023-01-06T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.83
721747,Monmouth Road West - Smethwick,2023-01-06T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.9
721747,Monmouth Road West - Smethwick,2023-01-06T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.89
721747,Monmouth Road West - Smethwick,2023-01-06T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.38
721747,Monmouth Road West - Smethwick,2023-01-06T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.73
721747,Monmouth Road West - Smethwick,2023-01-06T14:40:00.000+00:00,busbar,,L1 Active Power,kW,53.87
721747,Monmouth Road West - Smethwick,2023-01-06T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.56
721747,Monmouth Road West - Smethwick,2023-01-06T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.27
721747,Monmouth Road West - Smethwick,2023-01-06T14:10:00.000+00:00,busbar,,L1 Active Power,kW,61.02
721747,Monmouth Road West - Smethwick,2023-01-06T14:00:00.000+00:00,busbar,,L1 Active Power,kW,60.39
721747,Monmouth Road West - Smethwick,2023-01-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,59.59
721747,Monmouth Road West - Smethwick,2023-01-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,60.8
721747,Monmouth Road West - Smethwick,2023-01-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.46
721747,Monmouth Road West - Smethwick,2023-01-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.68
721747,Monmouth Road West - Smethwick,2023-01-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,68.98
721747,Monmouth Road West - Smethwick,2023-01-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,66.64
721747,Monmouth Road West - Smethwick,2023-01-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,68.89
721747,Monmouth Road West - Smethwick,2023-01-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,64.31
721747,Monmouth Road West - Smethwick,2023-01-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.35
721747,Monmouth Road West - Smethwick,2023-01-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,70.24
721747,Monmouth Road West - Smethwick,2023-01-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,64.87
721747,Monmouth Road West - Smethwick,2023-01-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.13
721747,Monmouth Road West - Smethwick,2023-01-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,70.51
721747,Monmouth Road West - Smethwick,2023-01-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,70.25
721747,Monmouth Road West - Smethwick,2023-01-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,68.74
721747,Monmouth Road West - Smethwick,2023-01-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,71.55
721747,Monmouth Road West - Smethwick,2023-01-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,69.81
721747,Monmouth Road West - Smethwick,2023-01-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,67.01
721747,Monmouth Road West - Smethwick,2023-01-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,65.11
721747,Monmouth Road West - Smethwick,2023-01-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,65.7
721747,Monmouth Road West - Smethwick,2023-01-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,67.57
721747,Monmouth Road West - Smethwick,2023-01-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,65.2
721747,Monmouth Road West - Smethwick,2023-01-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,66.33
721747,Monmouth Road West - Smethwick,2023-01-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,63.53
721747,Monmouth Road West - Smethwick,2023-01-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,68.2
721747,Monmouth Road West - Smethwick,2023-01-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.09
721747,Monmouth Road West - Smethwick,2023-01-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.97
721747,Monmouth Road West - Smethwick,2023-01-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,64.72
721747,Monmouth Road West - Smethwick,2023-01-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,56.53
721747,Monmouth Road West - Smethwick,2023-01-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.61
721747,Monmouth Road West - Smethwick,2023-01-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,57.5
721747,Monmouth Road West - Smethwick,2023-01-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,58.36
721747,Monmouth Road West - Smethwick,2023-01-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,64.22
721747,Monmouth Road West - Smethwick,2023-01-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,69.05
721747,Monmouth Road West - Smethwick,2023-01-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.45
721747,Monmouth Road West - Smethwick,2023-01-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.03
721747,Monmouth Road West - Smethwick,2023-01-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,66.38
721747,Monmouth Road West - Smethwick,2023-01-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,64.16
721747,Monmouth Road West - Smethwick,2023-01-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,67.6
721747,Monmouth Road West - Smethwick,2023-01-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,60.68
721747,Monmouth Road West - Smethwick,2023-01-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.68
721747,Monmouth Road West - Smethwick,2023-01-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.71
721747,Monmouth Road West - Smethwick,2023-01-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.7
721747,Monmouth Road West - Smethwick,2023-01-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,55.31
721747,Monmouth Road West - Smethwick,2023-01-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,62.51
721747,Monmouth Road West - Smethwick,2023-01-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,57.72
721747,Monmouth Road West - Smethwick,2023-01-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,55.35
721747,Monmouth Road West - Smethwick,2023-01-06T06:00:00.000+00:00,busbar,,L1 Active Power,kW,52.29
721747,Monmouth Road West - Smethwick,2023-01-06T05:50:00.000+00:00,busbar,,L1 Active Power,kW,50.25
721747,Monmouth Road West - Smethwick,2023-01-06T05:40:00.000+00:00,busbar,,L1 Active Power,kW,51.66
721747,Monmouth Road West - Smethwick,2023-01-06T05:30:00.000+00:00,busbar,,L1 Active Power,kW,51.39
721747,Monmouth Road West - Smethwick,2023-01-06T05:20:00.000+00:00,busbar,,L1 Active Power,kW,50.23
721747,Monmouth Road West - Smethwick,2023-01-06T05:10:00.000+00:00,busbar,,L1 Active Power,kW,52.78
721747,Monmouth Road West - Smethwick,2023-01-06T05:00:00.000+00:00,busbar,,L1 Active Power,kW,51.55
721747,Monmouth Road West - Smethwick,2023-01-06T04:50:00.000+00:00,busbar,,L1 Active Power,kW,51.21
721747,Monmouth Road West - Smethwick,2023-01-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,50.69
721747,Monmouth Road West - Smethwick,2023-01-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,50.85
721747,Monmouth Road West - Smethwick,2023-01-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,49.68
721747,Monmouth Road West - Smethwick,2023-01-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,49.42
721747,Monmouth Road West - Smethwick,2023-01-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,49.37
721747,Monmouth Road West - Smethwick,2023-01-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,51.48
721747,Monmouth Road West - Smethwick,2023-01-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,49.76
721747,Monmouth Road West - Smethwick,2023-01-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,47.91
721747,Monmouth Road West - Smethwick,2023-01-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,50.05
721747,Monmouth Road West - Smethwick,2023-01-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,51.04
721747,Monmouth Road West - Smethwick,2023-01-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,48.65
721747,Monmouth Road West - Smethwick,2023-01-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,48.07
721747,Monmouth Road West - Smethwick,2023-01-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,52.67
721747,Monmouth Road West - Smethwick,2023-01-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,50.92
721747,Monmouth Road West - Smethwick,2023-01-06T02:20:00.000+00:00,busbar,,L1 Active Power,kW,59.83
721747,Monmouth Road West - Smethwick,2023-01-06T02:10:00.000+00:00,busbar,,L1 Active Power,kW,54.18
721747,Monmouth Road West - Smethwick,2023-01-06T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.88
721747,Monmouth Road West - Smethwick,2023-01-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.15
721747,Monmouth Road West - Smethwick,2023-01-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,48.38
721747,Monmouth Road West - Smethwick,2023-01-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,49.24
721747,Monmouth Road West - Smethwick,2023-01-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,49.15
721747,Monmouth Road West - Smethwick,2023-01-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,49.44
721747,Monmouth Road West - Smethwick,2023-01-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.07
721747,Monmouth Road West - Smethwick,2023-01-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,53.8
721747,Monmouth Road West - Smethwick,2023-01-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,52.41
721747,Monmouth Road West - Smethwick,2023-01-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,53.01
721747,Monmouth Road West - Smethwick,2023-01-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,52.74
721747,Monmouth Road West - Smethwick,2023-01-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,51.99
721747,Monmouth Road West - Smethwick,2023-01-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,51.05
721747,Monmouth Road West - Smethwick,2023-01-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,52.96
721747,Monmouth Road West - Smethwick,2023-01-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,50.31
721747,Monmouth Road West - Smethwick,2023-01-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,50.22
721747,Monmouth Road West - Smethwick,2023-01-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,51.18
721747,Monmouth Road West - Smethwick,2023-01-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,51.5
721747,Monmouth Road West - Smethwick,2023-01-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,57.06
721747,Monmouth Road West - Smethwick,2023-01-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,56.7
721747,Monmouth Road West - Smethwick,2023-01-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,57.54
721747,Monmouth Road West - Smethwick,2023-01-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,64.52
721747,Monmouth Road West - Smethwick,2023-01-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,65.91
721747,Monmouth Road West - Smethwick,2023-01-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,65.99
721747,Monmouth Road West - Smethwick,2023-01-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,71.43
721747,Monmouth Road West - Smethwick,2023-01-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,63.49
721747,Monmouth Road West - Smethwick,2023-01-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.07
721747,Monmouth Road West - Smethwick,2023-01-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,62.2
721747,Monmouth Road West - Smethwick,2023-01-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
721747,Monmouth Road West - Smethwick,2023-01-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.99
721747,Monmouth Road West - Smethwick,2023-01-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,66.16
721747,Monmouth Road West - Smethwick,2023-01-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.99
721747,Monmouth Road West - Smethwick,2023-01-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.48
721747,Monmouth Road West - Smethwick,2023-01-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.47
721747,Monmouth Road West - Smethwick,2023-01-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,71.23
721747,Monmouth Road West - Smethwick,2023-01-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,65.26
721747,Monmouth Road West - Smethwick,2023-01-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.92
721747,Monmouth Road West - Smethwick,2023-01-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.3
721747,Monmouth Road West - Smethwick,2023-01-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.3
721747,Monmouth Road West - Smethwick,2023-01-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,65.05
721747,Monmouth Road West - Smethwick,2023-01-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,73.46
721747,Monmouth Road West - Smethwick,2023-01-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.03
721747,Monmouth Road West - Smethwick,2023-01-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.18
721747,Monmouth Road West - Smethwick,2023-01-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.93
721747,Monmouth Road West - Smethwick,2023-01-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,75.8
721747,Monmouth Road West - Smethwick,2023-01-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,82.5
721747,Monmouth Road West - Smethwick,2023-01-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.51
721747,Monmouth Road West - Smethwick,2023-01-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,74.83
721747,Monmouth Road West - Smethwick,2023-01-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.5
721747,Monmouth Road West - Smethwick,2023-01-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,78.25
721747,Monmouth Road West - Smethwick,2023-01-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,69.62
721747,Monmouth Road West - Smethwick,2023-01-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.16
721747,Monmouth Road West - Smethwick,2023-01-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,68.04
721747,Monmouth Road West - Smethwick,2023-01-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,63.39
721747,Monmouth Road West - Smethwick,2023-01-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,62.85
721747,Monmouth Road West - Smethwick,2023-01-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.27
721747,Monmouth Road West - Smethwick,2023-01-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.97
721747,Monmouth Road West - Smethwick,2023-01-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.38
721747,Monmouth Road West - Smethwick,2023-01-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,56.72
721747,Monmouth Road West - Smethwick,2023-01-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.18
721747,Monmouth Road West - Smethwick,2023-01-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.4
721747,Monmouth Road West - Smethwick,2023-01-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.16
721747,Monmouth Road West - Smethwick,2023-01-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,59.44
721747,Monmouth Road West - Smethwick,2023-01-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.2
721747,Monmouth Road West - Smethwick,2023-01-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.93
721747,Monmouth Road West - Smethwick,2023-01-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.74
721747,Monmouth Road West - Smethwick,2023-01-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.03
721747,Monmouth Road West - Smethwick,2023-01-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.64
721747,Monmouth Road West - Smethwick,2023-01-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,57.56
721747,Monmouth Road West - Smethwick,2023-01-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.81
721747,Monmouth Road West - Smethwick,2023-01-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.04
721747,Monmouth Road West - Smethwick,2023-01-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.79
721747,Monmouth Road West - Smethwick,2023-01-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,63.25
721747,Monmouth Road West - Smethwick,2023-01-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.41
721747,Monmouth Road West - Smethwick,2023-01-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.62
721747,Monmouth Road West - Smethwick,2023-01-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,57.28
721747,Monmouth Road West - Smethwick,2023-01-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,56.05
721747,Monmouth Road West - Smethwick,2023-01-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,55.58
721747,Monmouth Road West - Smethwick,2023-01-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.09
721747,Monmouth Road West - Smethwick,2023-01-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,61.28
721747,Monmouth Road West - Smethwick,2023-01-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,57.63
721747,Monmouth Road West - Smethwick,2023-01-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,55.17
721747,Monmouth Road West - Smethwick,2023-01-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.38
721747,Monmouth Road West - Smethwick,2023-01-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.46
721747,Monmouth Road West - Smethwick,2023-01-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
721747,Monmouth Road West - Smethwick,2023-01-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.58
721747,Monmouth Road West - Smethwick,2023-01-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.65
721747,Monmouth Road West - Smethwick,2023-01-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,60.76
721747,Monmouth Road West - Smethwick,2023-01-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.76
721747,Monmouth Road West - Smethwick,2023-01-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.71
721747,Monmouth Road West - Smethwick,2023-01-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.44
721747,Monmouth Road West - Smethwick,2023-01-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.1
721747,Monmouth Road West - Smethwick,2023-01-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.81
721747,Monmouth Road West - Smethwick,2023-01-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.07
721747,Monmouth Road West - Smethwick,2023-01-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.95
721747,Monmouth Road West - Smethwick,2023-01-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.35
721747,Monmouth Road West - Smethwick,2023-01-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.38
721747,Monmouth Road West - Smethwick,2023-01-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.11
721747,Monmouth Road West - Smethwick,2023-01-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.75
721747,Monmouth Road West - Smethwick,2023-01-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,44.28
721747,Monmouth Road West - Smethwick,2023-01-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.16
721747,Monmouth Road West - Smethwick,2023-01-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.8
721747,Monmouth Road West - Smethwick,2023-01-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,47.14
721747,Monmouth Road West - Smethwick,2023-01-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.24
721747,Monmouth Road West - Smethwick,2023-01-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,43.67
721747,Monmouth Road West - Smethwick,2023-01-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,48.06
721747,Monmouth Road West - Smethwick,2023-01-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.99
721747,Monmouth Road West - Smethwick,2023-01-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,48.39
721747,Monmouth Road West - Smethwick,2023-01-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.42
721747,Monmouth Road West - Smethwick,2023-01-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,53.17
721747,Monmouth Road West - Smethwick,2023-01-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,50.05
721747,Monmouth Road West - Smethwick,2023-01-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.31
721747,Monmouth Road West - Smethwick,2023-01-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.65
721747,Monmouth Road West - Smethwick,2023-01-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.92
721747,Monmouth Road West - Smethwick,2023-01-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.76
721747,Monmouth Road West - Smethwick,2023-01-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.57
721747,Monmouth Road West - Smethwick,2023-01-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.65
721747,Monmouth Road West - Smethwick,2023-01-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.53
721747,Monmouth Road West - Smethwick,2023-01-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.36
721747,Monmouth Road West - Smethwick,2023-01-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.96
721747,Monmouth Road West - Smethwick,2023-01-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,38.66
721747,Monmouth Road West - Smethwick,2023-01-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,34.47
721747,Monmouth Road West - Smethwick,2023-01-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.29
721747,Monmouth Road West - Smethwick,2023-01-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.76
721747,Monmouth Road West - Smethwick,2023-01-05T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.82
721747,Monmouth Road West - Smethwick,2023-01-05T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.27
721747,Monmouth Road West - Smethwick,2023-01-05T05:00:00.000+00:00,busbar,,L1 Active Power,kW,35.62
721747,Monmouth Road West - Smethwick,2023-01-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.7
721747,Monmouth Road West - Smethwick,2023-01-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,33.25
721747,Monmouth Road West - Smethwick,2023-01-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.63
721747,Monmouth Road West - Smethwick,2023-01-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,51.39
721747,Monmouth Road West - Smethwick,2023-01-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,53.28
721747,Monmouth Road West - Smethwick,2023-01-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,51.64
721747,Monmouth Road West - Smethwick,2023-01-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,52.83
721747,Monmouth Road West - Smethwick,2023-01-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,51.3
721747,Monmouth Road West - Smethwick,2023-01-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,52.4
721747,Monmouth Road West - Smethwick,2023-01-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,52.14
721747,Monmouth Road West - Smethwick,2023-01-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,52.8
721747,Monmouth Road West - Smethwick,2023-01-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,51.98
721747,Monmouth Road West - Smethwick,2023-01-05T02:50:00.000+00:00,busbar,,L1 Active Power,kW,52.61
721747,Monmouth Road West - Smethwick,2023-01-05T02:40:00.000+00:00,busbar,,L1 Active Power,kW,53.63
721747,Monmouth Road West - Smethwick,2023-01-05T02:30:00.000+00:00,busbar,,L1 Active Power,kW,53.42
721747,Monmouth Road West - Smethwick,2023-01-05T02:20:00.000+00:00,busbar,,L1 Active Power,kW,51.74
721747,Monmouth Road West - Smethwick,2023-01-05T02:10:00.000+00:00,busbar,,L1 Active Power,kW,53.08
721747,Monmouth Road West - Smethwick,2023-01-05T02:00:00.000+00:00,busbar,,L1 Active Power,kW,51.5
721747,Monmouth Road West - Smethwick,2023-01-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,52.17
721747,Monmouth Road West - Smethwick,2023-01-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,51.37
721747,Monmouth Road West - Smethwick,2023-01-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,53.1
721747,Monmouth Road West - Smethwick,2023-01-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,56.24
721747,Monmouth Road West - Smethwick,2023-01-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,55.63
721747,Monmouth Road West - Smethwick,2023-01-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,56.43
721747,Monmouth Road West - Smethwick,2023-01-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,56.71
721747,Monmouth Road West - Smethwick,2023-01-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,56.05
721747,Monmouth Road West - Smethwick,2023-01-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,57.14
721747,Monmouth Road West - Smethwick,2023-01-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,62.56
721747,Monmouth Road West - Smethwick,2023-01-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,60.32
721747,Monmouth Road West - Smethwick,2023-01-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,59.32
721747,Monmouth Road West - Smethwick,2023-01-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,56.33
721747,Monmouth Road West - Smethwick,2023-01-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,58.84
721747,Monmouth Road West - Smethwick,2023-01-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,58.05
721747,Monmouth Road West - Smethwick,2023-01-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,58.13
721747,Monmouth Road West - Smethwick,2023-01-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,58.34
721747,Monmouth Road West - Smethwick,2023-01-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,60.52
721747,Monmouth Road West - Smethwick,2023-01-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,59.29
721747,Monmouth Road West - Smethwick,2023-01-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,60.68
721747,Monmouth Road West - Smethwick,2023-01-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,62.8
721747,Monmouth Road West - Smethwick,2023-01-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,68.33
721747,Monmouth Road West - Smethwick,2023-01-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,71.85
721747,Monmouth Road West - Smethwick,2023-01-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,70.1
721747,Monmouth Road West - Smethwick,2023-01-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,68.28
721747,Monmouth Road West - Smethwick,2023-01-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,74.66
721747,Monmouth Road West - Smethwick,2023-01-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,77.28
721747,Monmouth Road West - Smethwick,2023-01-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,70.77
721747,Monmouth Road West - Smethwick,2023-01-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,68.74
721747,Monmouth Road West - Smethwick,2023-01-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,72.74
721747,Monmouth Road West - Smethwick,2023-01-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
721747,Monmouth Road West - Smethwick,2023-01-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,68.65
721747,Monmouth Road West - Smethwick,2023-01-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.64
721747,Monmouth Road West - Smethwick,2023-01-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,72.95
721747,Monmouth Road West - Smethwick,2023-01-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.28
721747,Monmouth Road West - Smethwick,2023-01-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.83
721747,Monmouth Road West - Smethwick,2023-01-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,67.84
721747,Monmouth Road West - Smethwick,2023-01-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.47
721747,Monmouth Road West - Smethwick,2023-01-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.83
721747,Monmouth Road West - Smethwick,2023-01-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,75.45
721747,Monmouth Road West - Smethwick,2023-01-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.29
721747,Monmouth Road West - Smethwick,2023-01-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,69.5
721747,Monmouth Road West - Smethwick,2023-01-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.51
721747,Monmouth Road West - Smethwick,2023-01-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.43
721747,Monmouth Road West - Smethwick,2023-01-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.71
721747,Monmouth Road West - Smethwick,2023-01-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.39
721747,Monmouth Road West - Smethwick,2023-01-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.17
721747,Monmouth Road West - Smethwick,2023-01-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.79
721747,Monmouth Road West - Smethwick,2023-01-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
721747,Monmouth Road West - Smethwick,2023-01-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.84
721747,Monmouth Road West - Smethwick,2023-01-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.48
721747,Monmouth Road West - Smethwick,2023-01-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.91
721747,Monmouth Road West - Smethwick,2023-01-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.27
721747,Monmouth Road West - Smethwick,2023-01-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,66.32
721747,Monmouth Road West - Smethwick,2023-01-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.29
721747,Monmouth Road West - Smethwick,2023-01-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.24
721747,Monmouth Road West - Smethwick,2023-01-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,64.5
721747,Monmouth Road West - Smethwick,2023-01-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.81
