Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.91
721747,Monmouth Road West - Smethwick,2023-01-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.65
721747,Monmouth Road West - Smethwick,2023-01-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.07
721747,Monmouth Road West - Smethwick,2023-01-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,58.6
721747,Monmouth Road West - Smethwick,2023-01-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.1
721747,Monmouth Road West - Smethwick,2023-01-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.32
721747,Monmouth Road West - Smethwick,2023-01-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,60.66
721747,Monmouth Road West - Smethwick,2023-01-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.22
721747,Monmouth Road West - Smethwick,2023-01-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,58.9
721747,Monmouth Road West - Smethwick,2023-01-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,55.8
721747,Monmouth Road West - Smethwick,2023-01-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,53.52
721747,Monmouth Road West - Smethwick,2023-01-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,57.12
721747,Monmouth Road West - Smethwick,2023-01-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,56.6
721747,Monmouth Road West - Smethwick,2023-01-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.61
721747,Monmouth Road West - Smethwick,2023-01-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,56.2
721747,Monmouth Road West - Smethwick,2023-01-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,72.14
721747,Monmouth Road West - Smethwick,2023-01-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.54
721747,Monmouth Road West - Smethwick,2023-01-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.87
721747,Monmouth Road West - Smethwick,2023-01-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.1
721747,Monmouth Road West - Smethwick,2023-01-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,57.29
721747,Monmouth Road West - Smethwick,2023-01-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,57.96
721747,Monmouth Road West - Smethwick,2023-01-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,58.96
721747,Monmouth Road West - Smethwick,2023-01-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,61.05
721747,Monmouth Road West - Smethwick,2023-01-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,60.02
721747,Monmouth Road West - Smethwick,2023-01-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,53.99
721747,Monmouth Road West - Smethwick,2023-01-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,50.99
721747,Monmouth Road West - Smethwick,2023-01-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,54.04
721747,Monmouth Road West - Smethwick,2023-01-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.08
721747,Monmouth Road West - Smethwick,2023-01-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.3
721747,Monmouth Road West - Smethwick,2023-01-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.21
721747,Monmouth Road West - Smethwick,2023-01-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,44.54
721747,Monmouth Road West - Smethwick,2023-01-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,41.33
721747,Monmouth Road West - Smethwick,2023-01-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.91
721747,Monmouth Road West - Smethwick,2023-01-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.54
721747,Monmouth Road West - Smethwick,2023-01-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.69
721747,Monmouth Road West - Smethwick,2023-01-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,44.94
721747,Monmouth Road West - Smethwick,2023-01-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.76
721747,Monmouth Road West - Smethwick,2023-01-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,47.75
721747,Monmouth Road West - Smethwick,2023-01-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.8
721747,Monmouth Road West - Smethwick,2023-01-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,51.3
721747,Monmouth Road West - Smethwick,2023-01-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.66
721747,Monmouth Road West - Smethwick,2023-01-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.46
721747,Monmouth Road West - Smethwick,2023-01-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,47.68
721747,Monmouth Road West - Smethwick,2023-01-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.95
721747,Monmouth Road West - Smethwick,2023-01-04T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.31
721747,Monmouth Road West - Smethwick,2023-01-04T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.29
721747,Monmouth Road West - Smethwick,2023-01-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,46.83
721747,Monmouth Road West - Smethwick,2023-01-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.4
721747,Monmouth Road West - Smethwick,2023-01-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,56.86
721747,Monmouth Road West - Smethwick,2023-01-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.71
721747,Monmouth Road West - Smethwick,2023-01-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,49.37
721747,Monmouth Road West - Smethwick,2023-01-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.83
721747,Monmouth Road West - Smethwick,2023-01-04T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.46
721747,Monmouth Road West - Smethwick,2023-01-04T07:20:00.000+00:00,busbar,,L1 Active Power,kW,38.77
721747,Monmouth Road West - Smethwick,2023-01-04T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.31
721747,Monmouth Road West - Smethwick,2023-01-04T07:00:00.000+00:00,busbar,,L1 Active Power,kW,34.14
721747,Monmouth Road West - Smethwick,2023-01-04T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.79
721747,Monmouth Road West - Smethwick,2023-01-04T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.05
721747,Monmouth Road West - Smethwick,2023-01-04T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.91
721747,Monmouth Road West - Smethwick,2023-01-04T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.05
721747,Monmouth Road West - Smethwick,2023-01-04T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.08
721747,Monmouth Road West - Smethwick,2023-01-04T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
721747,Monmouth Road West - Smethwick,2023-01-04T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
721747,Monmouth Road West - Smethwick,2023-01-04T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.01
721747,Monmouth Road West - Smethwick,2023-01-04T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
721747,Monmouth Road West - Smethwick,2023-01-04T05:20:00.000+00:00,busbar,,L1 Active Power,kW,31.59
721747,Monmouth Road West - Smethwick,2023-01-04T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
721747,Monmouth Road West - Smethwick,2023-01-04T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.16
721747,Monmouth Road West - Smethwick,2023-01-04T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
721747,Monmouth Road West - Smethwick,2023-01-04T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.06
721747,Monmouth Road West - Smethwick,2023-01-04T04:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
721747,Monmouth Road West - Smethwick,2023-01-04T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.28
721747,Monmouth Road West - Smethwick,2023-01-04T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.94
721747,Monmouth Road West - Smethwick,2023-01-04T04:00:00.000+00:00,busbar,,L1 Active Power,kW,36.38
721747,Monmouth Road West - Smethwick,2023-01-04T03:50:00.000+00:00,busbar,,L1 Active Power,kW,37.56
721747,Monmouth Road West - Smethwick,2023-01-04T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.18
721747,Monmouth Road West - Smethwick,2023-01-04T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.05
721747,Monmouth Road West - Smethwick,2023-01-04T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.48
721747,Monmouth Road West - Smethwick,2023-01-04T03:10:00.000+00:00,busbar,,L1 Active Power,kW,43.98
721747,Monmouth Road West - Smethwick,2023-01-04T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.36
721747,Monmouth Road West - Smethwick,2023-01-04T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.35
721747,Monmouth Road West - Smethwick,2023-01-04T02:40:00.000+00:00,busbar,,L1 Active Power,kW,44.35
721747,Monmouth Road West - Smethwick,2023-01-04T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.96
721747,Monmouth Road West - Smethwick,2023-01-04T02:20:00.000+00:00,busbar,,L1 Active Power,kW,44.17
721747,Monmouth Road West - Smethwick,2023-01-04T02:10:00.000+00:00,busbar,,L1 Active Power,kW,46.19
721747,Monmouth Road West - Smethwick,2023-01-04T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.91
721747,Monmouth Road West - Smethwick,2023-01-04T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.27
721747,Monmouth Road West - Smethwick,2023-01-04T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.82
721747,Monmouth Road West - Smethwick,2023-01-04T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.72
721747,Monmouth Road West - Smethwick,2023-01-04T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.94
721747,Monmouth Road West - Smethwick,2023-01-04T01:10:00.000+00:00,busbar,,L1 Active Power,kW,47.7
721747,Monmouth Road West - Smethwick,2023-01-04T01:00:00.000+00:00,busbar,,L1 Active Power,kW,48.37
721747,Monmouth Road West - Smethwick,2023-01-04T00:50:00.000+00:00,busbar,,L1 Active Power,kW,50.36
721747,Monmouth Road West - Smethwick,2023-01-04T00:40:00.000+00:00,busbar,,L1 Active Power,kW,50.92
721747,Monmouth Road West - Smethwick,2023-01-04T00:30:00.000+00:00,busbar,,L1 Active Power,kW,49.91
721747,Monmouth Road West - Smethwick,2023-01-04T00:20:00.000+00:00,busbar,,L1 Active Power,kW,48.37
721747,Monmouth Road West - Smethwick,2023-01-04T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.1
721747,Monmouth Road West - Smethwick,2023-01-04T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.12
721747,Monmouth Road West - Smethwick,2023-01-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.33
721747,Monmouth Road West - Smethwick,2023-01-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,49.02
721747,Monmouth Road West - Smethwick,2023-01-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,60.15
721747,Monmouth Road West - Smethwick,2023-01-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,62.17
721747,Monmouth Road West - Smethwick,2023-01-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,52.59
721747,Monmouth Road West - Smethwick,2023-01-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,55.47
721747,Monmouth Road West - Smethwick,2023-01-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,59.92
721747,Monmouth Road West - Smethwick,2023-01-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,55.79
721747,Monmouth Road West - Smethwick,2023-01-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.11
721747,Monmouth Road West - Smethwick,2023-01-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,65.17
721747,Monmouth Road West - Smethwick,2023-01-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,68.1
721747,Monmouth Road West - Smethwick,2023-01-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,69.48
721747,Monmouth Road West - Smethwick,2023-01-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,71.04
721747,Monmouth Road West - Smethwick,2023-01-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,68.15
721747,Monmouth Road West - Smethwick,2023-01-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,68.37
721747,Monmouth Road West - Smethwick,2023-01-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,69.56
721747,Monmouth Road West - Smethwick,2023-01-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,74.2
721747,Monmouth Road West - Smethwick,2023-01-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,73.89
721747,Monmouth Road West - Smethwick,2023-01-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,73.81
721747,Monmouth Road West - Smethwick,2023-01-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,77.22
721747,Monmouth Road West - Smethwick,2023-01-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,75.26
721747,Monmouth Road West - Smethwick,2023-01-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,78.95
721747,Monmouth Road West - Smethwick,2023-01-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,77.03
721747,Monmouth Road West - Smethwick,2023-01-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,76.99
721747,Monmouth Road West - Smethwick,2023-01-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,75.44
721747,Monmouth Road West - Smethwick,2023-01-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.01
721747,Monmouth Road West - Smethwick,2023-01-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,71.59
721747,Monmouth Road West - Smethwick,2023-01-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.75
721747,Monmouth Road West - Smethwick,2023-01-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,70.44
721747,Monmouth Road West - Smethwick,2023-01-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.35
721747,Monmouth Road West - Smethwick,2023-01-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.87
721747,Monmouth Road West - Smethwick,2023-01-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.72
721747,Monmouth Road West - Smethwick,2023-01-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.62
721747,Monmouth Road West - Smethwick,2023-01-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.78
721747,Monmouth Road West - Smethwick,2023-01-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.23
721747,Monmouth Road West - Smethwick,2023-01-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,72.58
721747,Monmouth Road West - Smethwick,2023-01-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,67.08
721747,Monmouth Road West - Smethwick,2023-01-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.17
721747,Monmouth Road West - Smethwick,2023-01-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.32
721747,Monmouth Road West - Smethwick,2023-01-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.36
721747,Monmouth Road West - Smethwick,2023-01-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.45
721747,Monmouth Road West - Smethwick,2023-01-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.82
721747,Monmouth Road West - Smethwick,2023-01-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.59
721747,Monmouth Road West - Smethwick,2023-01-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.93
721747,Monmouth Road West - Smethwick,2023-01-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.07
721747,Monmouth Road West - Smethwick,2023-01-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.88
721747,Monmouth Road West - Smethwick,2023-01-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.04
721747,Monmouth Road West - Smethwick,2023-01-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,56.92
721747,Monmouth Road West - Smethwick,2023-01-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.63
721747,Monmouth Road West - Smethwick,2023-01-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,49.67
721747,Monmouth Road West - Smethwick,2023-01-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.25
721747,Monmouth Road West - Smethwick,2023-01-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.49
721747,Monmouth Road West - Smethwick,2023-01-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.38
721747,Monmouth Road West - Smethwick,2023-01-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,59.89
721747,Monmouth Road West - Smethwick,2023-01-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.61
721747,Monmouth Road West - Smethwick,2023-01-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,52.54
721747,Monmouth Road West - Smethwick,2023-01-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.45
721747,Monmouth Road West - Smethwick,2023-01-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.07
721747,Monmouth Road West - Smethwick,2023-01-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,53.28
721747,Monmouth Road West - Smethwick,2023-01-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,54.97
721747,Monmouth Road West - Smethwick,2023-01-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,52.75
721747,Monmouth Road West - Smethwick,2023-01-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,52.64
721747,Monmouth Road West - Smethwick,2023-01-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.89
721747,Monmouth Road West - Smethwick,2023-01-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,58.62
721747,Monmouth Road West - Smethwick,2023-01-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,63.67
721747,Monmouth Road West - Smethwick,2023-01-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,79.45
721747,Monmouth Road West - Smethwick,2023-01-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,81.04
721747,Monmouth Road West - Smethwick,2023-01-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,73.87
721747,Monmouth Road West - Smethwick,2023-01-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,69.26
721747,Monmouth Road West - Smethwick,2023-01-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,70.28
721747,Monmouth Road West - Smethwick,2023-01-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,66.82
721747,Monmouth Road West - Smethwick,2023-01-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,64.4
721747,Monmouth Road West - Smethwick,2023-01-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,62.97
721747,Monmouth Road West - Smethwick,2023-01-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,62.06
721747,Monmouth Road West - Smethwick,2023-01-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,63.69
721747,Monmouth Road West - Smethwick,2023-01-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,48.65
721747,Monmouth Road West - Smethwick,2023-01-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,46.06
721747,Monmouth Road West - Smethwick,2023-01-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.19
721747,Monmouth Road West - Smethwick,2023-01-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,48.85
721747,Monmouth Road West - Smethwick,2023-01-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.35
721747,Monmouth Road West - Smethwick,2023-01-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.52
721747,Monmouth Road West - Smethwick,2023-01-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.52
721747,Monmouth Road West - Smethwick,2023-01-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,57.12
721747,Monmouth Road West - Smethwick,2023-01-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.55
721747,Monmouth Road West - Smethwick,2023-01-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,48.77
721747,Monmouth Road West - Smethwick,2023-01-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,50.38
721747,Monmouth Road West - Smethwick,2023-01-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,52.93
721747,Monmouth Road West - Smethwick,2023-01-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.75
721747,Monmouth Road West - Smethwick,2023-01-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.13
721747,Monmouth Road West - Smethwick,2023-01-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.63
721747,Monmouth Road West - Smethwick,2023-01-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.21
721747,Monmouth Road West - Smethwick,2023-01-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.24
721747,Monmouth Road West - Smethwick,2023-01-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.44
721747,Monmouth Road West - Smethwick,2023-01-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,54.08
721747,Monmouth Road West - Smethwick,2023-01-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.5
721747,Monmouth Road West - Smethwick,2023-01-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.8
721747,Monmouth Road West - Smethwick,2023-01-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,62.19
721747,Monmouth Road West - Smethwick,2023-01-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,52.36
721747,Monmouth Road West - Smethwick,2023-01-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,45.2
721747,Monmouth Road West - Smethwick,2023-01-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.99
721747,Monmouth Road West - Smethwick,2023-01-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,49.44
721747,Monmouth Road West - Smethwick,2023-01-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.73
721747,Monmouth Road West - Smethwick,2023-01-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.2
721747,Monmouth Road West - Smethwick,2023-01-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.45
721747,Monmouth Road West - Smethwick,2023-01-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.01
721747,Monmouth Road West - Smethwick,2023-01-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.34
721747,Monmouth Road West - Smethwick,2023-01-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.06
721747,Monmouth Road West - Smethwick,2023-01-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.79
721747,Monmouth Road West - Smethwick,2023-01-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,40.22
721747,Monmouth Road West - Smethwick,2023-01-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.7
721747,Monmouth Road West - Smethwick,2023-01-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.01
721747,Monmouth Road West - Smethwick,2023-01-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.14
721747,Monmouth Road West - Smethwick,2023-01-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.54
721747,Monmouth Road West - Smethwick,2023-01-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.13
721747,Monmouth Road West - Smethwick,2023-01-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.66
721747,Monmouth Road West - Smethwick,2023-01-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,39.05
721747,Monmouth Road West - Smethwick,2023-01-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.64
721747,Monmouth Road West - Smethwick,2023-01-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,57.11
721747,Monmouth Road West - Smethwick,2023-01-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,57.33
721747,Monmouth Road West - Smethwick,2023-01-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,56.96
721747,Monmouth Road West - Smethwick,2023-01-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,57.04
721747,Monmouth Road West - Smethwick,2023-01-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,59.33
721747,Monmouth Road West - Smethwick,2023-01-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,60.21
721747,Monmouth Road West - Smethwick,2023-01-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,59.11
721747,Monmouth Road West - Smethwick,2023-01-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,58.77
721747,Monmouth Road West - Smethwick,2023-01-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,59.4
721747,Monmouth Road West - Smethwick,2023-01-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,60.18
721747,Monmouth Road West - Smethwick,2023-01-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,60.48
721747,Monmouth Road West - Smethwick,2023-01-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,61.03
721747,Monmouth Road West - Smethwick,2023-01-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,58.12
721747,Monmouth Road West - Smethwick,2023-01-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,57.71
721747,Monmouth Road West - Smethwick,2023-01-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,59.07
721747,Monmouth Road West - Smethwick,2023-01-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,57.98
721747,Monmouth Road West - Smethwick,2023-01-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,62.19
721747,Monmouth Road West - Smethwick,2023-01-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,59.87
721747,Monmouth Road West - Smethwick,2023-01-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,58.55
721747,Monmouth Road West - Smethwick,2023-01-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,58.93
721747,Monmouth Road West - Smethwick,2023-01-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,57.63
721747,Monmouth Road West - Smethwick,2023-01-03T00:50:00.000+00:00,busbar,,L1 Active Power,kW,59.97
721747,Monmouth Road West - Smethwick,2023-01-03T00:40:00.000+00:00,busbar,,L1 Active Power,kW,61.42
721747,Monmouth Road West - Smethwick,2023-01-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,63.46
721747,Monmouth Road West - Smethwick,2023-01-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,59.04
721747,Monmouth Road West - Smethwick,2023-01-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,54.46
721747,Monmouth Road West - Smethwick,2023-01-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,53.68
721747,Monmouth Road West - Smethwick,2023-01-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,53.39
721747,Monmouth Road West - Smethwick,2023-01-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,54.1
721747,Monmouth Road West - Smethwick,2023-01-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,54.52
721747,Monmouth Road West - Smethwick,2023-01-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,55.21
721747,Monmouth Road West - Smethwick,2023-01-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,54.84
721747,Monmouth Road West - Smethwick,2023-01-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,58.65
721747,Monmouth Road West - Smethwick,2023-01-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,59.53
721747,Monmouth Road West - Smethwick,2023-01-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,62.77
721747,Monmouth Road West - Smethwick,2023-01-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,60.95
721747,Monmouth Road West - Smethwick,2023-01-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,62.74
721747,Monmouth Road West - Smethwick,2023-01-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,61.96
721747,Monmouth Road West - Smethwick,2023-01-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.08
721747,Monmouth Road West - Smethwick,2023-01-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.01
721747,Monmouth Road West - Smethwick,2023-01-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,61.71
721747,Monmouth Road West - Smethwick,2023-01-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.69
721747,Monmouth Road West - Smethwick,2023-01-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,75.33
721747,Monmouth Road West - Smethwick,2023-01-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,69.82
721747,Monmouth Road West - Smethwick,2023-01-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,68.28
721747,Monmouth Road West - Smethwick,2023-01-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.21
721747,Monmouth Road West - Smethwick,2023-01-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,75.23
721747,Monmouth Road West - Smethwick,2023-01-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,72.32
721747,Monmouth Road West - Smethwick,2023-01-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,69.28
721747,Monmouth Road West - Smethwick,2023-01-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,67.19
721747,Monmouth Road West - Smethwick,2023-01-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,69.06
721747,Monmouth Road West - Smethwick,2023-01-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.86
721747,Monmouth Road West - Smethwick,2023-01-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.25
721747,Monmouth Road West - Smethwick,2023-01-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.55
721747,Monmouth Road West - Smethwick,2023-01-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.26
721747,Monmouth Road West - Smethwick,2023-01-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,53.67
721747,Monmouth Road West - Smethwick,2023-01-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.9
721747,Monmouth Road West - Smethwick,2023-01-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.84
721747,Monmouth Road West - Smethwick,2023-01-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.38
721747,Monmouth Road West - Smethwick,2023-01-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,55.33
721747,Monmouth Road West - Smethwick,2023-01-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.65
721747,Monmouth Road West - Smethwick,2023-01-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,54.87
721747,Monmouth Road West - Smethwick,2023-01-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.2
721747,Monmouth Road West - Smethwick,2023-01-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.78
721747,Monmouth Road West - Smethwick,2023-01-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.27
721747,Monmouth Road West - Smethwick,2023-01-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.5
721747,Monmouth Road West - Smethwick,2023-01-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,60.61
721747,Monmouth Road West - Smethwick,2023-01-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.43
721747,Monmouth Road West - Smethwick,2023-01-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.92
721747,Monmouth Road West - Smethwick,2023-01-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.87
721747,Monmouth Road West - Smethwick,2023-01-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.36
721747,Monmouth Road West - Smethwick,2023-01-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.56
721747,Monmouth Road West - Smethwick,2023-01-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.21
721747,Monmouth Road West - Smethwick,2023-01-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.16
721747,Monmouth Road West - Smethwick,2023-01-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.52
721747,Monmouth Road West - Smethwick,2023-01-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.6
721747,Monmouth Road West - Smethwick,2023-01-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.72
721747,Monmouth Road West - Smethwick,2023-01-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.8
721747,Monmouth Road West - Smethwick,2023-01-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.47
721747,Monmouth Road West - Smethwick,2023-01-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
721747,Monmouth Road West - Smethwick,2023-01-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.7
721747,Monmouth Road West - Smethwick,2023-01-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.24
721747,Monmouth Road West - Smethwick,2023-01-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.9
721747,Monmouth Road West - Smethwick,2023-01-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.7
721747,Monmouth Road West - Smethwick,2023-01-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,40.49
721747,Monmouth Road West - Smethwick,2023-01-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,42.42
721747,Monmouth Road West - Smethwick,2023-01-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.32
721747,Monmouth Road West - Smethwick,2023-01-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.42
721747,Monmouth Road West - Smethwick,2023-01-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,49.25
721747,Monmouth Road West - Smethwick,2023-01-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.95
721747,Monmouth Road West - Smethwick,2023-01-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,49.08
721747,Monmouth Road West - Smethwick,2023-01-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.61
721747,Monmouth Road West - Smethwick,2023-01-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.19
721747,Monmouth Road West - Smethwick,2023-01-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.97
721747,Monmouth Road West - Smethwick,2023-01-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
721747,Monmouth Road West - Smethwick,2023-01-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,42.64
721747,Monmouth Road West - Smethwick,2023-01-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.04
721747,Monmouth Road West - Smethwick,2023-01-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.41
721747,Monmouth Road West - Smethwick,2023-01-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,42.77
721747,Monmouth Road West - Smethwick,2023-01-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.85
721747,Monmouth Road West - Smethwick,2023-01-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,45.1
721747,Monmouth Road West - Smethwick,2023-01-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.94
721747,Monmouth Road West - Smethwick,2023-01-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.35
721747,Monmouth Road West - Smethwick,2023-01-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.73
721747,Monmouth Road West - Smethwick,2023-01-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.11
721747,Monmouth Road West - Smethwick,2023-01-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,45.17
721747,Monmouth Road West - Smethwick,2023-01-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,44.58
721747,Monmouth Road West - Smethwick,2023-01-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,51.6
721747,Monmouth Road West - Smethwick,2023-01-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.92
721747,Monmouth Road West - Smethwick,2023-01-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,61.21
721747,Monmouth Road West - Smethwick,2023-01-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.03
721747,Monmouth Road West - Smethwick,2023-01-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.23
721747,Monmouth Road West - Smethwick,2023-01-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,47.23
721747,Monmouth Road West - Smethwick,2023-01-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.8
721747,Monmouth Road West - Smethwick,2023-01-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.98
721747,Monmouth Road West - Smethwick,2023-01-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.19
721747,Monmouth Road West - Smethwick,2023-01-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,48.91
721747,Monmouth Road West - Smethwick,2023-01-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.65
721747,Monmouth Road West - Smethwick,2023-01-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,46.32
721747,Monmouth Road West - Smethwick,2023-01-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,42.72
721747,Monmouth Road West - Smethwick,2023-01-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,47.17
721747,Monmouth Road West - Smethwick,2023-01-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,47.07
721747,Monmouth Road West - Smethwick,2023-01-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.26
721747,Monmouth Road West - Smethwick,2023-01-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.38
721747,Monmouth Road West - Smethwick,2023-01-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.29
721747,Monmouth Road West - Smethwick,2023-01-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.41
721747,Monmouth Road West - Smethwick,2023-01-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.06
721747,Monmouth Road West - Smethwick,2023-01-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.08
721747,Monmouth Road West - Smethwick,2023-01-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.69
721747,Monmouth Road West - Smethwick,2023-01-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.95
721747,Monmouth Road West - Smethwick,2023-01-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.61
721747,Monmouth Road West - Smethwick,2023-01-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.06
721747,Monmouth Road West - Smethwick,2023-01-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,53.13
721747,Monmouth Road West - Smethwick,2023-01-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,55.61
721747,Monmouth Road West - Smethwick,2023-01-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.17
721747,Monmouth Road West - Smethwick,2023-01-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,50.27
721747,Monmouth Road West - Smethwick,2023-01-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,52.99
721747,Monmouth Road West - Smethwick,2023-01-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,50.87
721747,Monmouth Road West - Smethwick,2023-01-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,47.04
721747,Monmouth Road West - Smethwick,2023-01-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.44
721747,Monmouth Road West - Smethwick,2023-01-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,47.69
721747,Monmouth Road West - Smethwick,2023-01-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,46.8
721747,Monmouth Road West - Smethwick,2023-01-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,47.43
721747,Monmouth Road West - Smethwick,2023-01-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,48.5
721747,Monmouth Road West - Smethwick,2023-01-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,47.77
721747,Monmouth Road West - Smethwick,2023-01-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,46.9
721747,Monmouth Road West - Smethwick,2023-01-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,48.08
721747,Monmouth Road West - Smethwick,2023-01-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,47.22
721747,Monmouth Road West - Smethwick,2023-01-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,46.92
721747,Monmouth Road West - Smethwick,2023-01-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,48.51
721747,Monmouth Road West - Smethwick,2023-01-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,47.66
721747,Monmouth Road West - Smethwick,2023-01-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,47.87
721747,Monmouth Road West - Smethwick,2023-01-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,50.5
721747,Monmouth Road West - Smethwick,2023-01-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,50.02
721747,Monmouth Road West - Smethwick,2023-01-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,49.51
721747,Monmouth Road West - Smethwick,2023-01-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,50.02
721747,Monmouth Road West - Smethwick,2023-01-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,52.14
721747,Monmouth Road West - Smethwick,2023-01-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,51.52
721747,Monmouth Road West - Smethwick,2023-01-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,51.47
721747,Monmouth Road West - Smethwick,2023-01-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,50.77
721747,Monmouth Road West - Smethwick,2023-01-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,51.2
721747,Monmouth Road West - Smethwick,2023-01-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,51.91
721747,Monmouth Road West - Smethwick,2023-01-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,51.32
721747,Monmouth Road West - Smethwick,2023-01-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,52.74
721747,Monmouth Road West - Smethwick,2023-01-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.91
721747,Monmouth Road West - Smethwick,2023-01-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,51.37
721747,Monmouth Road West - Smethwick,2023-01-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,54.6
721747,Monmouth Road West - Smethwick,2023-01-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.95
721747,Monmouth Road West - Smethwick,2023-01-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.69
721747,Monmouth Road West - Smethwick,2023-01-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,57.24
721747,Monmouth Road West - Smethwick,2023-01-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,53.82
721747,Monmouth Road West - Smethwick,2023-01-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,53.13
721747,Monmouth Road West - Smethwick,2023-01-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,56.74
721747,Monmouth Road West - Smethwick,2023-01-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,55.85
721747,Monmouth Road West - Smethwick,2023-01-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,60.37
721747,Monmouth Road West - Smethwick,2023-01-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,60.2
721747,Monmouth Road West - Smethwick,2023-01-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,56.71
721747,Monmouth Road West - Smethwick,2023-01-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,57.43
721747,Monmouth Road West - Smethwick,2023-01-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,61.43
721747,Monmouth Road West - Smethwick,2023-01-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,61.19
721747,Monmouth Road West - Smethwick,2023-01-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,60.49
721747,Monmouth Road West - Smethwick,2023-01-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,59.67
721747,Monmouth Road West - Smethwick,2023-01-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,61.35
721747,Monmouth Road West - Smethwick,2023-01-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.42
721747,Monmouth Road West - Smethwick,2023-01-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.93
721747,Monmouth Road West - Smethwick,2023-01-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,63.26
721747,Monmouth Road West - Smethwick,2023-01-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.06
721747,Monmouth Road West - Smethwick,2023-01-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.34
721747,Monmouth Road West - Smethwick,2023-01-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,58.59
721747,Monmouth Road West - Smethwick,2023-01-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,68.45
721747,Monmouth Road West - Smethwick,2023-01-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.19
721747,Monmouth Road West - Smethwick,2023-01-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,74.8
721747,Monmouth Road West - Smethwick,2023-01-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.79
721747,Monmouth Road West - Smethwick,2023-01-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,59.59
721747,Monmouth Road West - Smethwick,2023-01-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,62.81
721747,Monmouth Road West - Smethwick,2023-01-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,64.91
721747,Monmouth Road West - Smethwick,2023-01-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,60.48
721747,Monmouth Road West - Smethwick,2023-01-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,61.88
721747,Monmouth Road West - Smethwick,2023-01-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,62.13
721747,Monmouth Road West - Smethwick,2023-01-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,57.77
721747,Monmouth Road West - Smethwick,2023-01-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.22
721747,Monmouth Road West - Smethwick,2023-01-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.16
721747,Monmouth Road West - Smethwick,2023-01-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.44
721747,Monmouth Road West - Smethwick,2023-01-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,60.61
721747,Monmouth Road West - Smethwick,2023-01-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.67
721747,Monmouth Road West - Smethwick,2023-01-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,55.1
721747,Monmouth Road West - Smethwick,2023-01-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.28
721747,Monmouth Road West - Smethwick,2023-01-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.9
721747,Monmouth Road West - Smethwick,2023-01-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,61.76
721747,Monmouth Road West - Smethwick,2023-01-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.12
721747,Monmouth Road West - Smethwick,2023-01-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.85
721747,Monmouth Road West - Smethwick,2023-01-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.84
721747,Monmouth Road West - Smethwick,2023-01-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.68
721747,Monmouth Road West - Smethwick,2023-01-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.42
721747,Monmouth Road West - Smethwick,2023-01-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.43
721747,Monmouth Road West - Smethwick,2023-01-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,54.91
721747,Monmouth Road West - Smethwick,2023-01-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.9
721747,Monmouth Road West - Smethwick,2023-01-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.18
721747,Monmouth Road West - Smethwick,2023-01-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.03
721747,Monmouth Road West - Smethwick,2023-01-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,47.94
721747,Monmouth Road West - Smethwick,2023-01-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.28
721747,Monmouth Road West - Smethwick,2023-01-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.8
721747,Monmouth Road West - Smethwick,2023-01-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.8
721747,Monmouth Road West - Smethwick,2023-01-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.55
721747,Monmouth Road West - Smethwick,2023-01-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.93
721747,Monmouth Road West - Smethwick,2023-01-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.8
721747,Monmouth Road West - Smethwick,2023-01-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.58
721747,Monmouth Road West - Smethwick,2023-01-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.25
721747,Monmouth Road West - Smethwick,2023-01-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,44.56
721747,Monmouth Road West - Smethwick,2023-01-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.71
721747,Monmouth Road West - Smethwick,2023-01-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.91
721747,Monmouth Road West - Smethwick,2023-01-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.82
721747,Monmouth Road West - Smethwick,2023-01-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.63
721747,Monmouth Road West - Smethwick,2023-01-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.46
721747,Monmouth Road West - Smethwick,2023-01-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,52.2
721747,Monmouth Road West - Smethwick,2023-01-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,53.43
721747,Monmouth Road West - Smethwick,2023-01-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,50.86
721747,Monmouth Road West - Smethwick,2023-01-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.87
721747,Monmouth Road West - Smethwick,2023-01-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.04
721747,Monmouth Road West - Smethwick,2023-01-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,44.32
721747,Monmouth Road West - Smethwick,2023-01-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.55
721747,Monmouth Road West - Smethwick,2023-01-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.6
721747,Monmouth Road West - Smethwick,2023-01-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.26
721747,Monmouth Road West - Smethwick,2023-01-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.79
721747,Monmouth Road West - Smethwick,2023-01-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.93
721747,Monmouth Road West - Smethwick,2023-01-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.76
721747,Monmouth Road West - Smethwick,2023-01-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.6
721747,Monmouth Road West - Smethwick,2023-01-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,45.06
721747,Monmouth Road West - Smethwick,2023-01-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,43.94
721747,Monmouth Road West - Smethwick,2023-01-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.49
721747,Monmouth Road West - Smethwick,2023-01-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.57
721747,Monmouth Road West - Smethwick,2023-01-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.14
721747,Monmouth Road West - Smethwick,2023-01-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.9
721747,Monmouth Road West - Smethwick,2023-01-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,52.19
721747,Monmouth Road West - Smethwick,2023-01-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.97
721747,Monmouth Road West - Smethwick,2023-01-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.32
