Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.69
721747,Monmouth Road West - Smethwick,2023-01-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.54
721747,Monmouth Road West - Smethwick,2023-01-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,60.61
721747,Monmouth Road West - Smethwick,2023-01-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.77
721747,Monmouth Road West - Smethwick,2023-01-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.21
721747,Monmouth Road West - Smethwick,2023-01-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.47
721747,Monmouth Road West - Smethwick,2023-01-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.65
721747,Monmouth Road West - Smethwick,2023-01-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.97
721747,Monmouth Road West - Smethwick,2023-01-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.88
721747,Monmouth Road West - Smethwick,2023-01-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.61
721747,Monmouth Road West - Smethwick,2023-01-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.47
721747,Monmouth Road West - Smethwick,2023-01-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.63
721747,Monmouth Road West - Smethwick,2023-01-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.04
721747,Monmouth Road West - Smethwick,2023-01-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.8
721747,Monmouth Road West - Smethwick,2023-01-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,50.49
721747,Monmouth Road West - Smethwick,2023-01-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,57.8
721747,Monmouth Road West - Smethwick,2023-01-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.56
721747,Monmouth Road West - Smethwick,2023-01-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.08
721747,Monmouth Road West - Smethwick,2023-01-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,53.95
721747,Monmouth Road West - Smethwick,2023-01-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,52.96
721747,Monmouth Road West - Smethwick,2023-01-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.65
721747,Monmouth Road West - Smethwick,2023-01-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,53.05
721747,Monmouth Road West - Smethwick,2023-01-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,52.72
721747,Monmouth Road West - Smethwick,2023-01-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,51.99
721747,Monmouth Road West - Smethwick,2023-01-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,50.26
721747,Monmouth Road West - Smethwick,2023-01-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,50.23
721747,Monmouth Road West - Smethwick,2023-01-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,50.05
721747,Monmouth Road West - Smethwick,2023-01-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,50.72
721747,Monmouth Road West - Smethwick,2023-01-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,51.64
721747,Monmouth Road West - Smethwick,2023-01-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,53.12
721747,Monmouth Road West - Smethwick,2023-01-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,53.16
721747,Monmouth Road West - Smethwick,2023-01-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,51.57
721747,Monmouth Road West - Smethwick,2023-01-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,52.12
721747,Monmouth Road West - Smethwick,2023-01-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,52.21
721747,Monmouth Road West - Smethwick,2023-01-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,51.62
721747,Monmouth Road West - Smethwick,2023-01-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,51.64
721747,Monmouth Road West - Smethwick,2023-01-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,53.6
721747,Monmouth Road West - Smethwick,2023-01-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,50.51
721747,Monmouth Road West - Smethwick,2023-01-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,51.82
721747,Monmouth Road West - Smethwick,2023-01-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,52.85
721747,Monmouth Road West - Smethwick,2023-01-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,54.02
721747,Monmouth Road West - Smethwick,2023-01-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,52.43
721747,Monmouth Road West - Smethwick,2023-01-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,51.63
721747,Monmouth Road West - Smethwick,2023-01-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,52.19
721747,Monmouth Road West - Smethwick,2023-01-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,53.85
721747,Monmouth Road West - Smethwick,2023-01-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,52.89
721747,Monmouth Road West - Smethwick,2023-01-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,55.76
721747,Monmouth Road West - Smethwick,2023-01-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,55.67
721747,Monmouth Road West - Smethwick,2023-01-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,57.33
721747,Monmouth Road West - Smethwick,2023-01-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,58.11
721747,Monmouth Road West - Smethwick,2023-01-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,61.05
721747,Monmouth Road West - Smethwick,2023-01-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,59.22
721747,Monmouth Road West - Smethwick,2023-01-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,62.36
721747,Monmouth Road West - Smethwick,2023-01-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,61.5
721747,Monmouth Road West - Smethwick,2023-01-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,59.93
721747,Monmouth Road West - Smethwick,2023-01-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,59.71
721747,Monmouth Road West - Smethwick,2023-01-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,60.66
721747,Monmouth Road West - Smethwick,2023-01-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,60.26
721747,Monmouth Road West - Smethwick,2023-01-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,64.05
721747,Monmouth Road West - Smethwick,2023-03-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-03-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-03-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-03-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-03-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-03-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-03-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-03-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-03-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-03-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
721747,Monmouth Road West - Smethwick,2023-03-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
721747,Monmouth Road West - Smethwick,2023-03-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-03-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-03-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,127.7
721747,Monmouth Road West - Smethwick,2023-03-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-03-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-03-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-03-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-03-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,169.1
721747,Monmouth Road West - Smethwick,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,153.3
721747,Monmouth Road West - Smethwick,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,160.0
721747,Monmouth Road West - Smethwick,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
721747,Monmouth Road West - Smethwick,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
721747,Monmouth Road West - Smethwick,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
721747,Monmouth Road West - Smethwick,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
721747,Monmouth Road West - Smethwick,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-03-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-03-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-03-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-03-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-03-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
721747,Monmouth Road West - Smethwick,2023-03-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-03-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
721747,Monmouth Road West - Smethwick,2023-03-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
721747,Monmouth Road West - Smethwick,2023-03-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
721747,Monmouth Road West - Smethwick,2023-03-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-03-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-03-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
721747,Monmouth Road West - Smethwick,2023-03-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
721747,Monmouth Road West - Smethwick,2023-03-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-03-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-03-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-03-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-03-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
721747,Monmouth Road West - Smethwick,2023-03-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
721747,Monmouth Road West - Smethwick,2023-03-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
721747,Monmouth Road West - Smethwick,2023-03-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
721747,Monmouth Road West - Smethwick,2023-03-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-03-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-03-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-03-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-03-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-03-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-03-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-03-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-03-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-03-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
721747,Monmouth Road West - Smethwick,2023-03-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
721747,Monmouth Road West - Smethwick,2023-03-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
721747,Monmouth Road West - Smethwick,2023-03-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.1
721747,Monmouth Road West - Smethwick,2023-03-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-03-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-03-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-03-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
721747,Monmouth Road West - Smethwick,2023-03-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-03-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
721747,Monmouth Road West - Smethwick,2023-03-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-03-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-03-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-03-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-03-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-03-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-03-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-03-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
721747,Monmouth Road West - Smethwick,2023-03-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
721747,Monmouth Road West - Smethwick,2023-03-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-03-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-03-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
721747,Monmouth Road West - Smethwick,2023-03-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-03-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-03-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
721747,Monmouth Road West - Smethwick,2023-03-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
721747,Monmouth Road West - Smethwick,2023-03-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
721747,Monmouth Road West - Smethwick,2023-03-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
721747,Monmouth Road West - Smethwick,2023-03-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-03-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
721747,Monmouth Road West - Smethwick,2023-03-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
721747,Monmouth Road West - Smethwick,2023-03-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-03-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-03-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
721747,Monmouth Road West - Smethwick,2023-03-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-03-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-03-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-03-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-03-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
721747,Monmouth Road West - Smethwick,2023-03-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-03-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
721747,Monmouth Road West - Smethwick,2023-03-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-03-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-03-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-03-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-03-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
721747,Monmouth Road West - Smethwick,2023-03-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
721747,Monmouth Road West - Smethwick,2023-03-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-03-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-03-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-03-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-03-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-03-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-03-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,113.7
721747,Monmouth Road West - Smethwick,2023-03-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-03-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-03-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-03-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-03-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-03-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-03-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-03-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
721747,Monmouth Road West - Smethwick,2023-03-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
721747,Monmouth Road West - Smethwick,2023-03-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
721747,Monmouth Road West - Smethwick,2023-03-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-03-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-03-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-03-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-03-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-03-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-03-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
721747,Monmouth Road West - Smethwick,2023-03-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-03-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
721747,Monmouth Road West - Smethwick,2023-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
721747,Monmouth Road West - Smethwick,2023-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,157.9
721747,Monmouth Road West - Smethwick,2023-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
721747,Monmouth Road West - Smethwick,2023-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
721747,Monmouth Road West - Smethwick,2023-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
721747,Monmouth Road West - Smethwick,2023-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
721747,Monmouth Road West - Smethwick,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
721747,Monmouth Road West - Smethwick,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
721747,Monmouth Road West - Smethwick,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
721747,Monmouth Road West - Smethwick,2023-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
721747,Monmouth Road West - Smethwick,2023-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
721747,Monmouth Road West - Smethwick,2023-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
721747,Monmouth Road West - Smethwick,2023-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
721747,Monmouth Road West - Smethwick,2023-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
721747,Monmouth Road West - Smethwick,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
721747,Monmouth Road West - Smethwick,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
721747,Monmouth Road West - Smethwick,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
721747,Monmouth Road West - Smethwick,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
721747,Monmouth Road West - Smethwick,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
721747,Monmouth Road West - Smethwick,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
721747,Monmouth Road West - Smethwick,2023-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
721747,Monmouth Road West - Smethwick,2023-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
721747,Monmouth Road West - Smethwick,2023-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
721747,Monmouth Road West - Smethwick,2023-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
721747,Monmouth Road West - Smethwick,2023-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
721747,Monmouth Road West - Smethwick,2023-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
721747,Monmouth Road West - Smethwick,2023-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
721747,Monmouth Road West - Smethwick,2023-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
721747,Monmouth Road West - Smethwick,2023-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
721747,Monmouth Road West - Smethwick,2023-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
721747,Monmouth Road West - Smethwick,2023-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
721747,Monmouth Road West - Smethwick,2023-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-03-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-03-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-03-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-03-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
721747,Monmouth Road West - Smethwick,2023-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
721747,Monmouth Road West - Smethwick,2023-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
721747,Monmouth Road West - Smethwick,2023-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
721747,Monmouth Road West - Smethwick,2023-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
721747,Monmouth Road West - Smethwick,2023-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
721747,Monmouth Road West - Smethwick,2023-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
721747,Monmouth Road West - Smethwick,2023-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
721747,Monmouth Road West - Smethwick,2023-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,152.0
721747,Monmouth Road West - Smethwick,2023-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
721747,Monmouth Road West - Smethwick,2023-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
721747,Monmouth Road West - Smethwick,2023-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
721747,Monmouth Road West - Smethwick,2023-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
721747,Monmouth Road West - Smethwick,2023-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
721747,Monmouth Road West - Smethwick,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,157.6
721747,Monmouth Road West - Smethwick,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,171.6
721747,Monmouth Road West - Smethwick,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,150.8
721747,Monmouth Road West - Smethwick,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,137.9
721747,Monmouth Road West - Smethwick,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
721747,Monmouth Road West - Smethwick,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
721747,Monmouth Road West - Smethwick,2023-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
721747,Monmouth Road West - Smethwick,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
721747,Monmouth Road West - Smethwick,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
721747,Monmouth Road West - Smethwick,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
721747,Monmouth Road West - Smethwick,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,155.6
721747,Monmouth Road West - Smethwick,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
721747,Monmouth Road West - Smethwick,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,155.4
721747,Monmouth Road West - Smethwick,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,176.8
721747,Monmouth Road West - Smethwick,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,165.3
721747,Monmouth Road West - Smethwick,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
721747,Monmouth Road West - Smethwick,2023-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
721747,Monmouth Road West - Smethwick,2023-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
721747,Monmouth Road West - Smethwick,2023-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,141.5
721747,Monmouth Road West - Smethwick,2023-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,167.6
721747,Monmouth Road West - Smethwick,2023-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,153.6
721747,Monmouth Road West - Smethwick,2023-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,168.6
721747,Monmouth Road West - Smethwick,2023-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,170.1
721747,Monmouth Road West - Smethwick,2023-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
721747,Monmouth Road West - Smethwick,2023-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
721747,Monmouth Road West - Smethwick,2023-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,157.3
721747,Monmouth Road West - Smethwick,2023-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,149.3
721747,Monmouth Road West - Smethwick,2023-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,156.8
721747,Monmouth Road West - Smethwick,2023-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,163.7
721747,Monmouth Road West - Smethwick,2023-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,158.0
721747,Monmouth Road West - Smethwick,2023-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,159.1
721747,Monmouth Road West - Smethwick,2023-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,157.9
721747,Monmouth Road West - Smethwick,2023-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,162.5
721747,Monmouth Road West - Smethwick,2023-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,158.7
721747,Monmouth Road West - Smethwick,2023-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,160.6
721747,Monmouth Road West - Smethwick,2023-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,167.7
721747,Monmouth Road West - Smethwick,2023-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,156.8
721747,Monmouth Road West - Smethwick,2023-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,153.7
721747,Monmouth Road West - Smethwick,2023-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,155.2
721747,Monmouth Road West - Smethwick,2023-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,155.8
721747,Monmouth Road West - Smethwick,2023-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,153.7
721747,Monmouth Road West - Smethwick,2023-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,148.3
