Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,154.0
721747,Monmouth Road West - Smethwick,2023-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
721747,Monmouth Road West - Smethwick,2023-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,154.4
721747,Monmouth Road West - Smethwick,2023-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,153.3
721747,Monmouth Road West - Smethwick,2023-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,154.4
721747,Monmouth Road West - Smethwick,2023-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,157.7
721747,Monmouth Road West - Smethwick,2023-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,157.6
721747,Monmouth Road West - Smethwick,2023-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,154.7
721747,Monmouth Road West - Smethwick,2023-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,158.9
721747,Monmouth Road West - Smethwick,2023-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,171.6
721747,Monmouth Road West - Smethwick,2023-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,167.1
721747,Monmouth Road West - Smethwick,2023-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,158.3
721747,Monmouth Road West - Smethwick,2023-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,150.4
721747,Monmouth Road West - Smethwick,2023-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,178.7
721747,Monmouth Road West - Smethwick,2023-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,184.3
721747,Monmouth Road West - Smethwick,2023-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,161.7
721747,Monmouth Road West - Smethwick,2023-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,160.1
721747,Monmouth Road West - Smethwick,2023-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,156.9
721747,Monmouth Road West - Smethwick,2023-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,166.0
721747,Monmouth Road West - Smethwick,2023-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,160.8
721747,Monmouth Road West - Smethwick,2023-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,171.2
721747,Monmouth Road West - Smethwick,2023-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,159.5
721747,Monmouth Road West - Smethwick,2023-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,164.2
721747,Monmouth Road West - Smethwick,2023-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,178.6
721747,Monmouth Road West - Smethwick,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,178.7
721747,Monmouth Road West - Smethwick,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,169.1
721747,Monmouth Road West - Smethwick,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,166.6
721747,Monmouth Road West - Smethwick,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,165.0
721747,Monmouth Road West - Smethwick,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,155.9
721747,Monmouth Road West - Smethwick,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,143.9
721747,Monmouth Road West - Smethwick,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,149.6
721747,Monmouth Road West - Smethwick,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,155.5
721747,Monmouth Road West - Smethwick,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,156.2
721747,Monmouth Road West - Smethwick,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
721747,Monmouth Road West - Smethwick,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,149.0
721747,Monmouth Road West - Smethwick,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
721747,Monmouth Road West - Smethwick,2023-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
721747,Monmouth Road West - Smethwick,2023-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
721747,Monmouth Road West - Smethwick,2023-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
721747,Monmouth Road West - Smethwick,2023-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
721747,Monmouth Road West - Smethwick,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
721747,Monmouth Road West - Smethwick,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
721747,Monmouth Road West - Smethwick,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
721747,Monmouth Road West - Smethwick,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
721747,Monmouth Road West - Smethwick,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
721747,Monmouth Road West - Smethwick,2023-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
721747,Monmouth Road West - Smethwick,2023-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
721747,Monmouth Road West - Smethwick,2023-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
721747,Monmouth Road West - Smethwick,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
721747,Monmouth Road West - Smethwick,2023-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
721747,Monmouth Road West - Smethwick,2023-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
721747,Monmouth Road West - Smethwick,2023-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,143.1
721747,Monmouth Road West - Smethwick,2023-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
721747,Monmouth Road West - Smethwick,2023-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
721747,Monmouth Road West - Smethwick,2023-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
721747,Monmouth Road West - Smethwick,2023-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,129.5
721747,Monmouth Road West - Smethwick,2023-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
721747,Monmouth Road West - Smethwick,2023-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
721747,Monmouth Road West - Smethwick,2023-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
721747,Monmouth Road West - Smethwick,2023-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
721747,Monmouth Road West - Smethwick,2023-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
721747,Monmouth Road West - Smethwick,2023-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
721747,Monmouth Road West - Smethwick,2023-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
721747,Monmouth Road West - Smethwick,2023-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
721747,Monmouth Road West - Smethwick,2023-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,137.8
721747,Monmouth Road West - Smethwick,2023-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,143.6
721747,Monmouth Road West - Smethwick,2023-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
721747,Monmouth Road West - Smethwick,2023-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
721747,Monmouth Road West - Smethwick,2023-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,151.2
721747,Monmouth Road West - Smethwick,2023-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,157.6
721747,Monmouth Road West - Smethwick,2023-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,162.7
721747,Monmouth Road West - Smethwick,2023-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,159.4
721747,Monmouth Road West - Smethwick,2023-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,147.2
721747,Monmouth Road West - Smethwick,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
721747,Monmouth Road West - Smethwick,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,175.0
721747,Monmouth Road West - Smethwick,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,154.7
721747,Monmouth Road West - Smethwick,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,157.6
721747,Monmouth Road West - Smethwick,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,149.1
721747,Monmouth Road West - Smethwick,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
721747,Monmouth Road West - Smethwick,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,139.8
721747,Monmouth Road West - Smethwick,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
721747,Monmouth Road West - Smethwick,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
721747,Monmouth Road West - Smethwick,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
721747,Monmouth Road West - Smethwick,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
721747,Monmouth Road West - Smethwick,2023-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
721747,Monmouth Road West - Smethwick,2023-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
721747,Monmouth Road West - Smethwick,2023-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
721747,Monmouth Road West - Smethwick,2023-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
721747,Monmouth Road West - Smethwick,2023-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
721747,Monmouth Road West - Smethwick,2023-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
721747,Monmouth Road West - Smethwick,2023-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
721747,Monmouth Road West - Smethwick,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
721747,Monmouth Road West - Smethwick,2023-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
721747,Monmouth Road West - Smethwick,2023-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,135.9
721747,Monmouth Road West - Smethwick,2023-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
721747,Monmouth Road West - Smethwick,2023-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
721747,Monmouth Road West - Smethwick,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,156.3
721747,Monmouth Road West - Smethwick,2023-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,163.5
721747,Monmouth Road West - Smethwick,2023-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
721747,Monmouth Road West - Smethwick,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,120.0
721747,Monmouth Road West - Smethwick,2023-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
721747,Monmouth Road West - Smethwick,2023-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,130.3
721747,Monmouth Road West - Smethwick,2023-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
721747,Monmouth Road West - Smethwick,2023-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
721747,Monmouth Road West - Smethwick,2023-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
721747,Monmouth Road West - Smethwick,2023-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
721747,Monmouth Road West - Smethwick,2023-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
721747,Monmouth Road West - Smethwick,2023-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
721747,Monmouth Road West - Smethwick,2023-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
721747,Monmouth Road West - Smethwick,2023-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
721747,Monmouth Road West - Smethwick,2023-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
721747,Monmouth Road West - Smethwick,2023-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
721747,Monmouth Road West - Smethwick,2023-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-03-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-03-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-03-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-03-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
721747,Monmouth Road West - Smethwick,2023-03-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-03-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-03-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
721747,Monmouth Road West - Smethwick,2023-03-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
721747,Monmouth Road West - Smethwick,2023-03-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-03-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-03-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-03-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-03-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
721747,Monmouth Road West - Smethwick,2023-03-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
721747,Monmouth Road West - Smethwick,2023-03-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-03-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-03-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,146.1
721747,Monmouth Road West - Smethwick,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,163.3
721747,Monmouth Road West - Smethwick,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,179.6
721747,Monmouth Road West - Smethwick,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,165.0
721747,Monmouth Road West - Smethwick,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,164.8
721747,Monmouth Road West - Smethwick,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,174.9
721747,Monmouth Road West - Smethwick,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,177.9
721747,Monmouth Road West - Smethwick,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,147.9
721747,Monmouth Road West - Smethwick,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
721747,Monmouth Road West - Smethwick,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,149.3
721747,Monmouth Road West - Smethwick,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,182.5
721747,Monmouth Road West - Smethwick,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
721747,Monmouth Road West - Smethwick,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.5
721747,Monmouth Road West - Smethwick,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
721747,Monmouth Road West - Smethwick,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,141.9
721747,Monmouth Road West - Smethwick,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,145.4
721747,Monmouth Road West - Smethwick,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,155.6
721747,Monmouth Road West - Smethwick,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,160.8
721747,Monmouth Road West - Smethwick,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,166.0
721747,Monmouth Road West - Smethwick,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,143.4
721747,Monmouth Road West - Smethwick,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-03-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-03-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-03-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-03-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-03-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
721747,Monmouth Road West - Smethwick,2023-03-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
721747,Monmouth Road West - Smethwick,2023-03-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-03-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-03-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-03-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,135.6
721747,Monmouth Road West - Smethwick,2023-03-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
721747,Monmouth Road West - Smethwick,2023-03-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-03-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-03-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-03-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-03-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
721747,Monmouth Road West - Smethwick,2023-03-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-03-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-03-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-03-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-03-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-03-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-03-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,155.5
721747,Monmouth Road West - Smethwick,2023-03-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,146.9
721747,Monmouth Road West - Smethwick,2023-03-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,155.1
721747,Monmouth Road West - Smethwick,2023-03-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-03-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,159.7
721747,Monmouth Road West - Smethwick,2023-03-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,154.4
721747,Monmouth Road West - Smethwick,2023-03-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-03-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,156.1
721747,Monmouth Road West - Smethwick,2023-03-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,153.0
721747,Monmouth Road West - Smethwick,2023-03-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,146.5
721747,Monmouth Road West - Smethwick,2023-03-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,149.7
721747,Monmouth Road West - Smethwick,2023-03-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,168.2
721747,Monmouth Road West - Smethwick,2023-03-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,152.1
721747,Monmouth Road West - Smethwick,2023-03-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-03-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
721747,Monmouth Road West - Smethwick,2023-03-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-03-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-03-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-03-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,165.1
721747,Monmouth Road West - Smethwick,2023-03-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
721747,Monmouth Road West - Smethwick,2023-03-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-03-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,151.9
721747,Monmouth Road West - Smethwick,2023-03-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,150.6
721747,Monmouth Road West - Smethwick,2023-03-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,154.4
721747,Monmouth Road West - Smethwick,2023-03-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-03-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-03-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,160.3
721747,Monmouth Road West - Smethwick,2023-03-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,159.8
721747,Monmouth Road West - Smethwick,2023-03-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-03-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-03-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,151.5
721747,Monmouth Road West - Smethwick,2023-03-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,149.5
721747,Monmouth Road West - Smethwick,2023-03-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,152.1
721747,Monmouth Road West - Smethwick,2023-03-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-03-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,129.7
721747,Monmouth Road West - Smethwick,2023-03-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-03-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-03-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,149.3
721747,Monmouth Road West - Smethwick,2023-03-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-03-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-03-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,157.8
721747,Monmouth Road West - Smethwick,2023-03-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,150.8
721747,Monmouth Road West - Smethwick,2023-03-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,145.0
721747,Monmouth Road West - Smethwick,2023-03-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-03-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-03-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-03-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-03-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
721747,Monmouth Road West - Smethwick,2023-03-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-03-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,141.6
721747,Monmouth Road West - Smethwick,2023-03-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,148.9
721747,Monmouth Road West - Smethwick,2023-03-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,138.8
721747,Monmouth Road West - Smethwick,2023-03-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-03-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,145.3
721747,Monmouth Road West - Smethwick,2023-03-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-03-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-03-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-03-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-03-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-03-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-03-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,137.0
721747,Monmouth Road West - Smethwick,2023-03-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-03-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-03-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-03-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,146.5
721747,Monmouth Road West - Smethwick,2023-03-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,160.1
721747,Monmouth Road West - Smethwick,2023-03-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,156.5
721747,Monmouth Road West - Smethwick,2023-03-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-03-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,147.9
721747,Monmouth Road West - Smethwick,2023-03-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,152.6
721747,Monmouth Road West - Smethwick,2023-03-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,155.4
721747,Monmouth Road West - Smethwick,2023-03-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,153.7
721747,Monmouth Road West - Smethwick,2023-03-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-03-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-03-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-03-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,145.3
721747,Monmouth Road West - Smethwick,2023-03-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,159.4
721747,Monmouth Road West - Smethwick,2023-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,149.2
721747,Monmouth Road West - Smethwick,2023-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,145.3
721747,Monmouth Road West - Smethwick,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,160.5
721747,Monmouth Road West - Smethwick,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,161.3
721747,Monmouth Road West - Smethwick,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,157.2
721747,Monmouth Road West - Smethwick,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,149.6
721747,Monmouth Road West - Smethwick,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
721747,Monmouth Road West - Smethwick,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
