Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-03-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
721747,Monmouth Road West - Smethwick,2023-03-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
721747,Monmouth Road West - Smethwick,2023-03-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-03-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-03-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-03-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-03-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-03-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-03-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-03-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-03-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-03-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-03-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-03-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-03-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-03-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
721747,Monmouth Road West - Smethwick,2023-03-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
721747,Monmouth Road West - Smethwick,2023-03-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-03-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
721747,Monmouth Road West - Smethwick,2023-03-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,148.2
721747,Monmouth Road West - Smethwick,2023-03-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,168.6
721747,Monmouth Road West - Smethwick,2023-03-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-03-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-03-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-03-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
721747,Monmouth Road West - Smethwick,2023-03-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-03-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-03-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-03-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
721747,Monmouth Road West - Smethwick,2023-03-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-03-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-03-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-03-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-03-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-03-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
721747,Monmouth Road West - Smethwick,2023-03-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-03-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-03-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-03-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-03-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-03-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-03-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-03-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-03-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-03-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-03-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-03-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-03-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-03-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
721747,Monmouth Road West - Smethwick,2023-03-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-03-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
721747,Monmouth Road West - Smethwick,2023-03-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-03-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-03-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-03-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-03-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-03-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-03-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-03-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-03-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-03-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-03-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-03-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
721747,Monmouth Road West - Smethwick,2023-03-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-03-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
721747,Monmouth Road West - Smethwick,2023-03-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-03-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
721747,Monmouth Road West - Smethwick,2023-03-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,135.9
721747,Monmouth Road West - Smethwick,2023-03-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-03-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-03-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
721747,Monmouth Road West - Smethwick,2023-03-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-03-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
721747,Monmouth Road West - Smethwick,2023-03-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-03-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-03-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,130.3
721747,Monmouth Road West - Smethwick,2023-03-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-03-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-03-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,161.2
721747,Monmouth Road West - Smethwick,2023-03-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-03-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,151.7
721747,Monmouth Road West - Smethwick,2023-03-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,154.3
721747,Monmouth Road West - Smethwick,2023-03-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,154.0
721747,Monmouth Road West - Smethwick,2023-03-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,157.4
721747,Monmouth Road West - Smethwick,2023-03-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,161.2
721747,Monmouth Road West - Smethwick,2023-03-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,165.3
721747,Monmouth Road West - Smethwick,2023-03-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,150.8
721747,Monmouth Road West - Smethwick,2023-03-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,149.7
721747,Monmouth Road West - Smethwick,2023-03-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,156.5
721747,Monmouth Road West - Smethwick,2023-03-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,178.5
721747,Monmouth Road West - Smethwick,2023-03-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,187.5
721747,Monmouth Road West - Smethwick,2023-03-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,167.9
721747,Monmouth Road West - Smethwick,2023-03-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,171.6
721747,Monmouth Road West - Smethwick,2023-03-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,166.0
721747,Monmouth Road West - Smethwick,2023-03-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,170.3
721747,Monmouth Road West - Smethwick,2023-03-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,168.0
721747,Monmouth Road West - Smethwick,2023-03-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,158.8
721747,Monmouth Road West - Smethwick,2023-03-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-03-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,170.0
721747,Monmouth Road West - Smethwick,2023-03-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,174.6
721747,Monmouth Road West - Smethwick,2023-03-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,173.0
721747,Monmouth Road West - Smethwick,2023-03-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,174.2
721747,Monmouth Road West - Smethwick,2023-03-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,166.9
721747,Monmouth Road West - Smethwick,2023-03-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-03-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
721747,Monmouth Road West - Smethwick,2023-03-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-03-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.3
721747,Monmouth Road West - Smethwick,2023-03-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-03-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-03-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,168.7
721747,Monmouth Road West - Smethwick,2023-03-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,137.8
721747,Monmouth Road West - Smethwick,2023-03-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-03-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-03-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-03-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
721747,Monmouth Road West - Smethwick,2023-03-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-03-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-03-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-03-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-03-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-03-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
721747,Monmouth Road West - Smethwick,2023-03-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-03-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-03-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-03-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-03-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-03-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
721747,Monmouth Road West - Smethwick,2023-03-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-03-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-03-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-03-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-03-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
721747,Monmouth Road West - Smethwick,2023-03-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-03-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-03-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
721747,Monmouth Road West - Smethwick,2023-03-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
721747,Monmouth Road West - Smethwick,2023-03-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-03-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-03-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-03-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-03-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-03-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-03-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-03-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-03-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-03-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-03-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-03-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-03-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-03-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-03-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-03-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,137.3
721747,Monmouth Road West - Smethwick,2023-03-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-03-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-03-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-03-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
721747,Monmouth Road West - Smethwick,2023-03-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
721747,Monmouth Road West - Smethwick,2023-03-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-03-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-03-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
721747,Monmouth Road West - Smethwick,2023-03-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-03-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-03-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
721747,Monmouth Road West - Smethwick,2023-03-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
721747,Monmouth Road West - Smethwick,2023-03-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-03-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-03-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-03-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-03-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-03-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-03-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
721747,Monmouth Road West - Smethwick,2023-03-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-03-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-03-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-03-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
721747,Monmouth Road West - Smethwick,2023-03-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,165.7
721747,Monmouth Road West - Smethwick,2023-03-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-03-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-03-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-03-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-03-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-03-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-03-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,145.9
721747,Monmouth Road West - Smethwick,2023-03-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-03-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-03-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-03-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-03-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-03-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,139.8
721747,Monmouth Road West - Smethwick,2023-03-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
721747,Monmouth Road West - Smethwick,2023-03-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-03-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
721747,Monmouth Road West - Smethwick,2023-03-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
721747,Monmouth Road West - Smethwick,2023-03-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-03-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-03-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-03-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-03-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-03-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-03-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-03-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
721747,Monmouth Road West - Smethwick,2023-03-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,129.5
721747,Monmouth Road West - Smethwick,2023-03-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
721747,Monmouth Road West - Smethwick,2023-03-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-03-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
721747,Monmouth Road West - Smethwick,2023-03-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
721747,Monmouth Road West - Smethwick,2023-03-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-03-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-03-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-03-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-03-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-03-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-03-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-03-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,149.3
721747,Monmouth Road West - Smethwick,2023-03-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
721747,Monmouth Road West - Smethwick,2023-03-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-03-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
721747,Monmouth Road West - Smethwick,2023-03-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-03-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-03-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,160.4
721747,Monmouth Road West - Smethwick,2023-03-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,157.6
721747,Monmouth Road West - Smethwick,2023-03-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-03-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-03-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-03-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-03-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-03-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-03-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
721747,Monmouth Road West - Smethwick,2023-03-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-03-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-03-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-03-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,147.6
721747,Monmouth Road West - Smethwick,2023-03-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-03-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-03-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-03-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-03-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
721747,Monmouth Road West - Smethwick,2023-03-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-03-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-03-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-03-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
721747,Monmouth Road West - Smethwick,2023-03-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-03-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
721747,Monmouth Road West - Smethwick,2023-03-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-03-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,139.8
721747,Monmouth Road West - Smethwick,2023-03-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-03-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
721747,Monmouth Road West - Smethwick,2023-03-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-03-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-03-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-03-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-03-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-03-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-03-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-03-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-03-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-03-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-03-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-03-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-03-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
721747,Monmouth Road West - Smethwick,2023-03-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
721747,Monmouth Road West - Smethwick,2023-03-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-03-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
721747,Monmouth Road West - Smethwick,2023-03-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-03-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
721747,Monmouth Road West - Smethwick,2023-03-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-03-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
721747,Monmouth Road West - Smethwick,2023-03-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
721747,Monmouth Road West - Smethwick,2023-03-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-03-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-03-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
721747,Monmouth Road West - Smethwick,2023-03-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-03-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-03-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-03-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-03-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-03-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-03-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-03-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-03-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-03-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-03-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-03-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-03-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-03-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-03-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-03-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-03-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
721747,Monmouth Road West - Smethwick,2023-03-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-03-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-03-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-03-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-03-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-03-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-03-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-03-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-03-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-03-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-03-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
721747,Monmouth Road West - Smethwick,2023-03-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-03-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-03-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-03-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-03-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
721747,Monmouth Road West - Smethwick,2023-03-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,146.1
721747,Monmouth Road West - Smethwick,2023-03-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-03-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
721747,Monmouth Road West - Smethwick,2023-03-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-03-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-03-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,155.8
721747,Monmouth Road West - Smethwick,2023-03-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
721747,Monmouth Road West - Smethwick,2023-03-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-03-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
721747,Monmouth Road West - Smethwick,2023-03-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-03-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-03-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-03-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,182.1
721747,Monmouth Road West - Smethwick,2023-03-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,182.1
721747,Monmouth Road West - Smethwick,2023-03-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,169.5
721747,Monmouth Road West - Smethwick,2023-03-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-03-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-03-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-03-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
721747,Monmouth Road West - Smethwick,2023-03-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,141.6
721747,Monmouth Road West - Smethwick,2023-03-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-03-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-03-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-03-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-03-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-03-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-03-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
721747,Monmouth Road West - Smethwick,2023-03-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-03-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-03-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-03-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-03-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-03-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-03-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-03-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-03-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-03-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-03-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,147.1
721747,Monmouth Road West - Smethwick,2023-03-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,149.2
721747,Monmouth Road West - Smethwick,2023-03-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-03-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,144.6
721747,Monmouth Road West - Smethwick,2023-03-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-03-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,140.8
721747,Monmouth Road West - Smethwick,2023-03-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-03-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
721747,Monmouth Road West - Smethwick,2023-03-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,151.4
721747,Monmouth Road West - Smethwick,2023-03-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,144.8
721747,Monmouth Road West - Smethwick,2023-03-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-03-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,151.5
721747,Monmouth Road West - Smethwick,2023-03-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,148.9
721747,Monmouth Road West - Smethwick,2023-03-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,150.1
721747,Monmouth Road West - Smethwick,2023-03-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-03-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-03-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,153.9
721747,Monmouth Road West - Smethwick,2023-03-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,162.1
721747,Monmouth Road West - Smethwick,2023-03-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,155.1
721747,Monmouth Road West - Smethwick,2023-03-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,156.7
721747,Monmouth Road West - Smethwick,2023-03-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-03-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,181.7
721747,Monmouth Road West - Smethwick,2023-03-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,163.7
721747,Monmouth Road West - Smethwick,2023-03-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,159.1
721747,Monmouth Road West - Smethwick,2023-03-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-03-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,151.8
721747,Monmouth Road West - Smethwick,2023-03-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,146.5
721747,Monmouth Road West - Smethwick,2023-03-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-03-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-03-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,140.4
721747,Monmouth Road West - Smethwick,2023-03-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,165.3
721747,Monmouth Road West - Smethwick,2023-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,139.0
721747,Monmouth Road West - Smethwick,2023-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,152.4
721747,Monmouth Road West - Smethwick,2023-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,159.5
721747,Monmouth Road West - Smethwick,2023-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
721747,Monmouth Road West - Smethwick,2023-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
721747,Monmouth Road West - Smethwick,2023-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,160.6
721747,Monmouth Road West - Smethwick,2023-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,158.4
721747,Monmouth Road West - Smethwick,2023-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,150.2
721747,Monmouth Road West - Smethwick,2023-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,138.8
721747,Monmouth Road West - Smethwick,2023-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,157.2
721747,Monmouth Road West - Smethwick,2023-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
721747,Monmouth Road West - Smethwick,2023-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
721747,Monmouth Road West - Smethwick,2023-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,149.1
721747,Monmouth Road West - Smethwick,2023-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,161.8
721747,Monmouth Road West - Smethwick,2023-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
721747,Monmouth Road West - Smethwick,2023-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
721747,Monmouth Road West - Smethwick,2023-03-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-03-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
721747,Monmouth Road West - Smethwick,2023-03-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-03-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
721747,Monmouth Road West - Smethwick,2023-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
721747,Monmouth Road West - Smethwick,2023-03-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-03-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-03-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-03-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-03-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-03-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-03-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
721747,Monmouth Road West - Smethwick,2023-03-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-03-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-03-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-03-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-03-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-03-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-03-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
721747,Monmouth Road West - Smethwick,2023-03-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,135.0
721747,Monmouth Road West - Smethwick,2023-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-03-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
721747,Monmouth Road West - Smethwick,2023-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,149.6
721747,Monmouth Road West - Smethwick,2023-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,149.1
721747,Monmouth Road West - Smethwick,2023-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,145.0
721747,Monmouth Road West - Smethwick,2023-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
721747,Monmouth Road West - Smethwick,2023-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-03-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-03-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-03-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-03-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-03-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-03-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-03-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,174.1
721747,Monmouth Road West - Smethwick,2023-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-03-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
721747,Monmouth Road West - Smethwick,2023-03-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-03-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-03-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-03-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,149.8
721747,Monmouth Road West - Smethwick,2023-03-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-03-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-03-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
