Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,145.4
721747,Monmouth Road West - Smethwick,2023-03-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-03-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,145.2
721747,Monmouth Road West - Smethwick,2023-03-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-03-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-03-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-03-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-03-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-03-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-03-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
721747,Monmouth Road West - Smethwick,2023-03-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-03-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-03-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-03-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-03-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
721747,Monmouth Road West - Smethwick,2023-03-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-03-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-03-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
721747,Monmouth Road West - Smethwick,2023-03-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-03-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-03-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-03-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-03-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-03-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-03-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,150.8
721747,Monmouth Road West - Smethwick,2023-03-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,149.5
721747,Monmouth Road West - Smethwick,2023-03-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,161.9
721747,Monmouth Road West - Smethwick,2023-03-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,170.4
721747,Monmouth Road West - Smethwick,2023-03-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-03-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,152.2
721747,Monmouth Road West - Smethwick,2023-03-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,164.8
721747,Monmouth Road West - Smethwick,2023-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,146.1
721747,Monmouth Road West - Smethwick,2023-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
721747,Monmouth Road West - Smethwick,2023-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,151.8
721747,Monmouth Road West - Smethwick,2023-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,149.3
721747,Monmouth Road West - Smethwick,2023-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,155.2
721747,Monmouth Road West - Smethwick,2023-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,160.7
721747,Monmouth Road West - Smethwick,2023-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,154.1
721747,Monmouth Road West - Smethwick,2023-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
721747,Monmouth Road West - Smethwick,2023-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,149.8
721747,Monmouth Road West - Smethwick,2023-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,160.6
721747,Monmouth Road West - Smethwick,2023-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,174.3
721747,Monmouth Road West - Smethwick,2023-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,166.8
721747,Monmouth Road West - Smethwick,2023-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,166.2
721747,Monmouth Road West - Smethwick,2023-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,162.2
721747,Monmouth Road West - Smethwick,2023-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,164.7
721747,Monmouth Road West - Smethwick,2023-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,161.2
721747,Monmouth Road West - Smethwick,2023-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,140.6
721747,Monmouth Road West - Smethwick,2023-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,168.4
721747,Monmouth Road West - Smethwick,2023-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,160.4
721747,Monmouth Road West - Smethwick,2023-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,160.4
721747,Monmouth Road West - Smethwick,2023-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,183.5
721747,Monmouth Road West - Smethwick,2023-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,188.8
721747,Monmouth Road West - Smethwick,2023-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,190.1
721747,Monmouth Road West - Smethwick,2023-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,161.6
721747,Monmouth Road West - Smethwick,2023-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,152.1
721747,Monmouth Road West - Smethwick,2023-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,150.9
721747,Monmouth Road West - Smethwick,2023-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
721747,Monmouth Road West - Smethwick,2023-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
721747,Monmouth Road West - Smethwick,2023-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
721747,Monmouth Road West - Smethwick,2023-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,163.3
721747,Monmouth Road West - Smethwick,2023-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
721747,Monmouth Road West - Smethwick,2023-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
721747,Monmouth Road West - Smethwick,2023-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
721747,Monmouth Road West - Smethwick,2023-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
721747,Monmouth Road West - Smethwick,2023-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
721747,Monmouth Road West - Smethwick,2023-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
721747,Monmouth Road West - Smethwick,2023-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,154.8
721747,Monmouth Road West - Smethwick,2023-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,145.0
721747,Monmouth Road West - Smethwick,2023-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,156.7
721747,Monmouth Road West - Smethwick,2023-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,170.5
721747,Monmouth Road West - Smethwick,2023-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
721747,Monmouth Road West - Smethwick,2023-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
721747,Monmouth Road West - Smethwick,2023-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,161.0
721747,Monmouth Road West - Smethwick,2023-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
721747,Monmouth Road West - Smethwick,2023-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,152.0
721747,Monmouth Road West - Smethwick,2023-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,147.2
721747,Monmouth Road West - Smethwick,2023-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,149.8
721747,Monmouth Road West - Smethwick,2023-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,170.7
721747,Monmouth Road West - Smethwick,2023-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
721747,Monmouth Road West - Smethwick,2023-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,170.9
721747,Monmouth Road West - Smethwick,2023-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,174.9
721747,Monmouth Road West - Smethwick,2023-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,161.7
721747,Monmouth Road West - Smethwick,2023-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,147.9
721747,Monmouth Road West - Smethwick,2023-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,157.9
721747,Monmouth Road West - Smethwick,2023-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,150.3
721747,Monmouth Road West - Smethwick,2023-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,147.1
721747,Monmouth Road West - Smethwick,2023-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
721747,Monmouth Road West - Smethwick,2023-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,145.4
721747,Monmouth Road West - Smethwick,2023-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,153.0
721747,Monmouth Road West - Smethwick,2023-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,152.3
721747,Monmouth Road West - Smethwick,2023-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,143.1
721747,Monmouth Road West - Smethwick,2023-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,142.5
721747,Monmouth Road West - Smethwick,2023-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,151.5
721747,Monmouth Road West - Smethwick,2023-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,157.6
721747,Monmouth Road West - Smethwick,2023-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,148.3
721747,Monmouth Road West - Smethwick,2023-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,154.1
721747,Monmouth Road West - Smethwick,2023-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,151.2
721747,Monmouth Road West - Smethwick,2023-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,154.3
721747,Monmouth Road West - Smethwick,2023-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,147.6
721747,Monmouth Road West - Smethwick,2023-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,147.1
721747,Monmouth Road West - Smethwick,2023-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,139.8
721747,Monmouth Road West - Smethwick,2023-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,175.1
721747,Monmouth Road West - Smethwick,2023-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,162.9
721747,Monmouth Road West - Smethwick,2023-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
721747,Monmouth Road West - Smethwick,2023-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,140.4
721747,Monmouth Road West - Smethwick,2023-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,141.6
721747,Monmouth Road West - Smethwick,2023-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,173.5
721747,Monmouth Road West - Smethwick,2023-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,155.2
721747,Monmouth Road West - Smethwick,2023-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,153.6
721747,Monmouth Road West - Smethwick,2023-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
721747,Monmouth Road West - Smethwick,2023-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
721747,Monmouth Road West - Smethwick,2023-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
721747,Monmouth Road West - Smethwick,2023-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
721747,Monmouth Road West - Smethwick,2023-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
721747,Monmouth Road West - Smethwick,2023-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
721747,Monmouth Road West - Smethwick,2023-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
721747,Monmouth Road West - Smethwick,2023-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
721747,Monmouth Road West - Smethwick,2023-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
721747,Monmouth Road West - Smethwick,2023-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
721747,Monmouth Road West - Smethwick,2023-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
721747,Monmouth Road West - Smethwick,2023-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,140.7
721747,Monmouth Road West - Smethwick,2023-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
721747,Monmouth Road West - Smethwick,2023-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
721747,Monmouth Road West - Smethwick,2023-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,137.3
721747,Monmouth Road West - Smethwick,2023-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,138.8
721747,Monmouth Road West - Smethwick,2023-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,141.5
721747,Monmouth Road West - Smethwick,2023-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-02-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-02-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-02-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
721747,Monmouth Road West - Smethwick,2023-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
721747,Monmouth Road West - Smethwick,2023-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
721747,Monmouth Road West - Smethwick,2023-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
721747,Monmouth Road West - Smethwick,2023-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-02-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
721747,Monmouth Road West - Smethwick,2023-02-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,140.0
721747,Monmouth Road West - Smethwick,2023-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-02-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
721747,Monmouth Road West - Smethwick,2023-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
721747,Monmouth Road West - Smethwick,2023-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
721747,Monmouth Road West - Smethwick,2023-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-02-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
721747,Monmouth Road West - Smethwick,2023-02-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-02-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
721747,Monmouth Road West - Smethwick,2023-02-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
721747,Monmouth Road West - Smethwick,2023-02-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-02-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
721747,Monmouth Road West - Smethwick,2023-02-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-02-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
721747,Monmouth Road West - Smethwick,2023-02-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,157.2
721747,Monmouth Road West - Smethwick,2023-02-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,149.7
721747,Monmouth Road West - Smethwick,2023-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,156.5
721747,Monmouth Road West - Smethwick,2023-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,155.9
721747,Monmouth Road West - Smethwick,2023-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,135.6
721747,Monmouth Road West - Smethwick,2023-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,141.6
721747,Monmouth Road West - Smethwick,2023-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,182.4
721747,Monmouth Road West - Smethwick,2023-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,147.2
721747,Monmouth Road West - Smethwick,2023-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,151.3
721747,Monmouth Road West - Smethwick,2023-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,154.0
721747,Monmouth Road West - Smethwick,2023-02-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,150.1
721747,Monmouth Road West - Smethwick,2023-02-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,153.5
721747,Monmouth Road West - Smethwick,2023-02-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-02-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-02-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-02-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-02-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-02-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
721747,Monmouth Road West - Smethwick,2023-02-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-02-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-02-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
721747,Monmouth Road West - Smethwick,2023-02-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
721747,Monmouth Road West - Smethwick,2023-02-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-02-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
721747,Monmouth Road West - Smethwick,2023-02-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
721747,Monmouth Road West - Smethwick,2023-02-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-02-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-02-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-02-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-02-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-02-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-02-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-02-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-02-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-02-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
721747,Monmouth Road West - Smethwick,2023-02-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
721747,Monmouth Road West - Smethwick,2023-02-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
721747,Monmouth Road West - Smethwick,2023-02-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-02-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
721747,Monmouth Road West - Smethwick,2023-02-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,147.5
721747,Monmouth Road West - Smethwick,2023-02-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
721747,Monmouth Road West - Smethwick,2023-02-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-02-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
721747,Monmouth Road West - Smethwick,2023-02-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
721747,Monmouth Road West - Smethwick,2023-02-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-02-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-02-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-02-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
721747,Monmouth Road West - Smethwick,2023-02-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
721747,Monmouth Road West - Smethwick,2023-02-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
721747,Monmouth Road West - Smethwick,2023-02-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-02-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-02-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-02-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-02-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
721747,Monmouth Road West - Smethwick,2023-02-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-02-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-02-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-02-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-02-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-02-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-02-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,158.3
721747,Monmouth Road West - Smethwick,2023-02-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-02-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-02-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-02-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
721747,Monmouth Road West - Smethwick,2023-02-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-02-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-02-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-02-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-02-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-02-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,171.4
721747,Monmouth Road West - Smethwick,2023-02-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-02-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-02-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-02-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-02-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-02-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-02-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-02-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-02-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-02-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-02-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
721747,Monmouth Road West - Smethwick,2023-02-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-02-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-02-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-02-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-02-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-02-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-02-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-02-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
721747,Monmouth Road West - Smethwick,2023-02-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-02-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
721747,Monmouth Road West - Smethwick,2023-02-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-02-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-02-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-02-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
721747,Monmouth Road West - Smethwick,2023-02-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
721747,Monmouth Road West - Smethwick,2023-02-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-02-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-02-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-02-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-02-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
721747,Monmouth Road West - Smethwick,2023-02-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-02-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-02-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-02-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-02-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-02-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-02-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-02-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,140.4
721747,Monmouth Road West - Smethwick,2023-02-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-02-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-02-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
721747,Monmouth Road West - Smethwick,2023-02-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-02-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,147.2
721747,Monmouth Road West - Smethwick,2023-02-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,149.7
721747,Monmouth Road West - Smethwick,2023-02-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-02-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-02-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,135.9
721747,Monmouth Road West - Smethwick,2023-02-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-02-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
721747,Monmouth Road West - Smethwick,2023-02-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-02-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-02-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-02-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-02-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-02-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-02-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-02-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,158.9
721747,Monmouth Road West - Smethwick,2023-02-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,152.0
721747,Monmouth Road West - Smethwick,2023-02-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,139.0
721747,Monmouth Road West - Smethwick,2023-02-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-02-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-02-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-02-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-02-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,144.8
721747,Monmouth Road West - Smethwick,2023-02-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,145.3
