Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-02-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-02-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-02-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
721747,Monmouth Road West - Smethwick,2023-02-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-02-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-02-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-02-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
721747,Monmouth Road West - Smethwick,2023-02-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
721747,Monmouth Road West - Smethwick,2023-02-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-02-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-02-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-02-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-02-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-02-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,121.6
721747,Monmouth Road West - Smethwick,2023-02-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,140.3
721747,Monmouth Road West - Smethwick,2023-02-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-02-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
721747,Monmouth Road West - Smethwick,2023-02-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-02-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
721747,Monmouth Road West - Smethwick,2023-02-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-02-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-02-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-02-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-02-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-02-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-02-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-02-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-02-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-02-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-02-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
721747,Monmouth Road West - Smethwick,2023-02-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-02-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-02-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-02-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-02-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-02-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-02-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-02-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-02-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,132.3
721747,Monmouth Road West - Smethwick,2023-02-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-02-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
721747,Monmouth Road West - Smethwick,2023-02-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-02-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
721747,Monmouth Road West - Smethwick,2023-02-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-02-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
721747,Monmouth Road West - Smethwick,2023-02-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-02-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-02-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-02-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-02-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
721747,Monmouth Road West - Smethwick,2023-02-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-02-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-02-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-02-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-02-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-02-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-02-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-02-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-02-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-02-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-02-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-02-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-02-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-02-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-02-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-02-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-02-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
721747,Monmouth Road West - Smethwick,2023-02-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-02-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-02-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
721747,Monmouth Road West - Smethwick,2023-02-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-02-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-02-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-02-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-02-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-02-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-02-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-02-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-02-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
721747,Monmouth Road West - Smethwick,2023-02-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-02-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-02-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-02-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-02-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-02-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-02-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-02-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-02-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-02-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-02-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-02-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-02-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-02-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-02-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,151.9
721747,Monmouth Road West - Smethwick,2023-02-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-02-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-02-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,147.6
721747,Monmouth Road West - Smethwick,2023-02-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,153.3
721747,Monmouth Road West - Smethwick,2023-02-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,143.9
721747,Monmouth Road West - Smethwick,2023-02-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-02-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-02-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
721747,Monmouth Road West - Smethwick,2023-02-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-02-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
721747,Monmouth Road West - Smethwick,2023-02-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-02-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-02-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-02-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-02-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-02-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,163.0
721747,Monmouth Road West - Smethwick,2023-02-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
721747,Monmouth Road West - Smethwick,2023-02-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-02-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-02-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-02-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
721747,Monmouth Road West - Smethwick,2023-02-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-02-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-02-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-02-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
721747,Monmouth Road West - Smethwick,2023-02-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
721747,Monmouth Road West - Smethwick,2023-02-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
721747,Monmouth Road West - Smethwick,2023-02-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
721747,Monmouth Road West - Smethwick,2023-02-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-02-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-02-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-02-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-02-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-02-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
721747,Monmouth Road West - Smethwick,2023-02-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-02-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
721747,Monmouth Road West - Smethwick,2023-02-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
721747,Monmouth Road West - Smethwick,2023-02-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-02-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
721747,Monmouth Road West - Smethwick,2023-02-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
721747,Monmouth Road West - Smethwick,2023-02-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-02-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
721747,Monmouth Road West - Smethwick,2023-02-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
721747,Monmouth Road West - Smethwick,2023-02-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-02-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-02-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
721747,Monmouth Road West - Smethwick,2023-02-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-02-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-02-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-02-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-02-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
721747,Monmouth Road West - Smethwick,2023-02-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-02-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-02-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
721747,Monmouth Road West - Smethwick,2023-02-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-02-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-02-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-02-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-02-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-02-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
721747,Monmouth Road West - Smethwick,2023-02-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-02-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-02-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-02-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
721747,Monmouth Road West - Smethwick,2023-02-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-02-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-02-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-02-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
721747,Monmouth Road West - Smethwick,2023-02-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-02-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-02-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-02-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-02-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-02-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-02-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-02-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-02-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-02-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-02-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
721747,Monmouth Road West - Smethwick,2023-02-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-02-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-02-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-02-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-02-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-02-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
721747,Monmouth Road West - Smethwick,2023-02-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-02-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
721747,Monmouth Road West - Smethwick,2023-02-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-02-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-02-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
721747,Monmouth Road West - Smethwick,2023-02-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-02-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
721747,Monmouth Road West - Smethwick,2023-02-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
721747,Monmouth Road West - Smethwick,2023-02-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-02-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-02-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
721747,Monmouth Road West - Smethwick,2023-02-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-02-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-02-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-02-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-02-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-02-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-02-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-02-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-02-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-02-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-02-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-02-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-02-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
721747,Monmouth Road West - Smethwick,2023-02-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-02-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-02-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-02-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-02-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-02-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
721747,Monmouth Road West - Smethwick,2023-02-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-02-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-02-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-02-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-02-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-02-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-02-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-02-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
721747,Monmouth Road West - Smethwick,2023-02-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
721747,Monmouth Road West - Smethwick,2023-02-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-02-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
721747,Monmouth Road West - Smethwick,2023-02-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-02-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
721747,Monmouth Road West - Smethwick,2023-02-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-02-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-02-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-02-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-02-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-02-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,119.8
721747,Monmouth Road West - Smethwick,2023-02-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
721747,Monmouth Road West - Smethwick,2023-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
721747,Monmouth Road West - Smethwick,2023-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,154.7
721747,Monmouth Road West - Smethwick,2023-02-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-02-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-02-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-02-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-02-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-02-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
721747,Monmouth Road West - Smethwick,2023-02-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-02-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
721747,Monmouth Road West - Smethwick,2023-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
721747,Monmouth Road West - Smethwick,2023-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
721747,Monmouth Road West - Smethwick,2023-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,154.0
721747,Monmouth Road West - Smethwick,2023-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
721747,Monmouth Road West - Smethwick,2023-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
721747,Monmouth Road West - Smethwick,2023-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,129.9
721747,Monmouth Road West - Smethwick,2023-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
721747,Monmouth Road West - Smethwick,2023-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
721747,Monmouth Road West - Smethwick,2023-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
721747,Monmouth Road West - Smethwick,2023-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
721747,Monmouth Road West - Smethwick,2023-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
721747,Monmouth Road West - Smethwick,2023-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
721747,Monmouth Road West - Smethwick,2023-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
721747,Monmouth Road West - Smethwick,2023-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-02-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-02-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-02-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-02-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
721747,Monmouth Road West - Smethwick,2023-02-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.8
721747,Monmouth Road West - Smethwick,2023-02-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
721747,Monmouth Road West - Smethwick,2023-02-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
721747,Monmouth Road West - Smethwick,2023-02-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-02-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
721747,Monmouth Road West - Smethwick,2023-02-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
721747,Monmouth Road West - Smethwick,2023-02-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
721747,Monmouth Road West - Smethwick,2023-02-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
721747,Monmouth Road West - Smethwick,2023-02-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-02-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
721747,Monmouth Road West - Smethwick,2023-02-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-02-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
721747,Monmouth Road West - Smethwick,2023-02-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
721747,Monmouth Road West - Smethwick,2023-02-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
721747,Monmouth Road West - Smethwick,2023-02-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
721747,Monmouth Road West - Smethwick,2023-02-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-02-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-02-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-02-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
721747,Monmouth Road West - Smethwick,2023-02-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
721747,Monmouth Road West - Smethwick,2023-02-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
721747,Monmouth Road West - Smethwick,2023-02-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
721747,Monmouth Road West - Smethwick,2023-02-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
721747,Monmouth Road West - Smethwick,2023-02-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
721747,Monmouth Road West - Smethwick,2023-02-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-02-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-02-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
721747,Monmouth Road West - Smethwick,2023-02-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-02-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-02-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-02-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-02-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-02-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
721747,Monmouth Road West - Smethwick,2023-02-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
721747,Monmouth Road West - Smethwick,2023-02-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-02-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
721747,Monmouth Road West - Smethwick,2023-02-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-02-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-02-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
721747,Monmouth Road West - Smethwick,2023-02-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-02-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-02-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-02-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-02-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-02-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-02-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-02-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-02-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-02-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-02-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-02-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-02-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-02-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
721747,Monmouth Road West - Smethwick,2023-02-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-02-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-02-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-02-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-02-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-02-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-02-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
721747,Monmouth Road West - Smethwick,2023-02-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-02-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-02-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-02-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-02-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-02-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-02-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-02-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-02-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-02-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-02-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-02-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-02-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-02-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-02-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-02-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-02-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-02-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-02-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-02-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-02-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-02-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-02-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-02-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-02-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
721747,Monmouth Road West - Smethwick,2023-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
721747,Monmouth Road West - Smethwick,2023-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
721747,Monmouth Road West - Smethwick,2023-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
721747,Monmouth Road West - Smethwick,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
721747,Monmouth Road West - Smethwick,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
721747,Monmouth Road West - Smethwick,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
721747,Monmouth Road West - Smethwick,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
721747,Monmouth Road West - Smethwick,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
721747,Monmouth Road West - Smethwick,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
721747,Monmouth Road West - Smethwick,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
721747,Monmouth Road West - Smethwick,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
721747,Monmouth Road West - Smethwick,2023-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
721747,Monmouth Road West - Smethwick,2023-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
721747,Monmouth Road West - Smethwick,2023-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
721747,Monmouth Road West - Smethwick,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
721747,Monmouth Road West - Smethwick,2023-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
721747,Monmouth Road West - Smethwick,2023-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
721747,Monmouth Road West - Smethwick,2023-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
721747,Monmouth Road West - Smethwick,2023-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
721747,Monmouth Road West - Smethwick,2023-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
721747,Monmouth Road West - Smethwick,2023-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
721747,Monmouth Road West - Smethwick,2023-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
721747,Monmouth Road West - Smethwick,2023-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
721747,Monmouth Road West - Smethwick,2023-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
721747,Monmouth Road West - Smethwick,2023-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
721747,Monmouth Road West - Smethwick,2023-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
721747,Monmouth Road West - Smethwick,2023-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
721747,Monmouth Road West - Smethwick,2023-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
721747,Monmouth Road West - Smethwick,2023-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
721747,Monmouth Road West - Smethwick,2023-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
721747,Monmouth Road West - Smethwick,2023-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
721747,Monmouth Road West - Smethwick,2023-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
721747,Monmouth Road West - Smethwick,2023-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
721747,Monmouth Road West - Smethwick,2023-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
721747,Monmouth Road West - Smethwick,2023-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
