Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-02-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-02-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
721747,Monmouth Road West - Smethwick,2023-02-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-02-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-02-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
721747,Monmouth Road West - Smethwick,2023-02-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-02-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-02-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,164.8
721747,Monmouth Road West - Smethwick,2023-02-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,157.4
721747,Monmouth Road West - Smethwick,2023-02-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,139.3
721747,Monmouth Road West - Smethwick,2023-02-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
721747,Monmouth Road West - Smethwick,2023-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
721747,Monmouth Road West - Smethwick,2023-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
721747,Monmouth Road West - Smethwick,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
721747,Monmouth Road West - Smethwick,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,154.3
721747,Monmouth Road West - Smethwick,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
721747,Monmouth Road West - Smethwick,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
721747,Monmouth Road West - Smethwick,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
721747,Monmouth Road West - Smethwick,2023-02-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-02-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-02-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-02-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-02-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-02-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-02-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
721747,Monmouth Road West - Smethwick,2023-02-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-02-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
721747,Monmouth Road West - Smethwick,2023-02-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-02-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
721747,Monmouth Road West - Smethwick,2023-02-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-02-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
721747,Monmouth Road West - Smethwick,2023-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-02-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
721747,Monmouth Road West - Smethwick,2023-02-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-02-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-02-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
721747,Monmouth Road West - Smethwick,2023-02-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-02-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-02-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-02-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-02-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-02-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-02-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-02-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-02-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-02-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-02-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-02-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-02-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-02-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-02-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-02-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-02-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-02-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-02-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-02-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
721747,Monmouth Road West - Smethwick,2023-02-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
721747,Monmouth Road West - Smethwick,2023-02-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-02-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
721747,Monmouth Road West - Smethwick,2023-02-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-02-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-02-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-02-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-02-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-02-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-02-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-02-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-02-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-02-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
721747,Monmouth Road West - Smethwick,2023-02-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-02-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
721747,Monmouth Road West - Smethwick,2023-02-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-02-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
721747,Monmouth Road West - Smethwick,2023-02-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
721747,Monmouth Road West - Smethwick,2023-02-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-02-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
721747,Monmouth Road West - Smethwick,2023-02-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-02-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-02-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-02-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-02-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-02-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-02-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
721747,Monmouth Road West - Smethwick,2023-02-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-02-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-02-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-02-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-02-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-02-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-02-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-02-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-02-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-02-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-02-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
721747,Monmouth Road West - Smethwick,2023-02-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-02-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-02-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-02-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
721747,Monmouth Road West - Smethwick,2023-02-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-02-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-02-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-02-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-02-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,126.3
721747,Monmouth Road West - Smethwick,2023-02-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
721747,Monmouth Road West - Smethwick,2023-02-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
721747,Monmouth Road West - Smethwick,2023-02-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-02-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-02-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-02-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-02-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-02-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
721747,Monmouth Road West - Smethwick,2023-02-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,144.8
721747,Monmouth Road West - Smethwick,2023-02-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-02-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-02-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-02-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-02-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-02-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,135.3
721747,Monmouth Road West - Smethwick,2023-02-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,129.8
721747,Monmouth Road West - Smethwick,2023-02-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
721747,Monmouth Road West - Smethwick,2023-02-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,140.3
721747,Monmouth Road West - Smethwick,2023-02-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-02-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-02-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-02-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-02-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,140.8
721747,Monmouth Road West - Smethwick,2023-02-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
721747,Monmouth Road West - Smethwick,2023-02-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,163.2
721747,Monmouth Road West - Smethwick,2023-02-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,160.9
721747,Monmouth Road West - Smethwick,2023-02-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-02-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-02-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
721747,Monmouth Road West - Smethwick,2023-02-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
721747,Monmouth Road West - Smethwick,2023-02-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-02-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-02-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-02-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
721747,Monmouth Road West - Smethwick,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,154.1
721747,Monmouth Road West - Smethwick,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
721747,Monmouth Road West - Smethwick,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
721747,Monmouth Road West - Smethwick,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
721747,Monmouth Road West - Smethwick,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
721747,Monmouth Road West - Smethwick,2023-02-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
721747,Monmouth Road West - Smethwick,2023-02-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-02-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-02-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-02-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
721747,Monmouth Road West - Smethwick,2023-02-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-02-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-02-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
721747,Monmouth Road West - Smethwick,2023-02-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-02-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-02-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-02-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
721747,Monmouth Road West - Smethwick,2023-02-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
721747,Monmouth Road West - Smethwick,2023-02-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
721747,Monmouth Road West - Smethwick,2023-02-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
721747,Monmouth Road West - Smethwick,2023-02-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,90.3
721747,Monmouth Road West - Smethwick,2023-02-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-02-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
721747,Monmouth Road West - Smethwick,2023-02-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
721747,Monmouth Road West - Smethwick,2023-02-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
721747,Monmouth Road West - Smethwick,2023-02-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-02-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
721747,Monmouth Road West - Smethwick,2023-02-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-02-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-02-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-02-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-02-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-02-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-02-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-02-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-02-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-02-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-02-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-02-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-02-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-02-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-02-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-02-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
721747,Monmouth Road West - Smethwick,2023-02-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-02-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-02-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-02-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
721747,Monmouth Road West - Smethwick,2023-02-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-02-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-02-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
721747,Monmouth Road West - Smethwick,2023-02-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-02-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
721747,Monmouth Road West - Smethwick,2023-02-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-02-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-02-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-02-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-02-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-02-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-02-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-02-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
721747,Monmouth Road West - Smethwick,2023-02-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-02-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-02-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
721747,Monmouth Road West - Smethwick,2023-02-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-02-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-02-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-02-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
721747,Monmouth Road West - Smethwick,2023-02-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-02-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
721747,Monmouth Road West - Smethwick,2023-02-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-02-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
721747,Monmouth Road West - Smethwick,2023-02-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-02-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
721747,Monmouth Road West - Smethwick,2023-02-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-02-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-02-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
721747,Monmouth Road West - Smethwick,2023-02-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-02-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-02-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-02-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-02-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-02-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
721747,Monmouth Road West - Smethwick,2023-02-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
721747,Monmouth Road West - Smethwick,2023-02-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-02-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-02-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-02-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-02-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-02-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
721747,Monmouth Road West - Smethwick,2023-02-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-02-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-02-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
721747,Monmouth Road West - Smethwick,2023-02-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-02-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-02-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-02-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
721747,Monmouth Road West - Smethwick,2023-02-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-02-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
721747,Monmouth Road West - Smethwick,2023-02-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-02-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-02-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-02-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-02-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-02-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-02-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
721747,Monmouth Road West - Smethwick,2023-02-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-02-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
721747,Monmouth Road West - Smethwick,2023-02-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-02-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-02-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-02-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
721747,Monmouth Road West - Smethwick,2023-02-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-02-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-02-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
721747,Monmouth Road West - Smethwick,2023-02-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-02-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-02-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-02-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
721747,Monmouth Road West - Smethwick,2023-02-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-02-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
721747,Monmouth Road West - Smethwick,2023-02-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
721747,Monmouth Road West - Smethwick,2023-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
721747,Monmouth Road West - Smethwick,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
721747,Monmouth Road West - Smethwick,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
721747,Monmouth Road West - Smethwick,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
721747,Monmouth Road West - Smethwick,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
721747,Monmouth Road West - Smethwick,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
721747,Monmouth Road West - Smethwick,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
721747,Monmouth Road West - Smethwick,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
721747,Monmouth Road West - Smethwick,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
721747,Monmouth Road West - Smethwick,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
721747,Monmouth Road West - Smethwick,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.6
721747,Monmouth Road West - Smethwick,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
721747,Monmouth Road West - Smethwick,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
721747,Monmouth Road West - Smethwick,2023-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
721747,Monmouth Road West - Smethwick,2023-02-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
721747,Monmouth Road West - Smethwick,2023-02-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
721747,Monmouth Road West - Smethwick,2023-02-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
721747,Monmouth Road West - Smethwick,2023-02-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
721747,Monmouth Road West - Smethwick,2023-02-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
721747,Monmouth Road West - Smethwick,2023-02-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
721747,Monmouth Road West - Smethwick,2023-02-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
721747,Monmouth Road West - Smethwick,2023-02-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
721747,Monmouth Road West - Smethwick,2023-02-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
721747,Monmouth Road West - Smethwick,2023-02-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
721747,Monmouth Road West - Smethwick,2023-02-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
721747,Monmouth Road West - Smethwick,2023-02-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
721747,Monmouth Road West - Smethwick,2023-02-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
721747,Monmouth Road West - Smethwick,2023-02-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-02-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
721747,Monmouth Road West - Smethwick,2023-02-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
721747,Monmouth Road West - Smethwick,2023-02-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
721747,Monmouth Road West - Smethwick,2023-02-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-02-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
721747,Monmouth Road West - Smethwick,2023-02-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-02-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-02-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-02-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-02-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
721747,Monmouth Road West - Smethwick,2023-02-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
721747,Monmouth Road West - Smethwick,2023-02-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
721747,Monmouth Road West - Smethwick,2023-02-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
721747,Monmouth Road West - Smethwick,2023-02-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
721747,Monmouth Road West - Smethwick,2023-02-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
721747,Monmouth Road West - Smethwick,2023-02-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
721747,Monmouth Road West - Smethwick,2023-02-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-02-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-02-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-02-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-02-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
721747,Monmouth Road West - Smethwick,2023-02-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
721747,Monmouth Road West - Smethwick,2023-02-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
721747,Monmouth Road West - Smethwick,2023-02-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-02-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-02-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-02-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-02-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
721747,Monmouth Road West - Smethwick,2023-02-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-02-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
721747,Monmouth Road West - Smethwick,2023-02-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-02-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-02-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-02-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-02-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
721747,Monmouth Road West - Smethwick,2023-02-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
721747,Monmouth Road West - Smethwick,2023-02-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
721747,Monmouth Road West - Smethwick,2023-02-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-02-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-02-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-02-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
721747,Monmouth Road West - Smethwick,2023-02-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-02-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-02-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-02-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
721747,Monmouth Road West - Smethwick,2023-02-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
721747,Monmouth Road West - Smethwick,2023-02-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-02-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
721747,Monmouth Road West - Smethwick,2023-02-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
721747,Monmouth Road West - Smethwick,2023-02-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-02-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
721747,Monmouth Road West - Smethwick,2023-02-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
721747,Monmouth Road West - Smethwick,2023-02-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.7
721747,Monmouth Road West - Smethwick,2023-02-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-02-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
721747,Monmouth Road West - Smethwick,2023-02-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
721747,Monmouth Road West - Smethwick,2023-02-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
721747,Monmouth Road West - Smethwick,2023-02-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
721747,Monmouth Road West - Smethwick,2023-02-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
721747,Monmouth Road West - Smethwick,2023-02-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
721747,Monmouth Road West - Smethwick,2023-02-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
721747,Monmouth Road West - Smethwick,2023-02-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-02-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
721747,Monmouth Road West - Smethwick,2023-02-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
721747,Monmouth Road West - Smethwick,2023-02-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
721747,Monmouth Road West - Smethwick,2023-02-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-02-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
721747,Monmouth Road West - Smethwick,2023-02-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
721747,Monmouth Road West - Smethwick,2023-02-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-02-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.7
721747,Monmouth Road West - Smethwick,2023-02-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
721747,Monmouth Road West - Smethwick,2023-02-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
721747,Monmouth Road West - Smethwick,2023-02-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-02-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
721747,Monmouth Road West - Smethwick,2023-02-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-02-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
721747,Monmouth Road West - Smethwick,2023-02-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-02-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
721747,Monmouth Road West - Smethwick,2023-02-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
721747,Monmouth Road West - Smethwick,2023-02-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-02-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
721747,Monmouth Road West - Smethwick,2023-02-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
721747,Monmouth Road West - Smethwick,2023-02-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
721747,Monmouth Road West - Smethwick,2023-02-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
721747,Monmouth Road West - Smethwick,2023-02-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-02-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-02-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
721747,Monmouth Road West - Smethwick,2023-02-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-02-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-02-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-02-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-02-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-02-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-02-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
721747,Monmouth Road West - Smethwick,2023-02-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-02-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
721747,Monmouth Road West - Smethwick,2023-02-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-02-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-02-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
721747,Monmouth Road West - Smethwick,2023-02-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-02-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-02-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-02-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-02-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
721747,Monmouth Road West - Smethwick,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
721747,Monmouth Road West - Smethwick,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
721747,Monmouth Road West - Smethwick,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
721747,Monmouth Road West - Smethwick,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
721747,Monmouth Road West - Smethwick,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
