Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
721747,Monmouth Road West - Smethwick,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
721747,Monmouth Road West - Smethwick,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
721747,Monmouth Road West - Smethwick,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
721747,Monmouth Road West - Smethwick,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-02-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
721747,Monmouth Road West - Smethwick,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
721747,Monmouth Road West - Smethwick,2023-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-02-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
721747,Monmouth Road West - Smethwick,2023-02-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
721747,Monmouth Road West - Smethwick,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
721747,Monmouth Road West - Smethwick,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-02-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-02-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
721747,Monmouth Road West - Smethwick,2023-02-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
721747,Monmouth Road West - Smethwick,2023-02-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
721747,Monmouth Road West - Smethwick,2023-02-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-02-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-02-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
721747,Monmouth Road West - Smethwick,2023-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-02-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
721747,Monmouth Road West - Smethwick,2023-02-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
721747,Monmouth Road West - Smethwick,2023-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
721747,Monmouth Road West - Smethwick,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
721747,Monmouth Road West - Smethwick,2023-02-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
721747,Monmouth Road West - Smethwick,2023-02-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
721747,Monmouth Road West - Smethwick,2023-02-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-02-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-02-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-02-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
721747,Monmouth Road West - Smethwick,2023-02-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
721747,Monmouth Road West - Smethwick,2023-02-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-02-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-02-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-02-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
721747,Monmouth Road West - Smethwick,2023-02-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
721747,Monmouth Road West - Smethwick,2023-02-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-02-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-02-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-02-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-02-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
721747,Monmouth Road West - Smethwick,2023-02-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
721747,Monmouth Road West - Smethwick,2023-02-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-02-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
721747,Monmouth Road West - Smethwick,2023-02-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
721747,Monmouth Road West - Smethwick,2023-02-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
721747,Monmouth Road West - Smethwick,2023-02-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
721747,Monmouth Road West - Smethwick,2023-02-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
721747,Monmouth Road West - Smethwick,2023-02-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
721747,Monmouth Road West - Smethwick,2023-02-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
721747,Monmouth Road West - Smethwick,2023-02-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
721747,Monmouth Road West - Smethwick,2023-02-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-02-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-02-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
721747,Monmouth Road West - Smethwick,2023-02-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-02-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-02-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
721747,Monmouth Road West - Smethwick,2023-02-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
721747,Monmouth Road West - Smethwick,2023-02-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
721747,Monmouth Road West - Smethwick,2023-02-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
721747,Monmouth Road West - Smethwick,2023-02-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
721747,Monmouth Road West - Smethwick,2023-02-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
721747,Monmouth Road West - Smethwick,2023-02-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
721747,Monmouth Road West - Smethwick,2023-02-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
721747,Monmouth Road West - Smethwick,2023-02-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-02-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
721747,Monmouth Road West - Smethwick,2023-02-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
721747,Monmouth Road West - Smethwick,2023-02-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
721747,Monmouth Road West - Smethwick,2023-02-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
721747,Monmouth Road West - Smethwick,2023-02-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-02-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-02-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-02-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-02-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
721747,Monmouth Road West - Smethwick,2023-02-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
721747,Monmouth Road West - Smethwick,2023-02-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
721747,Monmouth Road West - Smethwick,2023-02-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
721747,Monmouth Road West - Smethwick,2023-02-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
721747,Monmouth Road West - Smethwick,2023-02-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
721747,Monmouth Road West - Smethwick,2023-02-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-02-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
721747,Monmouth Road West - Smethwick,2023-02-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-02-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
721747,Monmouth Road West - Smethwick,2023-02-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
721747,Monmouth Road West - Smethwick,2023-02-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-02-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-02-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-02-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
721747,Monmouth Road West - Smethwick,2023-02-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-02-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
721747,Monmouth Road West - Smethwick,2023-02-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
721747,Monmouth Road West - Smethwick,2023-02-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-02-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-02-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-02-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-02-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-02-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-02-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
721747,Monmouth Road West - Smethwick,2023-02-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-02-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-02-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-02-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-02-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-02-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-02-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-02-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-02-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-02-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
721747,Monmouth Road West - Smethwick,2023-02-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
721747,Monmouth Road West - Smethwick,2023-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
721747,Monmouth Road West - Smethwick,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
721747,Monmouth Road West - Smethwick,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
721747,Monmouth Road West - Smethwick,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-02-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-02-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-02-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-02-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-02-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-02-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
721747,Monmouth Road West - Smethwick,2023-02-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
721747,Monmouth Road West - Smethwick,2023-02-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
721747,Monmouth Road West - Smethwick,2023-02-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
721747,Monmouth Road West - Smethwick,2023-02-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
721747,Monmouth Road West - Smethwick,2023-02-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-02-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
721747,Monmouth Road West - Smethwick,2023-02-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
721747,Monmouth Road West - Smethwick,2023-02-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
721747,Monmouth Road West - Smethwick,2023-02-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
721747,Monmouth Road West - Smethwick,2023-02-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
721747,Monmouth Road West - Smethwick,2023-02-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
721747,Monmouth Road West - Smethwick,2023-02-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
721747,Monmouth Road West - Smethwick,2023-02-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
721747,Monmouth Road West - Smethwick,2023-02-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-02-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-02-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
721747,Monmouth Road West - Smethwick,2023-02-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
721747,Monmouth Road West - Smethwick,2023-02-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-02-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
721747,Monmouth Road West - Smethwick,2023-02-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-02-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
721747,Monmouth Road West - Smethwick,2023-02-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
721747,Monmouth Road West - Smethwick,2023-02-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-02-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-02-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-02-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
721747,Monmouth Road West - Smethwick,2023-02-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,127.5
721747,Monmouth Road West - Smethwick,2023-02-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-02-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-02-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-02-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-02-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-02-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-02-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
721747,Monmouth Road West - Smethwick,2023-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
721747,Monmouth Road West - Smethwick,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-02-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-02-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
721747,Monmouth Road West - Smethwick,2023-02-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-02-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
721747,Monmouth Road West - Smethwick,2023-02-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-02-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
721747,Monmouth Road West - Smethwick,2023-02-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
721747,Monmouth Road West - Smethwick,2023-02-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-02-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-02-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-02-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-02-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
721747,Monmouth Road West - Smethwick,2023-02-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
721747,Monmouth Road West - Smethwick,2023-02-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-02-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-02-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-02-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-02-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-02-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-02-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-02-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-02-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-02-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-02-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-02-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-02-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-02-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-02-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
721747,Monmouth Road West - Smethwick,2023-02-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
721747,Monmouth Road West - Smethwick,2023-02-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-02-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
721747,Monmouth Road West - Smethwick,2023-02-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,102.7
721747,Monmouth Road West - Smethwick,2023-02-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
721747,Monmouth Road West - Smethwick,2023-02-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-02-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-02-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
721747,Monmouth Road West - Smethwick,2023-02-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-02-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-02-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-02-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-02-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-02-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-02-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-02-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-02-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-02-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
721747,Monmouth Road West - Smethwick,2023-02-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-02-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-02-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-02-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-02-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-02-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-02-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-02-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-02-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
721747,Monmouth Road West - Smethwick,2023-02-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-02-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-02-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-02-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-02-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-02-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-02-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
721747,Monmouth Road West - Smethwick,2023-02-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-02-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-02-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-02-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-02-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-02-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-02-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-02-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
721747,Monmouth Road West - Smethwick,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
721747,Monmouth Road West - Smethwick,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
721747,Monmouth Road West - Smethwick,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
721747,Monmouth Road West - Smethwick,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
721747,Monmouth Road West - Smethwick,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
721747,Monmouth Road West - Smethwick,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
721747,Monmouth Road West - Smethwick,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
721747,Monmouth Road West - Smethwick,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
721747,Monmouth Road West - Smethwick,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
721747,Monmouth Road West - Smethwick,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
721747,Monmouth Road West - Smethwick,2023-02-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-02-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
721747,Monmouth Road West - Smethwick,2023-02-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
721747,Monmouth Road West - Smethwick,2023-02-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-02-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
721747,Monmouth Road West - Smethwick,2023-02-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-02-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
721747,Monmouth Road West - Smethwick,2023-02-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
721747,Monmouth Road West - Smethwick,2023-02-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-02-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-02-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
721747,Monmouth Road West - Smethwick,2023-02-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
721747,Monmouth Road West - Smethwick,2023-02-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
721747,Monmouth Road West - Smethwick,2023-02-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
721747,Monmouth Road West - Smethwick,2023-02-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
721747,Monmouth Road West - Smethwick,2023-02-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-02-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-02-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-02-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-02-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-02-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-02-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-02-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
721747,Monmouth Road West - Smethwick,2023-02-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,142.1
721747,Monmouth Road West - Smethwick,2023-02-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-02-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,151.6
721747,Monmouth Road West - Smethwick,2023-02-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,156.5
721747,Monmouth Road West - Smethwick,2023-02-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-02-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,157.4
721747,Monmouth Road West - Smethwick,2023-02-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,145.3
721747,Monmouth Road West - Smethwick,2023-02-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-02-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-02-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-02-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-02-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,149.2
721747,Monmouth Road West - Smethwick,2023-02-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-02-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,154.7
721747,Monmouth Road West - Smethwick,2023-02-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,166.3
721747,Monmouth Road West - Smethwick,2023-02-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,159.1
721747,Monmouth Road West - Smethwick,2023-02-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,150.3
721747,Monmouth Road West - Smethwick,2023-02-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,149.6
721747,Monmouth Road West - Smethwick,2023-02-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,148.9
721747,Monmouth Road West - Smethwick,2023-02-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,154.9
721747,Monmouth Road West - Smethwick,2023-02-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,152.6
721747,Monmouth Road West - Smethwick,2023-02-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,147.7
721747,Monmouth Road West - Smethwick,2023-02-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-02-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-02-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-02-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-02-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,137.3
721747,Monmouth Road West - Smethwick,2023-02-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-02-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-02-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-02-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-02-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-02-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-02-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-02-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-02-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
721747,Monmouth Road West - Smethwick,2023-02-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-02-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-02-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-02-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-02-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-02-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-02-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-02-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-02-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
721747,Monmouth Road West - Smethwick,2023-02-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-02-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-02-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-02-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-02-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-02-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-02-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-02-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-02-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-02-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
721747,Monmouth Road West - Smethwick,2023-02-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-02-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-02-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
721747,Monmouth Road West - Smethwick,2023-02-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-02-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
721747,Monmouth Road West - Smethwick,2023-02-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-02-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-02-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-02-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-02-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-02-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-02-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-02-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-02-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-02-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-02-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
721747,Monmouth Road West - Smethwick,2023-02-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-02-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-02-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-02-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
721747,Monmouth Road West - Smethwick,2023-02-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-02-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-02-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-02-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-02-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
721747,Monmouth Road West - Smethwick,2023-02-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-02-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
721747,Monmouth Road West - Smethwick,2023-02-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-02-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-02-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-02-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
721747,Monmouth Road West - Smethwick,2023-02-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-02-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
721747,Monmouth Road West - Smethwick,2023-02-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-02-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-02-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-02-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
721747,Monmouth Road West - Smethwick,2023-02-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
721747,Monmouth Road West - Smethwick,2023-02-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-02-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
721747,Monmouth Road West - Smethwick,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
721747,Monmouth Road West - Smethwick,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,152.3
721747,Monmouth Road West - Smethwick,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.9
721747,Monmouth Road West - Smethwick,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,140.8
721747,Monmouth Road West - Smethwick,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,158.3
721747,Monmouth Road West - Smethwick,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,173.3
721747,Monmouth Road West - Smethwick,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,148.5
721747,Monmouth Road West - Smethwick,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,147.7
721747,Monmouth Road West - Smethwick,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,156.3
721747,Monmouth Road West - Smethwick,2023-02-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
721747,Monmouth Road West - Smethwick,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-02-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-02-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-02-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-02-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-02-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-02-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-02-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-02-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
721747,Monmouth Road West - Smethwick,2023-02-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
721747,Monmouth Road West - Smethwick,2023-02-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-02-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
721747,Monmouth Road West - Smethwick,2023-02-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
721747,Monmouth Road West - Smethwick,2023-02-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
721747,Monmouth Road West - Smethwick,2023-02-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-02-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-02-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-02-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-02-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
721747,Monmouth Road West - Smethwick,2023-02-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-02-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
721747,Monmouth Road West - Smethwick,2023-02-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,143.1
721747,Monmouth Road West - Smethwick,2023-02-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-02-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-02-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-02-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-02-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-02-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-02-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
721747,Monmouth Road West - Smethwick,2023-02-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-02-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-02-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-02-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-02-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-02-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
721747,Monmouth Road West - Smethwick,2023-02-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-02-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-02-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-02-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
721747,Monmouth Road West - Smethwick,2023-02-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
721747,Monmouth Road West - Smethwick,2023-02-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
721747,Monmouth Road West - Smethwick,2023-02-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-02-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-02-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-02-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-02-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-02-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-02-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-02-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-02-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-02-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
