Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-02-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-02-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-02-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-02-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-02-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
721747,Monmouth Road West - Smethwick,2023-02-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-02-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
721747,Monmouth Road West - Smethwick,2023-02-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-02-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-02-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-02-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-02-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-02-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-02-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-02-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-02-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
721747,Monmouth Road West - Smethwick,2023-02-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-02-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-02-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-02-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-02-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-02-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-02-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-02-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,157.9
721747,Monmouth Road West - Smethwick,2023-02-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
721747,Monmouth Road West - Smethwick,2023-02-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-02-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
721747,Monmouth Road West - Smethwick,2023-02-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
721747,Monmouth Road West - Smethwick,2023-02-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-02-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-02-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
721747,Monmouth Road West - Smethwick,2023-02-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-02-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-02-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-02-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-02-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-02-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-02-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-02-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-02-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-02-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-02-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-02-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-02-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-02-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-02-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-02-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-02-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-02-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
721747,Monmouth Road West - Smethwick,2023-02-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-02-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-02-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
721747,Monmouth Road West - Smethwick,2023-02-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
721747,Monmouth Road West - Smethwick,2023-02-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-02-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-02-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-02-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-02-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
721747,Monmouth Road West - Smethwick,2023-02-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-02-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-02-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-02-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-02-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-02-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-02-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
721747,Monmouth Road West - Smethwick,2023-02-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
721747,Monmouth Road West - Smethwick,2023-02-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
721747,Monmouth Road West - Smethwick,2023-02-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-02-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-02-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-02-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
721747,Monmouth Road West - Smethwick,2023-02-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
721747,Monmouth Road West - Smethwick,2023-02-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
721747,Monmouth Road West - Smethwick,2023-02-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
721747,Monmouth Road West - Smethwick,2023-02-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-02-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
721747,Monmouth Road West - Smethwick,2023-02-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-02-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
721747,Monmouth Road West - Smethwick,2023-02-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
721747,Monmouth Road West - Smethwick,2023-02-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-02-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-02-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-02-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
721747,Monmouth Road West - Smethwick,2023-02-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
721747,Monmouth Road West - Smethwick,2023-02-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-02-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
721747,Monmouth Road West - Smethwick,2023-02-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
721747,Monmouth Road West - Smethwick,2023-02-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-02-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
721747,Monmouth Road West - Smethwick,2023-02-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-02-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-02-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-02-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-02-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-02-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
721747,Monmouth Road West - Smethwick,2023-02-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
721747,Monmouth Road West - Smethwick,2023-02-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,134.5
721747,Monmouth Road West - Smethwick,2023-02-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-02-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-02-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
721747,Monmouth Road West - Smethwick,2023-02-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-02-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
721747,Monmouth Road West - Smethwick,2023-02-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-02-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-02-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-02-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-02-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.1
721747,Monmouth Road West - Smethwick,2023-02-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-02-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-02-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-02-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-02-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-02-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-02-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-02-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-02-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-02-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-02-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-02-05T05:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-02-05T05:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-02-05T05:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
721747,Monmouth Road West - Smethwick,2023-02-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
721747,Monmouth Road West - Smethwick,2023-02-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-02-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-02-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-02-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-02-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-02-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-02-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
721747,Monmouth Road West - Smethwick,2023-02-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-02-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-02-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
721747,Monmouth Road West - Smethwick,2023-02-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-02-05T02:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-02-05T02:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
721747,Monmouth Road West - Smethwick,2023-02-05T02:30:00.000+00:00,busbar,,N Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-02-05T02:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
721747,Monmouth Road West - Smethwick,2023-02-05T02:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-02-05T02:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-02-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
721747,Monmouth Road West - Smethwick,2023-02-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
721747,Monmouth Road West - Smethwick,2023-02-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-02-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-02-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-02-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-02-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-02-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-02-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,152.0
721747,Monmouth Road West - Smethwick,2023-02-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,141.5
721747,Monmouth Road West - Smethwick,2023-02-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-02-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-02-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-02-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-02-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-02-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-02-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-02-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
721747,Monmouth Road West - Smethwick,2023-02-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-02-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
721747,Monmouth Road West - Smethwick,2023-02-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-02-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
721747,Monmouth Road West - Smethwick,2023-02-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-02-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-02-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-02-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-02-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-02-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
721747,Monmouth Road West - Smethwick,2023-02-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-02-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,157.6
721747,Monmouth Road West - Smethwick,2023-02-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,171.6
721747,Monmouth Road West - Smethwick,2023-02-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-02-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,150.8
721747,Monmouth Road West - Smethwick,2023-02-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-02-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-02-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-02-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-02-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-02-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-02-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-02-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-02-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-02-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-02-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-02-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-02-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-02-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-02-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-02-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-02-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,137.9
721747,Monmouth Road West - Smethwick,2023-02-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-02-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-02-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-02-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,151.5
721747,Monmouth Road West - Smethwick,2023-02-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-02-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-02-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-02-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-02-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-02-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-02-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-02-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-02-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,124.4
721747,Monmouth Road West - Smethwick,2023-02-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-02-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-02-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-02-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-02-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-02-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-02-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-02-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-02-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.3
721747,Monmouth Road West - Smethwick,2023-02-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
721747,Monmouth Road West - Smethwick,2023-02-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-02-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-02-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
721747,Monmouth Road West - Smethwick,2023-02-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-02-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-02-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-02-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
721747,Monmouth Road West - Smethwick,2023-02-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-02-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-02-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-02-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-02-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-02-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-02-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-02-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-02-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,155.6
721747,Monmouth Road West - Smethwick,2023-02-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
721747,Monmouth Road West - Smethwick,2023-02-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,155.4
721747,Monmouth Road West - Smethwick,2023-02-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,176.8
721747,Monmouth Road West - Smethwick,2023-02-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,165.3
721747,Monmouth Road West - Smethwick,2023-02-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-02-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-02-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
721747,Monmouth Road West - Smethwick,2023-02-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-02-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-02-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
721747,Monmouth Road West - Smethwick,2023-02-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-02-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
721747,Monmouth Road West - Smethwick,2023-02-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-02-04T08:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-02-04T08:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-02-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,141.5
721747,Monmouth Road West - Smethwick,2023-02-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,167.6
721747,Monmouth Road West - Smethwick,2023-02-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,153.6
721747,Monmouth Road West - Smethwick,2023-02-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,168.6
721747,Monmouth Road West - Smethwick,2023-02-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-02-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,170.1
721747,Monmouth Road West - Smethwick,2023-02-04T07:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
721747,Monmouth Road West - Smethwick,2023-02-04T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-02-04T07:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-02-04T07:00:00.000+00:00,busbar,,N Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-02-04T06:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
721747,Monmouth Road West - Smethwick,2023-02-04T06:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-02-04T06:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-02-04T06:20:00.000+00:00,busbar,,N Current (RMS),A,157.3
721747,Monmouth Road West - Smethwick,2023-02-04T06:10:00.000+00:00,busbar,,N Current (RMS),A,149.3
721747,Monmouth Road West - Smethwick,2023-02-04T06:00:00.000+00:00,busbar,,N Current (RMS),A,156.8
721747,Monmouth Road West - Smethwick,2023-02-04T05:50:00.000+00:00,busbar,,N Current (RMS),A,163.7
721747,Monmouth Road West - Smethwick,2023-02-04T05:40:00.000+00:00,busbar,,N Current (RMS),A,158.0
721747,Monmouth Road West - Smethwick,2023-02-04T05:30:00.000+00:00,busbar,,N Current (RMS),A,159.1
721747,Monmouth Road West - Smethwick,2023-02-04T05:20:00.000+00:00,busbar,,N Current (RMS),A,157.9
721747,Monmouth Road West - Smethwick,2023-02-04T05:10:00.000+00:00,busbar,,N Current (RMS),A,162.5
721747,Monmouth Road West - Smethwick,2023-02-04T05:00:00.000+00:00,busbar,,N Current (RMS),A,158.7
721747,Monmouth Road West - Smethwick,2023-02-04T04:50:00.000+00:00,busbar,,N Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-02-04T04:40:00.000+00:00,busbar,,N Current (RMS),A,160.6
721747,Monmouth Road West - Smethwick,2023-02-04T04:30:00.000+00:00,busbar,,N Current (RMS),A,167.7
721747,Monmouth Road West - Smethwick,2023-02-04T04:20:00.000+00:00,busbar,,N Current (RMS),A,156.8
721747,Monmouth Road West - Smethwick,2023-02-04T04:10:00.000+00:00,busbar,,N Current (RMS),A,153.7
721747,Monmouth Road West - Smethwick,2023-02-04T04:00:00.000+00:00,busbar,,N Current (RMS),A,155.2
721747,Monmouth Road West - Smethwick,2023-02-04T03:50:00.000+00:00,busbar,,N Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-02-04T03:40:00.000+00:00,busbar,,N Current (RMS),A,155.8
721747,Monmouth Road West - Smethwick,2023-02-04T03:30:00.000+00:00,busbar,,N Current (RMS),A,153.7
721747,Monmouth Road West - Smethwick,2023-02-04T03:20:00.000+00:00,busbar,,N Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-02-04T03:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-02-04T03:00:00.000+00:00,busbar,,N Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-02-04T02:50:00.000+00:00,busbar,,N Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-02-04T02:40:00.000+00:00,busbar,,N Current (RMS),A,148.3
721747,Monmouth Road West - Smethwick,2023-02-04T02:30:00.000+00:00,busbar,,N Current (RMS),A,154.0
721747,Monmouth Road West - Smethwick,2023-02-04T02:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
721747,Monmouth Road West - Smethwick,2023-02-04T02:10:00.000+00:00,busbar,,N Current (RMS),A,154.4
721747,Monmouth Road West - Smethwick,2023-02-04T02:00:00.000+00:00,busbar,,N Current (RMS),A,153.3
721747,Monmouth Road West - Smethwick,2023-02-04T01:50:00.000+00:00,busbar,,N Current (RMS),A,154.4
721747,Monmouth Road West - Smethwick,2023-02-04T01:40:00.000+00:00,busbar,,N Current (RMS),A,157.7
721747,Monmouth Road West - Smethwick,2023-02-04T01:30:00.000+00:00,busbar,,N Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-02-04T01:20:00.000+00:00,busbar,,N Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-02-04T01:10:00.000+00:00,busbar,,N Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-02-04T01:00:00.000+00:00,busbar,,N Current (RMS),A,157.6
721747,Monmouth Road West - Smethwick,2023-02-04T00:50:00.000+00:00,busbar,,N Current (RMS),A,154.7
721747,Monmouth Road West - Smethwick,2023-02-04T00:40:00.000+00:00,busbar,,N Current (RMS),A,158.9
721747,Monmouth Road West - Smethwick,2023-02-04T00:30:00.000+00:00,busbar,,N Current (RMS),A,171.6
721747,Monmouth Road West - Smethwick,2023-02-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,167.1
721747,Monmouth Road West - Smethwick,2023-02-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,158.3
721747,Monmouth Road West - Smethwick,2023-02-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-02-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-02-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-02-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-02-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,150.4
721747,Monmouth Road West - Smethwick,2023-02-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,178.7
721747,Monmouth Road West - Smethwick,2023-02-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,184.3
721747,Monmouth Road West - Smethwick,2023-02-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,161.7
721747,Monmouth Road West - Smethwick,2023-02-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-02-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,160.1
721747,Monmouth Road West - Smethwick,2023-02-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-02-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-02-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,156.9
721747,Monmouth Road West - Smethwick,2023-02-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,166.0
721747,Monmouth Road West - Smethwick,2023-02-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,160.8
721747,Monmouth Road West - Smethwick,2023-02-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,171.2
721747,Monmouth Road West - Smethwick,2023-02-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,159.5
721747,Monmouth Road West - Smethwick,2023-02-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,164.2
721747,Monmouth Road West - Smethwick,2023-02-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,178.6
721747,Monmouth Road West - Smethwick,2023-02-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,178.7
721747,Monmouth Road West - Smethwick,2023-02-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,169.1
721747,Monmouth Road West - Smethwick,2023-02-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,166.6
721747,Monmouth Road West - Smethwick,2023-02-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,165.0
721747,Monmouth Road West - Smethwick,2023-02-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,155.9
721747,Monmouth Road West - Smethwick,2023-02-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,143.9
721747,Monmouth Road West - Smethwick,2023-02-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,149.6
721747,Monmouth Road West - Smethwick,2023-02-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,155.5
721747,Monmouth Road West - Smethwick,2023-02-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,156.2
721747,Monmouth Road West - Smethwick,2023-02-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
721747,Monmouth Road West - Smethwick,2023-02-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,149.0
721747,Monmouth Road West - Smethwick,2023-02-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-02-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-02-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-02-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-02-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-02-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-02-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-02-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-02-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-02-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-02-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-02-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-02-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
721747,Monmouth Road West - Smethwick,2023-02-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-02-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-02-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-02-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-02-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-02-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-02-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-02-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-02-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-02-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-02-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
721747,Monmouth Road West - Smethwick,2023-02-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-02-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
721747,Monmouth Road West - Smethwick,2023-02-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
721747,Monmouth Road West - Smethwick,2023-02-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-02-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
721747,Monmouth Road West - Smethwick,2023-02-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
721747,Monmouth Road West - Smethwick,2023-02-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
721747,Monmouth Road West - Smethwick,2023-02-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
721747,Monmouth Road West - Smethwick,2023-02-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
721747,Monmouth Road West - Smethwick,2023-02-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-02-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-02-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-02-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-02-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-02-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-02-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-02-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-02-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-02-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-02-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-02-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
721747,Monmouth Road West - Smethwick,2023-02-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-02-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
721747,Monmouth Road West - Smethwick,2023-02-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
721747,Monmouth Road West - Smethwick,2023-02-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-02-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-02-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-02-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-02-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-02-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-02-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-02-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-02-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-02-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-02-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-02-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-02-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-02-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-02-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
721747,Monmouth Road West - Smethwick,2023-02-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-02-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-02-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-02-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-02-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-02-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,126.9
721747,Monmouth Road West - Smethwick,2023-02-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,125.0
721747,Monmouth Road West - Smethwick,2023-02-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
721747,Monmouth Road West - Smethwick,2023-02-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,143.1
721747,Monmouth Road West - Smethwick,2023-02-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-02-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
721747,Monmouth Road West - Smethwick,2023-02-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-02-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-02-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-02-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-02-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
721747,Monmouth Road West - Smethwick,2023-02-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-02-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
721747,Monmouth Road West - Smethwick,2023-02-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,129.5
721747,Monmouth Road West - Smethwick,2023-02-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
721747,Monmouth Road West - Smethwick,2023-02-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-02-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-02-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-02-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-02-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-02-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-02-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-02-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
721747,Monmouth Road West - Smethwick,2023-02-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-02-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
721747,Monmouth Road West - Smethwick,2023-02-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-02-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-02-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-02-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-02-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-02-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-02-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-02-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
721747,Monmouth Road West - Smethwick,2023-02-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-02-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-02-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-02-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-02-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-02-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-02-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-02-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-02-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
721747,Monmouth Road West - Smethwick,2023-02-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-02-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
721747,Monmouth Road West - Smethwick,2023-02-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-02-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
721747,Monmouth Road West - Smethwick,2023-02-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-02-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-02-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-02-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-02-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,143.1
721747,Monmouth Road West - Smethwick,2023-02-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-02-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-02-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-02-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,137.8
721747,Monmouth Road West - Smethwick,2023-02-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,143.6
721747,Monmouth Road West - Smethwick,2023-02-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
721747,Monmouth Road West - Smethwick,2023-02-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-02-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-02-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
721747,Monmouth Road West - Smethwick,2023-02-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,151.2
721747,Monmouth Road West - Smethwick,2023-02-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,157.6
721747,Monmouth Road West - Smethwick,2023-02-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,162.7
721747,Monmouth Road West - Smethwick,2023-02-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,159.4
721747,Monmouth Road West - Smethwick,2023-02-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-02-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-02-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-02-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,147.2
721747,Monmouth Road West - Smethwick,2023-02-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
721747,Monmouth Road West - Smethwick,2023-02-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,175.0
721747,Monmouth Road West - Smethwick,2023-02-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,154.7
721747,Monmouth Road West - Smethwick,2023-02-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,157.6
721747,Monmouth Road West - Smethwick,2023-02-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,149.1
721747,Monmouth Road West - Smethwick,2023-02-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
721747,Monmouth Road West - Smethwick,2023-02-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-02-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-02-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-02-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,139.8
721747,Monmouth Road West - Smethwick,2023-02-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-02-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-02-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-02-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
721747,Monmouth Road West - Smethwick,2023-02-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,138.2
