Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-01-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-01-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-01-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-01-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-01-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-01-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,133.1
721747,Monmouth Road West - Smethwick,2023-01-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
721747,Monmouth Road West - Smethwick,2023-01-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-01-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-01-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-01-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
721747,Monmouth Road West - Smethwick,2023-01-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-01-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,140.6
721747,Monmouth Road West - Smethwick,2023-01-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-01-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,128.0
721747,Monmouth Road West - Smethwick,2023-01-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-01-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-01-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-01-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-01-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-01-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
721747,Monmouth Road West - Smethwick,2023-01-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-01-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,191.1
721747,Monmouth Road West - Smethwick,2023-01-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,151.7
721747,Monmouth Road West - Smethwick,2023-01-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-01-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-01-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-01-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-01-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-01-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-01-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,141.3
721747,Monmouth Road West - Smethwick,2023-01-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-01-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-01-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-01-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-01-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-01-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-01-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
721747,Monmouth Road West - Smethwick,2023-01-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
721747,Monmouth Road West - Smethwick,2023-01-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,129.9
721747,Monmouth Road West - Smethwick,2023-01-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
721747,Monmouth Road West - Smethwick,2023-01-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-01-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-01-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-01-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-01-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-01-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
721747,Monmouth Road West - Smethwick,2023-01-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
721747,Monmouth Road West - Smethwick,2023-01-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
721747,Monmouth Road West - Smethwick,2023-01-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-01-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-01-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,133.0
721747,Monmouth Road West - Smethwick,2023-01-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-01-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,134.5
721747,Monmouth Road West - Smethwick,2023-01-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-01-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-01-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,135.6
721747,Monmouth Road West - Smethwick,2023-01-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-01-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
721747,Monmouth Road West - Smethwick,2023-01-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-01-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
721747,Monmouth Road West - Smethwick,2023-01-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-01-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-01-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-01-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,128.7
721747,Monmouth Road West - Smethwick,2023-01-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-01-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-01-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
721747,Monmouth Road West - Smethwick,2023-01-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-01-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,150.9
721747,Monmouth Road West - Smethwick,2023-01-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-01-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,142.1
721747,Monmouth Road West - Smethwick,2023-01-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,151.0
721747,Monmouth Road West - Smethwick,2023-01-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,154.8
721747,Monmouth Road West - Smethwick,2023-01-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,162.7
721747,Monmouth Road West - Smethwick,2023-01-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,162.9
721747,Monmouth Road West - Smethwick,2023-01-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,162.1
721747,Monmouth Road West - Smethwick,2023-01-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,160.5
721747,Monmouth Road West - Smethwick,2023-01-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,163.1
721747,Monmouth Road West - Smethwick,2023-01-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,176.7
721747,Monmouth Road West - Smethwick,2023-01-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,183.5
721747,Monmouth Road West - Smethwick,2023-01-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,193.4
721747,Monmouth Road West - Smethwick,2023-01-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-01-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,153.6
721747,Monmouth Road West - Smethwick,2023-01-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,154.4
721747,Monmouth Road West - Smethwick,2023-01-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,170.6
721747,Monmouth Road West - Smethwick,2023-01-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-01-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,141.6
721747,Monmouth Road West - Smethwick,2023-01-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,175.3
721747,Monmouth Road West - Smethwick,2023-01-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,177.2
721747,Monmouth Road West - Smethwick,2023-01-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,168.0
721747,Monmouth Road West - Smethwick,2023-01-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,172.6
721747,Monmouth Road West - Smethwick,2023-01-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,222.5
721747,Monmouth Road West - Smethwick,2023-01-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,179.7
721747,Monmouth Road West - Smethwick,2023-01-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,157.9
721747,Monmouth Road West - Smethwick,2023-01-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-01-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-01-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-01-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.0
721747,Monmouth Road West - Smethwick,2023-01-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-01-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-01-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
721747,Monmouth Road West - Smethwick,2023-01-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
721747,Monmouth Road West - Smethwick,2023-01-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-01-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
721747,Monmouth Road West - Smethwick,2023-01-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-01-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
721747,Monmouth Road West - Smethwick,2023-01-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
721747,Monmouth Road West - Smethwick,2023-01-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-01-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-01-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-01-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,130.3
721747,Monmouth Road West - Smethwick,2023-01-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,126.3
721747,Monmouth Road West - Smethwick,2023-01-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
721747,Monmouth Road West - Smethwick,2023-01-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
721747,Monmouth Road West - Smethwick,2023-01-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-01-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-01-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-01-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-01-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-01-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-01-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-01-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-01-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-01-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-01-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-01-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-01-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-01-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
721747,Monmouth Road West - Smethwick,2023-01-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
721747,Monmouth Road West - Smethwick,2023-01-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.0
721747,Monmouth Road West - Smethwick,2023-01-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
721747,Monmouth Road West - Smethwick,2023-01-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
721747,Monmouth Road West - Smethwick,2023-01-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
721747,Monmouth Road West - Smethwick,2023-01-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-01-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-01-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
721747,Monmouth Road West - Smethwick,2023-01-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-01-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-01-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-01-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
721747,Monmouth Road West - Smethwick,2023-01-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-01-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-01-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-01-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-01-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,121.9
721747,Monmouth Road West - Smethwick,2023-01-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-01-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-01-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-01-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-01-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
721747,Monmouth Road West - Smethwick,2023-01-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-01-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-01-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
721747,Monmouth Road West - Smethwick,2023-01-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-01-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
721747,Monmouth Road West - Smethwick,2023-01-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
721747,Monmouth Road West - Smethwick,2023-01-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-01-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-01-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
721747,Monmouth Road West - Smethwick,2023-01-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
721747,Monmouth Road West - Smethwick,2023-01-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
721747,Monmouth Road West - Smethwick,2023-01-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
721747,Monmouth Road West - Smethwick,2023-01-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
721747,Monmouth Road West - Smethwick,2023-01-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
721747,Monmouth Road West - Smethwick,2023-01-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-01-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-01-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
721747,Monmouth Road West - Smethwick,2023-01-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-01-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
721747,Monmouth Road West - Smethwick,2023-01-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-01-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
721747,Monmouth Road West - Smethwick,2023-01-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-01-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-01-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-01-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
721747,Monmouth Road West - Smethwick,2023-01-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,129.9
721747,Monmouth Road West - Smethwick,2023-01-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-01-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-01-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
721747,Monmouth Road West - Smethwick,2023-01-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-01-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-01-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
721747,Monmouth Road West - Smethwick,2023-01-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
721747,Monmouth Road West - Smethwick,2023-01-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-01-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-01-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-01-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,132.3
721747,Monmouth Road West - Smethwick,2023-01-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-01-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
721747,Monmouth Road West - Smethwick,2023-01-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
721747,Monmouth Road West - Smethwick,2023-01-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
721747,Monmouth Road West - Smethwick,2023-01-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,129.9
721747,Monmouth Road West - Smethwick,2023-01-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-01-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-01-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-01-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,134.8
721747,Monmouth Road West - Smethwick,2023-01-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-01-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-01-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-01-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
721747,Monmouth Road West - Smethwick,2023-01-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-01-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-01-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,140.3
721747,Monmouth Road West - Smethwick,2023-01-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-01-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,148.9
721747,Monmouth Road West - Smethwick,2023-01-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,143.6
721747,Monmouth Road West - Smethwick,2023-01-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,140.8
721747,Monmouth Road West - Smethwick,2023-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
721747,Monmouth Road West - Smethwick,2023-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
721747,Monmouth Road West - Smethwick,2023-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,148.9
721747,Monmouth Road West - Smethwick,2023-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,147.9
721747,Monmouth Road West - Smethwick,2023-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,157.9
721747,Monmouth Road West - Smethwick,2023-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,155.9
721747,Monmouth Road West - Smethwick,2023-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,145.6
721747,Monmouth Road West - Smethwick,2023-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,154.9
721747,Monmouth Road West - Smethwick,2023-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,166.3
721747,Monmouth Road West - Smethwick,2023-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,152.1
721747,Monmouth Road West - Smethwick,2023-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,152.1
721747,Monmouth Road West - Smethwick,2023-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,151.8
721747,Monmouth Road West - Smethwick,2023-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,154.9
721747,Monmouth Road West - Smethwick,2023-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,158.0
721747,Monmouth Road West - Smethwick,2023-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,168.5
721747,Monmouth Road West - Smethwick,2023-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,158.1
721747,Monmouth Road West - Smethwick,2023-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,168.5
721747,Monmouth Road West - Smethwick,2023-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,156.3
721747,Monmouth Road West - Smethwick,2023-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,162.9
721747,Monmouth Road West - Smethwick,2023-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,169.4
721747,Monmouth Road West - Smethwick,2023-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
721747,Monmouth Road West - Smethwick,2023-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,155.4
721747,Monmouth Road West - Smethwick,2023-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,140.8
721747,Monmouth Road West - Smethwick,2023-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
721747,Monmouth Road West - Smethwick,2023-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
721747,Monmouth Road West - Smethwick,2023-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,147.8
721747,Monmouth Road West - Smethwick,2023-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
721747,Monmouth Road West - Smethwick,2023-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,134.5
721747,Monmouth Road West - Smethwick,2023-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,137.3
721747,Monmouth Road West - Smethwick,2023-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,140.0
721747,Monmouth Road West - Smethwick,2023-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,127.5
721747,Monmouth Road West - Smethwick,2023-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
721747,Monmouth Road West - Smethwick,2023-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
721747,Monmouth Road West - Smethwick,2023-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
721747,Monmouth Road West - Smethwick,2023-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
721747,Monmouth Road West - Smethwick,2023-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
721747,Monmouth Road West - Smethwick,2023-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
721747,Monmouth Road West - Smethwick,2023-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
721747,Monmouth Road West - Smethwick,2023-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
721747,Monmouth Road West - Smethwick,2023-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
721747,Monmouth Road West - Smethwick,2023-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
721747,Monmouth Road West - Smethwick,2023-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,148.2
721747,Monmouth Road West - Smethwick,2023-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,168.6
721747,Monmouth Road West - Smethwick,2023-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
721747,Monmouth Road West - Smethwick,2023-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,124.4
721747,Monmouth Road West - Smethwick,2023-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
721747,Monmouth Road West - Smethwick,2023-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
721747,Monmouth Road West - Smethwick,2023-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
721747,Monmouth Road West - Smethwick,2023-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
721747,Monmouth Road West - Smethwick,2023-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
721747,Monmouth Road West - Smethwick,2023-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
721747,Monmouth Road West - Smethwick,2023-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,135.9
721747,Monmouth Road West - Smethwick,2023-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
721747,Monmouth Road West - Smethwick,2023-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
721747,Monmouth Road West - Smethwick,2023-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,130.3
721747,Monmouth Road West - Smethwick,2023-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,161.2
721747,Monmouth Road West - Smethwick,2023-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,151.7
721747,Monmouth Road West - Smethwick,2023-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,154.3
721747,Monmouth Road West - Smethwick,2023-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,154.0
721747,Monmouth Road West - Smethwick,2023-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,157.4
721747,Monmouth Road West - Smethwick,2023-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,161.2
721747,Monmouth Road West - Smethwick,2023-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,165.3
721747,Monmouth Road West - Smethwick,2023-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,150.8
721747,Monmouth Road West - Smethwick,2023-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,149.7
721747,Monmouth Road West - Smethwick,2023-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,156.5
721747,Monmouth Road West - Smethwick,2023-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,178.5
721747,Monmouth Road West - Smethwick,2023-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,187.5
721747,Monmouth Road West - Smethwick,2023-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,167.9
721747,Monmouth Road West - Smethwick,2023-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,171.6
721747,Monmouth Road West - Smethwick,2023-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,166.0
721747,Monmouth Road West - Smethwick,2023-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,170.3
721747,Monmouth Road West - Smethwick,2023-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,168.0
721747,Monmouth Road West - Smethwick,2023-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,158.8
721747,Monmouth Road West - Smethwick,2023-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,170.0
721747,Monmouth Road West - Smethwick,2023-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,174.6
721747,Monmouth Road West - Smethwick,2023-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,173.0
721747,Monmouth Road West - Smethwick,2023-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,174.2
721747,Monmouth Road West - Smethwick,2023-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,166.9
721747,Monmouth Road West - Smethwick,2023-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
721747,Monmouth Road West - Smethwick,2023-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.3
721747,Monmouth Road West - Smethwick,2023-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,168.7
721747,Monmouth Road West - Smethwick,2023-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,137.8
721747,Monmouth Road West - Smethwick,2023-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
721747,Monmouth Road West - Smethwick,2023-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,140.7
721747,Monmouth Road West - Smethwick,2023-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
721747,Monmouth Road West - Smethwick,2023-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
721747,Monmouth Road West - Smethwick,2023-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
721747,Monmouth Road West - Smethwick,2023-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
721747,Monmouth Road West - Smethwick,2023-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,137.3
721747,Monmouth Road West - Smethwick,2023-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
721747,Monmouth Road West - Smethwick,2023-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
721747,Monmouth Road West - Smethwick,2023-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
721747,Monmouth Road West - Smethwick,2023-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
721747,Monmouth Road West - Smethwick,2023-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
721747,Monmouth Road West - Smethwick,2023-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
721747,Monmouth Road West - Smethwick,2023-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
721747,Monmouth Road West - Smethwick,2023-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,165.7
721747,Monmouth Road West - Smethwick,2023-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,145.9
721747,Monmouth Road West - Smethwick,2023-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,139.8
721747,Monmouth Road West - Smethwick,2023-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
721747,Monmouth Road West - Smethwick,2023-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
721747,Monmouth Road West - Smethwick,2023-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,121.7
721747,Monmouth Road West - Smethwick,2023-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
