Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
721747,Monmouth Road West - Smethwick,2023-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,129.5
721747,Monmouth Road West - Smethwick,2023-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
721747,Monmouth Road West - Smethwick,2023-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
721747,Monmouth Road West - Smethwick,2023-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
721747,Monmouth Road West - Smethwick,2023-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,149.3
721747,Monmouth Road West - Smethwick,2023-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,139.3
721747,Monmouth Road West - Smethwick,2023-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
721747,Monmouth Road West - Smethwick,2023-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,160.4
721747,Monmouth Road West - Smethwick,2023-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,157.6
721747,Monmouth Road West - Smethwick,2023-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
721747,Monmouth Road West - Smethwick,2023-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,147.6
721747,Monmouth Road West - Smethwick,2023-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
721747,Monmouth Road West - Smethwick,2023-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
721747,Monmouth Road West - Smethwick,2023-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,134.8
721747,Monmouth Road West - Smethwick,2023-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,139.8
721747,Monmouth Road West - Smethwick,2023-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
721747,Monmouth Road West - Smethwick,2023-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
721747,Monmouth Road West - Smethwick,2023-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
721747,Monmouth Road West - Smethwick,2023-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
721747,Monmouth Road West - Smethwick,2023-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
721747,Monmouth Road West - Smethwick,2023-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
721747,Monmouth Road West - Smethwick,2023-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
721747,Monmouth Road West - Smethwick,2023-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
721747,Monmouth Road West - Smethwick,2023-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
721747,Monmouth Road West - Smethwick,2023-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,125.1
721747,Monmouth Road West - Smethwick,2023-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
721747,Monmouth Road West - Smethwick,2023-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,146.1
721747,Monmouth Road West - Smethwick,2023-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,119.1
721747,Monmouth Road West - Smethwick,2023-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,155.8
721747,Monmouth Road West - Smethwick,2023-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,127.3
721747,Monmouth Road West - Smethwick,2023-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
721747,Monmouth Road West - Smethwick,2023-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,182.1
721747,Monmouth Road West - Smethwick,2023-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,182.1
721747,Monmouth Road West - Smethwick,2023-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,169.5
721747,Monmouth Road West - Smethwick,2023-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
721747,Monmouth Road West - Smethwick,2023-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,141.6
721747,Monmouth Road West - Smethwick,2023-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,125.1
721747,Monmouth Road West - Smethwick,2023-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,147.1
721747,Monmouth Road West - Smethwick,2023-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,149.2
721747,Monmouth Road West - Smethwick,2023-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,144.6
721747,Monmouth Road West - Smethwick,2023-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,140.8
721747,Monmouth Road West - Smethwick,2023-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
721747,Monmouth Road West - Smethwick,2023-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,151.4
721747,Monmouth Road West - Smethwick,2023-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,144.8
721747,Monmouth Road West - Smethwick,2023-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,151.5
721747,Monmouth Road West - Smethwick,2023-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,148.9
721747,Monmouth Road West - Smethwick,2023-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,150.1
721747,Monmouth Road West - Smethwick,2023-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,153.9
721747,Monmouth Road West - Smethwick,2023-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,162.1
721747,Monmouth Road West - Smethwick,2023-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,155.1
721747,Monmouth Road West - Smethwick,2023-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,156.7
721747,Monmouth Road West - Smethwick,2023-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,181.7
721747,Monmouth Road West - Smethwick,2023-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,163.7
721747,Monmouth Road West - Smethwick,2023-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,159.1
721747,Monmouth Road West - Smethwick,2023-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,151.8
721747,Monmouth Road West - Smethwick,2023-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,146.5
721747,Monmouth Road West - Smethwick,2023-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,140.4
721747,Monmouth Road West - Smethwick,2023-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,165.3
721747,Monmouth Road West - Smethwick,2023-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,139.0
721747,Monmouth Road West - Smethwick,2023-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,152.4
721747,Monmouth Road West - Smethwick,2023-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,159.5
721747,Monmouth Road West - Smethwick,2023-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
721747,Monmouth Road West - Smethwick,2023-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
721747,Monmouth Road West - Smethwick,2023-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,160.6
721747,Monmouth Road West - Smethwick,2023-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,158.4
721747,Monmouth Road West - Smethwick,2023-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,150.2
721747,Monmouth Road West - Smethwick,2023-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,138.8
721747,Monmouth Road West - Smethwick,2023-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,157.2
721747,Monmouth Road West - Smethwick,2023-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
721747,Monmouth Road West - Smethwick,2023-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.6
721747,Monmouth Road West - Smethwick,2023-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,149.1
721747,Monmouth Road West - Smethwick,2023-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,161.8
721747,Monmouth Road West - Smethwick,2023-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
721747,Monmouth Road West - Smethwick,2023-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
721747,Monmouth Road West - Smethwick,2023-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
721747,Monmouth Road West - Smethwick,2023-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
721747,Monmouth Road West - Smethwick,2023-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
721747,Monmouth Road West - Smethwick,2023-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
721747,Monmouth Road West - Smethwick,2023-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
721747,Monmouth Road West - Smethwick,2023-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,135.0
721747,Monmouth Road West - Smethwick,2023-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
721747,Monmouth Road West - Smethwick,2023-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,149.6
721747,Monmouth Road West - Smethwick,2023-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,149.1
721747,Monmouth Road West - Smethwick,2023-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,145.0
721747,Monmouth Road West - Smethwick,2023-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
721747,Monmouth Road West - Smethwick,2023-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,174.1
721747,Monmouth Road West - Smethwick,2023-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
721747,Monmouth Road West - Smethwick,2023-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,149.8
721747,Monmouth Road West - Smethwick,2023-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,145.4
721747,Monmouth Road West - Smethwick,2023-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,145.2
721747,Monmouth Road West - Smethwick,2023-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
721747,Monmouth Road West - Smethwick,2023-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
721747,Monmouth Road West - Smethwick,2023-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
721747,Monmouth Road West - Smethwick,2023-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,150.8
721747,Monmouth Road West - Smethwick,2023-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,149.5
721747,Monmouth Road West - Smethwick,2023-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,161.9
721747,Monmouth Road West - Smethwick,2023-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,170.4
721747,Monmouth Road West - Smethwick,2023-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,152.2
721747,Monmouth Road West - Smethwick,2023-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,164.8
721747,Monmouth Road West - Smethwick,2023-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,146.1
721747,Monmouth Road West - Smethwick,2023-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,145.4
721747,Monmouth Road West - Smethwick,2023-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,151.8
721747,Monmouth Road West - Smethwick,2023-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,149.3
721747,Monmouth Road West - Smethwick,2023-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,155.2
721747,Monmouth Road West - Smethwick,2023-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,160.7
721747,Monmouth Road West - Smethwick,2023-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,154.1
721747,Monmouth Road West - Smethwick,2023-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,134.5
721747,Monmouth Road West - Smethwick,2023-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,149.8
721747,Monmouth Road West - Smethwick,2023-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,160.6
721747,Monmouth Road West - Smethwick,2023-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,174.3
721747,Monmouth Road West - Smethwick,2023-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,166.8
721747,Monmouth Road West - Smethwick,2023-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,166.2
721747,Monmouth Road West - Smethwick,2023-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,162.2
721747,Monmouth Road West - Smethwick,2023-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,164.7
721747,Monmouth Road West - Smethwick,2023-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,161.2
721747,Monmouth Road West - Smethwick,2023-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,140.6
721747,Monmouth Road West - Smethwick,2023-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,168.4
721747,Monmouth Road West - Smethwick,2023-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,160.4
721747,Monmouth Road West - Smethwick,2023-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,160.4
721747,Monmouth Road West - Smethwick,2023-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,183.5
721747,Monmouth Road West - Smethwick,2023-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,188.8
721747,Monmouth Road West - Smethwick,2023-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,190.1
721747,Monmouth Road West - Smethwick,2023-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,161.6
721747,Monmouth Road West - Smethwick,2023-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,152.1
721747,Monmouth Road West - Smethwick,2023-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,150.9
721747,Monmouth Road West - Smethwick,2023-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
721747,Monmouth Road West - Smethwick,2023-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
721747,Monmouth Road West - Smethwick,2023-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
721747,Monmouth Road West - Smethwick,2023-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,163.3
721747,Monmouth Road West - Smethwick,2023-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,148.6
721747,Monmouth Road West - Smethwick,2023-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
721747,Monmouth Road West - Smethwick,2023-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,122.2
721747,Monmouth Road West - Smethwick,2023-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,125.4
721747,Monmouth Road West - Smethwick,2023-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
721747,Monmouth Road West - Smethwick,2023-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
721747,Monmouth Road West - Smethwick,2023-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,154.8
721747,Monmouth Road West - Smethwick,2023-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,145.0
721747,Monmouth Road West - Smethwick,2023-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,156.7
721747,Monmouth Road West - Smethwick,2023-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,170.5
721747,Monmouth Road West - Smethwick,2023-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
721747,Monmouth Road West - Smethwick,2023-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
721747,Monmouth Road West - Smethwick,2023-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,161.0
721747,Monmouth Road West - Smethwick,2023-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
721747,Monmouth Road West - Smethwick,2023-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,152.0
721747,Monmouth Road West - Smethwick,2023-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,147.2
721747,Monmouth Road West - Smethwick,2023-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,149.8
721747,Monmouth Road West - Smethwick,2023-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,170.7
721747,Monmouth Road West - Smethwick,2023-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
721747,Monmouth Road West - Smethwick,2023-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,170.9
721747,Monmouth Road West - Smethwick,2023-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,174.9
721747,Monmouth Road West - Smethwick,2023-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,161.7
721747,Monmouth Road West - Smethwick,2023-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,147.9
721747,Monmouth Road West - Smethwick,2023-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,157.9
721747,Monmouth Road West - Smethwick,2023-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,150.3
721747,Monmouth Road West - Smethwick,2023-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,147.1
721747,Monmouth Road West - Smethwick,2023-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,122.0
721747,Monmouth Road West - Smethwick,2023-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,145.4
721747,Monmouth Road West - Smethwick,2023-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,153.0
721747,Monmouth Road West - Smethwick,2023-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,152.3
721747,Monmouth Road West - Smethwick,2023-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,143.1
721747,Monmouth Road West - Smethwick,2023-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,142.5
721747,Monmouth Road West - Smethwick,2023-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,151.5
721747,Monmouth Road West - Smethwick,2023-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,157.6
721747,Monmouth Road West - Smethwick,2023-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,148.3
721747,Monmouth Road West - Smethwick,2023-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,154.1
721747,Monmouth Road West - Smethwick,2023-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,151.2
721747,Monmouth Road West - Smethwick,2023-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,154.3
721747,Monmouth Road West - Smethwick,2023-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,147.6
721747,Monmouth Road West - Smethwick,2023-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,147.1
721747,Monmouth Road West - Smethwick,2023-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,139.8
721747,Monmouth Road West - Smethwick,2023-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,175.1
721747,Monmouth Road West - Smethwick,2023-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,162.9
721747,Monmouth Road West - Smethwick,2023-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
721747,Monmouth Road West - Smethwick,2023-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,140.4
721747,Monmouth Road West - Smethwick,2023-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,141.6
