Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,173.5
721747,Monmouth Road West - Smethwick,2023-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,155.2
721747,Monmouth Road West - Smethwick,2023-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,153.6
721747,Monmouth Road West - Smethwick,2023-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
721747,Monmouth Road West - Smethwick,2023-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
721747,Monmouth Road West - Smethwick,2023-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
721747,Monmouth Road West - Smethwick,2023-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
721747,Monmouth Road West - Smethwick,2023-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.1
721747,Monmouth Road West - Smethwick,2023-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
721747,Monmouth Road West - Smethwick,2023-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
721747,Monmouth Road West - Smethwick,2023-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
721747,Monmouth Road West - Smethwick,2023-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
721747,Monmouth Road West - Smethwick,2023-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
721747,Monmouth Road West - Smethwick,2023-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
721747,Monmouth Road West - Smethwick,2023-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,140.7
721747,Monmouth Road West - Smethwick,2023-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
721747,Monmouth Road West - Smethwick,2023-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
721747,Monmouth Road West - Smethwick,2023-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,137.3
721747,Monmouth Road West - Smethwick,2023-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,138.8
721747,Monmouth Road West - Smethwick,2023-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,141.5
721747,Monmouth Road West - Smethwick,2023-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
721747,Monmouth Road West - Smethwick,2023-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,129.3
721747,Monmouth Road West - Smethwick,2023-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,124.7
721747,Monmouth Road West - Smethwick,2023-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
721747,Monmouth Road West - Smethwick,2023-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,135.3
721747,Monmouth Road West - Smethwick,2023-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,140.0
721747,Monmouth Road West - Smethwick,2023-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,131.2
721747,Monmouth Road West - Smethwick,2023-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,137.8
721747,Monmouth Road West - Smethwick,2023-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,133.1
721747,Monmouth Road West - Smethwick,2023-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
721747,Monmouth Road West - Smethwick,2023-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
721747,Monmouth Road West - Smethwick,2023-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
721747,Monmouth Road West - Smethwick,2023-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
721747,Monmouth Road West - Smethwick,2023-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
721747,Monmouth Road West - Smethwick,2023-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,157.2
721747,Monmouth Road West - Smethwick,2023-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,149.7
721747,Monmouth Road West - Smethwick,2023-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,156.5
721747,Monmouth Road West - Smethwick,2023-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,155.9
721747,Monmouth Road West - Smethwick,2023-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,135.6
721747,Monmouth Road West - Smethwick,2023-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,141.6
721747,Monmouth Road West - Smethwick,2023-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,182.4
721747,Monmouth Road West - Smethwick,2023-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,147.2
721747,Monmouth Road West - Smethwick,2023-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,151.3
721747,Monmouth Road West - Smethwick,2023-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,154.0
721747,Monmouth Road West - Smethwick,2023-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,150.1
721747,Monmouth Road West - Smethwick,2023-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,153.5
721747,Monmouth Road West - Smethwick,2023-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
721747,Monmouth Road West - Smethwick,2023-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
721747,Monmouth Road West - Smethwick,2023-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
721747,Monmouth Road West - Smethwick,2023-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
721747,Monmouth Road West - Smethwick,2023-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
721747,Monmouth Road West - Smethwick,2023-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
721747,Monmouth Road West - Smethwick,2023-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
721747,Monmouth Road West - Smethwick,2023-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
721747,Monmouth Road West - Smethwick,2023-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
721747,Monmouth Road West - Smethwick,2023-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,147.5
721747,Monmouth Road West - Smethwick,2023-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
721747,Monmouth Road West - Smethwick,2023-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
721747,Monmouth Road West - Smethwick,2023-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
721747,Monmouth Road West - Smethwick,2023-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
721747,Monmouth Road West - Smethwick,2023-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
721747,Monmouth Road West - Smethwick,2023-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
721747,Monmouth Road West - Smethwick,2023-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
721747,Monmouth Road West - Smethwick,2023-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,158.3
721747,Monmouth Road West - Smethwick,2023-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,118.8
721747,Monmouth Road West - Smethwick,2023-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,171.4
721747,Monmouth Road West - Smethwick,2023-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
721747,Monmouth Road West - Smethwick,2023-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,131.2
721747,Monmouth Road West - Smethwick,2023-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
721747,Monmouth Road West - Smethwick,2023-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,132.9
721747,Monmouth Road West - Smethwick,2023-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
721747,Monmouth Road West - Smethwick,2023-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
721747,Monmouth Road West - Smethwick,2023-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,140.4
721747,Monmouth Road West - Smethwick,2023-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
721747,Monmouth Road West - Smethwick,2023-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,147.2
721747,Monmouth Road West - Smethwick,2023-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,149.7
721747,Monmouth Road West - Smethwick,2023-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,135.9
721747,Monmouth Road West - Smethwick,2023-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
721747,Monmouth Road West - Smethwick,2023-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,158.9
721747,Monmouth Road West - Smethwick,2023-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,152.0
721747,Monmouth Road West - Smethwick,2023-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,139.0
721747,Monmouth Road West - Smethwick,2023-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,144.8
721747,Monmouth Road West - Smethwick,2023-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,145.3
721747,Monmouth Road West - Smethwick,2023-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,127.7
721747,Monmouth Road West - Smethwick,2023-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,143.1
721747,Monmouth Road West - Smethwick,2023-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,149.3
721747,Monmouth Road West - Smethwick,2023-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,151.5
721747,Monmouth Road West - Smethwick,2023-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
721747,Monmouth Road West - Smethwick,2023-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
721747,Monmouth Road West - Smethwick,2023-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
721747,Monmouth Road West - Smethwick,2023-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
721747,Monmouth Road West - Smethwick,2023-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
721747,Monmouth Road West - Smethwick,2023-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,141.3
721747,Monmouth Road West - Smethwick,2023-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
721747,Monmouth Road West - Smethwick,2023-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
721747,Monmouth Road West - Smethwick,2023-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
721747,Monmouth Road West - Smethwick,2023-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
721747,Monmouth Road West - Smethwick,2023-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
721747,Monmouth Road West - Smethwick,2023-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
721747,Monmouth Road West - Smethwick,2023-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
721747,Monmouth Road West - Smethwick,2023-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
721747,Monmouth Road West - Smethwick,2023-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,146.9
721747,Monmouth Road West - Smethwick,2023-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,166.1
721747,Monmouth Road West - Smethwick,2023-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
721747,Monmouth Road West - Smethwick,2023-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
721747,Monmouth Road West - Smethwick,2023-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,126.3
721747,Monmouth Road West - Smethwick,2023-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
721747,Monmouth Road West - Smethwick,2023-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
721747,Monmouth Road West - Smethwick,2023-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
721747,Monmouth Road West - Smethwick,2023-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
721747,Monmouth Road West - Smethwick,2023-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,132.9
721747,Monmouth Road West - Smethwick,2023-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
721747,Monmouth Road West - Smethwick,2023-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
721747,Monmouth Road West - Smethwick,2023-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,121.9
721747,Monmouth Road West - Smethwick,2023-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
721747,Monmouth Road West - Smethwick,2023-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
721747,Monmouth Road West - Smethwick,2023-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
721747,Monmouth Road West - Smethwick,2023-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
721747,Monmouth Road West - Smethwick,2023-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,127.5
721747,Monmouth Road West - Smethwick,2023-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
721747,Monmouth Road West - Smethwick,2023-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
721747,Monmouth Road West - Smethwick,2023-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
721747,Monmouth Road West - Smethwick,2023-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
721747,Monmouth Road West - Smethwick,2023-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
721747,Monmouth Road West - Smethwick,2023-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,150.3
721747,Monmouth Road West - Smethwick,2023-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,167.4
721747,Monmouth Road West - Smethwick,2023-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,150.7
721747,Monmouth Road West - Smethwick,2023-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,145.3
721747,Monmouth Road West - Smethwick,2023-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,140.4
721747,Monmouth Road West - Smethwick,2023-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.7
721747,Monmouth Road West - Smethwick,2023-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,130.7
721747,Monmouth Road West - Smethwick,2023-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,122.4
721747,Monmouth Road West - Smethwick,2023-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,135.9
721747,Monmouth Road West - Smethwick,2023-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
721747,Monmouth Road West - Smethwick,2023-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
721747,Monmouth Road West - Smethwick,2023-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
721747,Monmouth Road West - Smethwick,2023-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
721747,Monmouth Road West - Smethwick,2023-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
721747,Monmouth Road West - Smethwick,2023-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
721747,Monmouth Road West - Smethwick,2023-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,114.5
