Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
721747,Monmouth Road West - Smethwick,2023-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
721747,Monmouth Road West - Smethwick,2023-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
721747,Monmouth Road West - Smethwick,2023-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
721747,Monmouth Road West - Smethwick,2023-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
721747,Monmouth Road West - Smethwick,2023-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
721747,Monmouth Road West - Smethwick,2023-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,137.0
721747,Monmouth Road West - Smethwick,2023-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,148.9
721747,Monmouth Road West - Smethwick,2023-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,131.7
721747,Monmouth Road West - Smethwick,2023-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
721747,Monmouth Road West - Smethwick,2023-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,119.8
721747,Monmouth Road West - Smethwick,2023-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
721747,Monmouth Road West - Smethwick,2023-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
721747,Monmouth Road West - Smethwick,2023-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
721747,Monmouth Road West - Smethwick,2023-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
721747,Monmouth Road West - Smethwick,2023-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,117.8
721747,Monmouth Road West - Smethwick,2023-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
721747,Monmouth Road West - Smethwick,2023-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
721747,Monmouth Road West - Smethwick,2023-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,119.7
721747,Monmouth Road West - Smethwick,2023-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
721747,Monmouth Road West - Smethwick,2023-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
721747,Monmouth Road West - Smethwick,2023-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
721747,Monmouth Road West - Smethwick,2023-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,156.3
721747,Monmouth Road West - Smethwick,2023-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
721747,Monmouth Road West - Smethwick,2023-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,139.8
721747,Monmouth Road West - Smethwick,2023-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
721747,Monmouth Road West - Smethwick,2023-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
721747,Monmouth Road West - Smethwick,2023-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
721747,Monmouth Road West - Smethwick,2023-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
721747,Monmouth Road West - Smethwick,2023-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,147.0
721747,Monmouth Road West - Smethwick,2023-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
721747,Monmouth Road West - Smethwick,2023-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
721747,Monmouth Road West - Smethwick,2023-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
721747,Monmouth Road West - Smethwick,2023-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
721747,Monmouth Road West - Smethwick,2023-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
721747,Monmouth Road West - Smethwick,2023-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
721747,Monmouth Road West - Smethwick,2023-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,149.5
721747,Monmouth Road West - Smethwick,2023-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
721747,Monmouth Road West - Smethwick,2023-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
721747,Monmouth Road West - Smethwick,2023-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
721747,Monmouth Road West - Smethwick,2023-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
721747,Monmouth Road West - Smethwick,2023-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,164.1
721747,Monmouth Road West - Smethwick,2023-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,145.2
721747,Monmouth Road West - Smethwick,2023-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,120.0
721747,Monmouth Road West - Smethwick,2023-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,133.1
721747,Monmouth Road West - Smethwick,2023-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
721747,Monmouth Road West - Smethwick,2023-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
721747,Monmouth Road West - Smethwick,2023-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
721747,Monmouth Road West - Smethwick,2023-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
721747,Monmouth Road West - Smethwick,2023-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
721747,Monmouth Road West - Smethwick,2023-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
721747,Monmouth Road West - Smethwick,2023-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
721747,Monmouth Road West - Smethwick,2023-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
721747,Monmouth Road West - Smethwick,2023-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,117.7
721747,Monmouth Road West - Smethwick,2023-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
721747,Monmouth Road West - Smethwick,2023-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
721747,Monmouth Road West - Smethwick,2023-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
721747,Monmouth Road West - Smethwick,2023-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,143.9
721747,Monmouth Road West - Smethwick,2023-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,160.6
721747,Monmouth Road West - Smethwick,2023-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
721747,Monmouth Road West - Smethwick,2023-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,151.5
721747,Monmouth Road West - Smethwick,2023-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,162.1
721747,Monmouth Road West - Smethwick,2023-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,146.9
721747,Monmouth Road West - Smethwick,2023-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
721747,Monmouth Road West - Smethwick,2023-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,127.7
721747,Monmouth Road West - Smethwick,2023-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,137.3
721747,Monmouth Road West - Smethwick,2023-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
721747,Monmouth Road West - Smethwick,2023-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,148.2
721747,Monmouth Road West - Smethwick,2023-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,135.6
721747,Monmouth Road West - Smethwick,2023-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
721747,Monmouth Road West - Smethwick,2023-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,151.1
721747,Monmouth Road West - Smethwick,2023-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
721747,Monmouth Road West - Smethwick,2023-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,151.4
721747,Monmouth Road West - Smethwick,2023-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,157.9
721747,Monmouth Road West - Smethwick,2023-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,164.5
721747,Monmouth Road West - Smethwick,2023-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
721747,Monmouth Road West - Smethwick,2023-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
721747,Monmouth Road West - Smethwick,2023-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,137.7
721747,Monmouth Road West - Smethwick,2023-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
721747,Monmouth Road West - Smethwick,2023-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
721747,Monmouth Road West - Smethwick,2023-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
721747,Monmouth Road West - Smethwick,2023-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,127.3
721747,Monmouth Road West - Smethwick,2023-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
721747,Monmouth Road West - Smethwick,2023-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
721747,Monmouth Road West - Smethwick,2023-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,133.0
721747,Monmouth Road West - Smethwick,2023-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
721747,Monmouth Road West - Smethwick,2023-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,140.3
721747,Monmouth Road West - Smethwick,2023-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
721747,Monmouth Road West - Smethwick,2023-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
721747,Monmouth Road West - Smethwick,2023-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
721747,Monmouth Road West - Smethwick,2023-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,132.3
721747,Monmouth Road West - Smethwick,2023-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
721747,Monmouth Road West - Smethwick,2023-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
721747,Monmouth Road West - Smethwick,2023-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
721747,Monmouth Road West - Smethwick,2023-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
721747,Monmouth Road West - Smethwick,2023-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
721747,Monmouth Road West - Smethwick,2023-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,113.7
721747,Monmouth Road West - Smethwick,2023-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
721747,Monmouth Road West - Smethwick,2023-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
721747,Monmouth Road West - Smethwick,2023-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,151.9
721747,Monmouth Road West - Smethwick,2023-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,147.6
721747,Monmouth Road West - Smethwick,2023-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,153.3
721747,Monmouth Road West - Smethwick,2023-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,143.9
721747,Monmouth Road West - Smethwick,2023-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
721747,Monmouth Road West - Smethwick,2023-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
721747,Monmouth Road West - Smethwick,2023-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,163.0
721747,Monmouth Road West - Smethwick,2023-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
721747,Monmouth Road West - Smethwick,2023-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
721747,Monmouth Road West - Smethwick,2023-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
721747,Monmouth Road West - Smethwick,2023-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
721747,Monmouth Road West - Smethwick,2023-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
721747,Monmouth Road West - Smethwick,2023-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
721747,Monmouth Road West - Smethwick,2023-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
721747,Monmouth Road West - Smethwick,2023-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,88.7
721747,Monmouth Road West - Smethwick,2023-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
721747,Monmouth Road West - Smethwick,2023-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
721747,Monmouth Road West - Smethwick,2023-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
721747,Monmouth Road West - Smethwick,2023-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
721747,Monmouth Road West - Smethwick,2023-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
721747,Monmouth Road West - Smethwick,2023-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
721747,Monmouth Road West - Smethwick,2023-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.5
721747,Monmouth Road West - Smethwick,2023-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
721747,Monmouth Road West - Smethwick,2023-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,125.0
721747,Monmouth Road West - Smethwick,2023-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
721747,Monmouth Road West - Smethwick,2023-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
721747,Monmouth Road West - Smethwick,2023-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
721747,Monmouth Road West - Smethwick,2023-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
721747,Monmouth Road West - Smethwick,2023-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
721747,Monmouth Road West - Smethwick,2023-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
721747,Monmouth Road West - Smethwick,2023-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
721747,Monmouth Road West - Smethwick,2023-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
721747,Monmouth Road West - Smethwick,2023-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
721747,Monmouth Road West - Smethwick,2023-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
