Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
721747,Monmouth Road West - Smethwick,2023-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
721747,Monmouth Road West - Smethwick,2023-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
721747,Monmouth Road West - Smethwick,2023-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
721747,Monmouth Road West - Smethwick,2023-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
721747,Monmouth Road West - Smethwick,2023-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
721747,Monmouth Road West - Smethwick,2023-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
721747,Monmouth Road West - Smethwick,2023-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,117.0
721747,Monmouth Road West - Smethwick,2023-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
721747,Monmouth Road West - Smethwick,2023-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,154.7
721747,Monmouth Road West - Smethwick,2023-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
721747,Monmouth Road West - Smethwick,2023-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,147.5
721747,Monmouth Road West - Smethwick,2023-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,141.6
721747,Monmouth Road West - Smethwick,2023-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
721747,Monmouth Road West - Smethwick,2023-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,154.0
721747,Monmouth Road West - Smethwick,2023-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
721747,Monmouth Road West - Smethwick,2023-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
721747,Monmouth Road West - Smethwick,2023-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,129.9
721747,Monmouth Road West - Smethwick,2023-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
721747,Monmouth Road West - Smethwick,2023-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
721747,Monmouth Road West - Smethwick,2023-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
721747,Monmouth Road West - Smethwick,2023-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
721747,Monmouth Road West - Smethwick,2023-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
721747,Monmouth Road West - Smethwick,2023-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
721747,Monmouth Road West - Smethwick,2023-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
721747,Monmouth Road West - Smethwick,2023-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
721747,Monmouth Road West - Smethwick,2023-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
721747,Monmouth Road West - Smethwick,2023-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
721747,Monmouth Road West - Smethwick,2023-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
721747,Monmouth Road West - Smethwick,2023-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
721747,Monmouth Road West - Smethwick,2023-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
721747,Monmouth Road West - Smethwick,2023-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
721747,Monmouth Road West - Smethwick,2023-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
721747,Monmouth Road West - Smethwick,2023-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
721747,Monmouth Road West - Smethwick,2023-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
721747,Monmouth Road West - Smethwick,2023-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
721747,Monmouth Road West - Smethwick,2023-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
721747,Monmouth Road West - Smethwick,2023-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
721747,Monmouth Road West - Smethwick,2023-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
721747,Monmouth Road West - Smethwick,2023-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
721747,Monmouth Road West - Smethwick,2023-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
721747,Monmouth Road West - Smethwick,2023-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
721747,Monmouth Road West - Smethwick,2023-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
721747,Monmouth Road West - Smethwick,2023-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
721747,Monmouth Road West - Smethwick,2023-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
721747,Monmouth Road West - Smethwick,2023-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
721747,Monmouth Road West - Smethwick,2023-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
721747,Monmouth Road West - Smethwick,2023-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
721747,Monmouth Road West - Smethwick,2023-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
721747,Monmouth Road West - Smethwick,2023-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
721747,Monmouth Road West - Smethwick,2023-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
721747,Monmouth Road West - Smethwick,2023-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
721747,Monmouth Road West - Smethwick,2023-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
721747,Monmouth Road West - Smethwick,2023-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,122.2
721747,Monmouth Road West - Smethwick,2023-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,123.9
721747,Monmouth Road West - Smethwick,2023-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
721747,Monmouth Road West - Smethwick,2023-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
721747,Monmouth Road West - Smethwick,2023-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
721747,Monmouth Road West - Smethwick,2023-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
721747,Monmouth Road West - Smethwick,2023-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
721747,Monmouth Road West - Smethwick,2023-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,126.6
721747,Monmouth Road West - Smethwick,2023-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
721747,Monmouth Road West - Smethwick,2023-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
721747,Monmouth Road West - Smethwick,2023-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
721747,Monmouth Road West - Smethwick,2023-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
721747,Monmouth Road West - Smethwick,2023-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
721747,Monmouth Road West - Smethwick,2023-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
721747,Monmouth Road West - Smethwick,2023-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
721747,Monmouth Road West - Smethwick,2023-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
721747,Monmouth Road West - Smethwick,2023-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
721747,Monmouth Road West - Smethwick,2023-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.9
721747,Monmouth Road West - Smethwick,2023-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
721747,Monmouth Road West - Smethwick,2023-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
721747,Monmouth Road West - Smethwick,2023-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
721747,Monmouth Road West - Smethwick,2023-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
721747,Monmouth Road West - Smethwick,2023-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
721747,Monmouth Road West - Smethwick,2023-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
721747,Monmouth Road West - Smethwick,2023-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
721747,Monmouth Road West - Smethwick,2023-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
721747,Monmouth Road West - Smethwick,2023-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
721747,Monmouth Road West - Smethwick,2023-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
721747,Monmouth Road West - Smethwick,2023-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
721747,Monmouth Road West - Smethwick,2023-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
721747,Monmouth Road West - Smethwick,2023-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
721747,Monmouth Road West - Smethwick,2023-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
721747,Monmouth Road West - Smethwick,2023-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
721747,Monmouth Road West - Smethwick,2023-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
721747,Monmouth Road West - Smethwick,2023-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
721747,Monmouth Road West - Smethwick,2023-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
721747,Monmouth Road West - Smethwick,2023-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
721747,Monmouth Road West - Smethwick,2023-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
721747,Monmouth Road West - Smethwick,2023-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
721747,Monmouth Road West - Smethwick,2023-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,126.1
721747,Monmouth Road West - Smethwick,2023-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
721747,Monmouth Road West - Smethwick,2023-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
721747,Monmouth Road West - Smethwick,2023-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
721747,Monmouth Road West - Smethwick,2023-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
721747,Monmouth Road West - Smethwick,2023-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
721747,Monmouth Road West - Smethwick,2023-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,144.6
721747,Monmouth Road West - Smethwick,2023-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,147.8
721747,Monmouth Road West - Smethwick,2023-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
721747,Monmouth Road West - Smethwick,2023-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
721747,Monmouth Road West - Smethwick,2023-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.0
721747,Monmouth Road West - Smethwick,2023-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
721747,Monmouth Road West - Smethwick,2023-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,101.9
721747,Monmouth Road West - Smethwick,2023-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
721747,Monmouth Road West - Smethwick,2023-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.9
721747,Monmouth Road West - Smethwick,2023-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
721747,Monmouth Road West - Smethwick,2023-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
721747,Monmouth Road West - Smethwick,2023-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
721747,Monmouth Road West - Smethwick,2023-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
721747,Monmouth Road West - Smethwick,2023-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
721747,Monmouth Road West - Smethwick,2023-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
721747,Monmouth Road West - Smethwick,2023-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
721747,Monmouth Road West - Smethwick,2023-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
721747,Monmouth Road West - Smethwick,2023-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
721747,Monmouth Road West - Smethwick,2023-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
721747,Monmouth Road West - Smethwick,2023-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
721747,Monmouth Road West - Smethwick,2023-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
721747,Monmouth Road West - Smethwick,2023-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,145.9
721747,Monmouth Road West - Smethwick,2023-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
721747,Monmouth Road West - Smethwick,2023-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
721747,Monmouth Road West - Smethwick,2023-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
721747,Monmouth Road West - Smethwick,2023-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
721747,Monmouth Road West - Smethwick,2023-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
721747,Monmouth Road West - Smethwick,2023-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
721747,Monmouth Road West - Smethwick,2023-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
721747,Monmouth Road West - Smethwick,2023-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
721747,Monmouth Road West - Smethwick,2023-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
721747,Monmouth Road West - Smethwick,2023-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
721747,Monmouth Road West - Smethwick,2023-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
721747,Monmouth Road West - Smethwick,2023-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
721747,Monmouth Road West - Smethwick,2023-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,117.4
721747,Monmouth Road West - Smethwick,2023-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,119.8
721747,Monmouth Road West - Smethwick,2023-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
721747,Monmouth Road West - Smethwick,2023-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,140.7
721747,Monmouth Road West - Smethwick,2023-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
721747,Monmouth Road West - Smethwick,2023-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,125.9
721747,Monmouth Road West - Smethwick,2023-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,117.1
