Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-01-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-01-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
721747,Monmouth Road West - Smethwick,2023-01-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
721747,Monmouth Road West - Smethwick,2023-01-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
721747,Monmouth Road West - Smethwick,2023-01-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
721747,Monmouth Road West - Smethwick,2023-01-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
721747,Monmouth Road West - Smethwick,2023-01-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-01-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
721747,Monmouth Road West - Smethwick,2023-01-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
721747,Monmouth Road West - Smethwick,2023-01-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
721747,Monmouth Road West - Smethwick,2023-01-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-01-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
721747,Monmouth Road West - Smethwick,2023-01-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-01-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-01-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-01-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-01-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-01-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-01-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-01-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-01-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-01-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-01-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-01-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-01-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-01-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-01-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-01-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
721747,Monmouth Road West - Smethwick,2023-01-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-01-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-01-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-01-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
721747,Monmouth Road West - Smethwick,2023-01-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-01-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-01-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
721747,Monmouth Road West - Smethwick,2023-01-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-01-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
721747,Monmouth Road West - Smethwick,2023-01-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-01-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-01-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-01-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-01-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-01-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-01-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-01-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,119.1
721747,Monmouth Road West - Smethwick,2023-01-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-01-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-01-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
721747,Monmouth Road West - Smethwick,2023-01-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-01-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-01-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-01-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
721747,Monmouth Road West - Smethwick,2023-01-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-01-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
721747,Monmouth Road West - Smethwick,2023-01-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-01-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
721747,Monmouth Road West - Smethwick,2023-01-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-01-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
721747,Monmouth Road West - Smethwick,2023-01-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-01-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-01-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
721747,Monmouth Road West - Smethwick,2023-01-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-01-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-01-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-01-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-01-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-01-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
721747,Monmouth Road West - Smethwick,2023-01-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
721747,Monmouth Road West - Smethwick,2023-01-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-01-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-01-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-01-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-01-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-01-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,86.0
721747,Monmouth Road West - Smethwick,2023-01-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-01-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-01-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
721747,Monmouth Road West - Smethwick,2023-01-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-01-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-01-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-01-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
721747,Monmouth Road West - Smethwick,2023-01-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-01-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
721747,Monmouth Road West - Smethwick,2023-01-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-01-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-01-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-01-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-01-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-01-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-01-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
721747,Monmouth Road West - Smethwick,2023-01-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-01-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
721747,Monmouth Road West - Smethwick,2023-01-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-01-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-01-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-01-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
721747,Monmouth Road West - Smethwick,2023-01-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-01-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-01-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
721747,Monmouth Road West - Smethwick,2023-01-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-01-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-01-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-01-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
721747,Monmouth Road West - Smethwick,2023-01-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-01-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
721747,Monmouth Road West - Smethwick,2023-01-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
721747,Monmouth Road West - Smethwick,2023-01-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-01-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-01-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-01-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-01-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-01-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-01-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-01-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
721747,Monmouth Road West - Smethwick,2023-01-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-01-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
721747,Monmouth Road West - Smethwick,2023-01-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
721747,Monmouth Road West - Smethwick,2023-01-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
721747,Monmouth Road West - Smethwick,2023-01-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
721747,Monmouth Road West - Smethwick,2023-01-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-01-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-01-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
721747,Monmouth Road West - Smethwick,2023-01-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.2
721747,Monmouth Road West - Smethwick,2023-01-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-01-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
721747,Monmouth Road West - Smethwick,2023-01-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
721747,Monmouth Road West - Smethwick,2023-01-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
721747,Monmouth Road West - Smethwick,2023-01-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
721747,Monmouth Road West - Smethwick,2023-01-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
721747,Monmouth Road West - Smethwick,2023-01-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
721747,Monmouth Road West - Smethwick,2023-01-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
721747,Monmouth Road West - Smethwick,2023-01-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
721747,Monmouth Road West - Smethwick,2023-01-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
721747,Monmouth Road West - Smethwick,2023-01-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
721747,Monmouth Road West - Smethwick,2023-01-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
721747,Monmouth Road West - Smethwick,2023-01-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
721747,Monmouth Road West - Smethwick,2023-01-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
721747,Monmouth Road West - Smethwick,2023-01-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
721747,Monmouth Road West - Smethwick,2023-01-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.7
721747,Monmouth Road West - Smethwick,2023-01-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
721747,Monmouth Road West - Smethwick,2023-01-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
721747,Monmouth Road West - Smethwick,2023-01-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
721747,Monmouth Road West - Smethwick,2023-01-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
721747,Monmouth Road West - Smethwick,2023-01-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
721747,Monmouth Road West - Smethwick,2023-01-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-01-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
721747,Monmouth Road West - Smethwick,2023-01-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
721747,Monmouth Road West - Smethwick,2023-01-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
721747,Monmouth Road West - Smethwick,2023-01-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-01-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
721747,Monmouth Road West - Smethwick,2023-01-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-01-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-01-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-01-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-01-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
721747,Monmouth Road West - Smethwick,2023-01-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
721747,Monmouth Road West - Smethwick,2023-01-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
721747,Monmouth Road West - Smethwick,2023-01-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
721747,Monmouth Road West - Smethwick,2023-01-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
721747,Monmouth Road West - Smethwick,2023-01-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
721747,Monmouth Road West - Smethwick,2023-01-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
721747,Monmouth Road West - Smethwick,2023-01-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-01-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-01-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-01-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-01-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
721747,Monmouth Road West - Smethwick,2023-01-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
721747,Monmouth Road West - Smethwick,2023-01-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
721747,Monmouth Road West - Smethwick,2023-01-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-01-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-01-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-01-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-01-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
721747,Monmouth Road West - Smethwick,2023-01-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-01-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
721747,Monmouth Road West - Smethwick,2023-01-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-01-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-01-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-01-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-01-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
721747,Monmouth Road West - Smethwick,2023-01-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
721747,Monmouth Road West - Smethwick,2023-01-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
721747,Monmouth Road West - Smethwick,2023-01-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-01-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-01-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-01-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
721747,Monmouth Road West - Smethwick,2023-01-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-01-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-01-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-01-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
721747,Monmouth Road West - Smethwick,2023-01-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
721747,Monmouth Road West - Smethwick,2023-01-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-01-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
721747,Monmouth Road West - Smethwick,2023-01-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
721747,Monmouth Road West - Smethwick,2023-01-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-01-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
721747,Monmouth Road West - Smethwick,2023-01-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
721747,Monmouth Road West - Smethwick,2023-01-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
721747,Monmouth Road West - Smethwick,2023-01-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-01-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
721747,Monmouth Road West - Smethwick,2023-01-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
721747,Monmouth Road West - Smethwick,2023-01-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
721747,Monmouth Road West - Smethwick,2023-01-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
721747,Monmouth Road West - Smethwick,2023-01-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.6
721747,Monmouth Road West - Smethwick,2023-01-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
721747,Monmouth Road West - Smethwick,2023-01-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
721747,Monmouth Road West - Smethwick,2023-01-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-01-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
721747,Monmouth Road West - Smethwick,2023-01-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
721747,Monmouth Road West - Smethwick,2023-01-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
721747,Monmouth Road West - Smethwick,2023-01-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-01-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
721747,Monmouth Road West - Smethwick,2023-01-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
721747,Monmouth Road West - Smethwick,2023-01-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-01-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
721747,Monmouth Road West - Smethwick,2023-01-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
721747,Monmouth Road West - Smethwick,2023-01-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
721747,Monmouth Road West - Smethwick,2023-01-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-01-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
721747,Monmouth Road West - Smethwick,2023-01-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-01-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
721747,Monmouth Road West - Smethwick,2023-01-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-01-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
721747,Monmouth Road West - Smethwick,2023-01-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
721747,Monmouth Road West - Smethwick,2023-01-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-01-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
721747,Monmouth Road West - Smethwick,2023-01-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
721747,Monmouth Road West - Smethwick,2023-01-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
721747,Monmouth Road West - Smethwick,2023-01-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
721747,Monmouth Road West - Smethwick,2023-01-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-01-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-01-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
721747,Monmouth Road West - Smethwick,2023-01-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-01-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-01-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-01-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-01-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-01-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-01-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
721747,Monmouth Road West - Smethwick,2023-01-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-01-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
721747,Monmouth Road West - Smethwick,2023-01-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-01-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-01-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
721747,Monmouth Road West - Smethwick,2023-01-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-01-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-01-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-01-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-01-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-01-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-01-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-01-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
721747,Monmouth Road West - Smethwick,2023-01-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-01-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-01-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-01-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-01-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
721747,Monmouth Road West - Smethwick,2023-01-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-01-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-01-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-01-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-01-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-01-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-01-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-01-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-01-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
721747,Monmouth Road West - Smethwick,2023-01-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-01-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-01-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-01-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-01-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-01-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
721747,Monmouth Road West - Smethwick,2023-01-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
721747,Monmouth Road West - Smethwick,2023-01-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-01-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-01-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-01-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-01-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-01-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-01-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-01-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
721747,Monmouth Road West - Smethwick,2023-01-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
721747,Monmouth Road West - Smethwick,2023-01-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-01-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
721747,Monmouth Road West - Smethwick,2023-01-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-01-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-01-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-01-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-01-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
721747,Monmouth Road West - Smethwick,2023-01-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-01-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-01-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
721747,Monmouth Road West - Smethwick,2023-01-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-01-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
721747,Monmouth Road West - Smethwick,2023-01-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-01-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
721747,Monmouth Road West - Smethwick,2023-01-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
721747,Monmouth Road West - Smethwick,2023-01-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-01-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
721747,Monmouth Road West - Smethwick,2023-01-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-01-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-01-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
721747,Monmouth Road West - Smethwick,2023-01-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
721747,Monmouth Road West - Smethwick,2023-01-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
721747,Monmouth Road West - Smethwick,2023-01-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-01-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-01-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-01-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-01-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
721747,Monmouth Road West - Smethwick,2023-01-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-01-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
721747,Monmouth Road West - Smethwick,2023-01-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
721747,Monmouth Road West - Smethwick,2023-01-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
721747,Monmouth Road West - Smethwick,2023-01-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-01-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.5
721747,Monmouth Road West - Smethwick,2023-01-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
721747,Monmouth Road West - Smethwick,2023-01-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
721747,Monmouth Road West - Smethwick,2023-01-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-01-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-01-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-01-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
721747,Monmouth Road West - Smethwick,2023-01-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,129.7
721747,Monmouth Road West - Smethwick,2023-01-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-01-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-01-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-01-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
721747,Monmouth Road West - Smethwick,2023-01-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
721747,Monmouth Road West - Smethwick,2023-01-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-01-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-01-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-01-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-01-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
721747,Monmouth Road West - Smethwick,2023-01-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
721747,Monmouth Road West - Smethwick,2023-01-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-01-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
721747,Monmouth Road West - Smethwick,2023-01-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
721747,Monmouth Road West - Smethwick,2023-01-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
721747,Monmouth Road West - Smethwick,2023-01-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
721747,Monmouth Road West - Smethwick,2023-01-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
721747,Monmouth Road West - Smethwick,2023-01-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
721747,Monmouth Road West - Smethwick,2023-01-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
721747,Monmouth Road West - Smethwick,2023-01-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
721747,Monmouth Road West - Smethwick,2023-01-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-01-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-01-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
721747,Monmouth Road West - Smethwick,2023-01-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-01-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-01-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
721747,Monmouth Road West - Smethwick,2023-01-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
721747,Monmouth Road West - Smethwick,2023-01-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
721747,Monmouth Road West - Smethwick,2023-01-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
721747,Monmouth Road West - Smethwick,2023-01-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
721747,Monmouth Road West - Smethwick,2023-01-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
721747,Monmouth Road West - Smethwick,2023-01-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
721747,Monmouth Road West - Smethwick,2023-01-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
721747,Monmouth Road West - Smethwick,2023-01-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-01-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
721747,Monmouth Road West - Smethwick,2023-01-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
721747,Monmouth Road West - Smethwick,2023-01-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
721747,Monmouth Road West - Smethwick,2023-01-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
721747,Monmouth Road West - Smethwick,2023-01-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-01-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-01-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-01-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-01-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
721747,Monmouth Road West - Smethwick,2023-01-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
721747,Monmouth Road West - Smethwick,2023-01-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
721747,Monmouth Road West - Smethwick,2023-01-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
721747,Monmouth Road West - Smethwick,2023-01-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
721747,Monmouth Road West - Smethwick,2023-01-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
721747,Monmouth Road West - Smethwick,2023-01-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-01-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
721747,Monmouth Road West - Smethwick,2023-01-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-01-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
721747,Monmouth Road West - Smethwick,2023-01-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
721747,Monmouth Road West - Smethwick,2023-01-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-01-08T00:30:00.000+00:00,busbar,,N Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-01-08T00:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-01-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
721747,Monmouth Road West - Smethwick,2023-01-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-01-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
721747,Monmouth Road West - Smethwick,2023-01-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
721747,Monmouth Road West - Smethwick,2023-01-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-01-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-01-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-01-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-01-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-01-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-01-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
721747,Monmouth Road West - Smethwick,2023-01-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-01-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-01-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-01-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-01-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-01-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-01-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-01-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-01-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-01-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
721747,Monmouth Road West - Smethwick,2023-01-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-01-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.2
721747,Monmouth Road West - Smethwick,2023-01-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-01-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-01-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-01-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,104.3
721747,Monmouth Road West - Smethwick,2023-01-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-01-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-01-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-01-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-01-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-01-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-01-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-01-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-01-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-01-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-01-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-01-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,117.8
721747,Monmouth Road West - Smethwick,2023-01-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
721747,Monmouth Road West - Smethwick,2023-01-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-01-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-01-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-01-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-01-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-01-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-01-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-01-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-01-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-01-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-01-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
721747,Monmouth Road West - Smethwick,2023-01-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
721747,Monmouth Road West - Smethwick,2023-01-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
721747,Monmouth Road West - Smethwick,2023-01-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
721747,Monmouth Road West - Smethwick,2023-01-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
721747,Monmouth Road West - Smethwick,2023-01-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-01-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
721747,Monmouth Road West - Smethwick,2023-01-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
721747,Monmouth Road West - Smethwick,2023-01-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
721747,Monmouth Road West - Smethwick,2023-01-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
721747,Monmouth Road West - Smethwick,2023-01-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
721747,Monmouth Road West - Smethwick,2023-01-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
721747,Monmouth Road West - Smethwick,2023-01-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
721747,Monmouth Road West - Smethwick,2023-01-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
721747,Monmouth Road West - Smethwick,2023-01-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-01-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-01-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
721747,Monmouth Road West - Smethwick,2023-01-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
721747,Monmouth Road West - Smethwick,2023-01-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-01-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
721747,Monmouth Road West - Smethwick,2023-01-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-01-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
721747,Monmouth Road West - Smethwick,2023-01-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
721747,Monmouth Road West - Smethwick,2023-01-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-01-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-01-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-01-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,128.0
721747,Monmouth Road West - Smethwick,2023-01-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
721747,Monmouth Road West - Smethwick,2023-01-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-01-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-01-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-01-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-01-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-01-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-01-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-01-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
721747,Monmouth Road West - Smethwick,2023-01-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-01-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-01-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
721747,Monmouth Road West - Smethwick,2023-01-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-01-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-01-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-01-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-01-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,125.1
721747,Monmouth Road West - Smethwick,2023-01-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-01-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
721747,Monmouth Road West - Smethwick,2023-01-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-01-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.7
721747,Monmouth Road West - Smethwick,2023-01-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
