Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-04T00:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-01-04T00:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-01-04T00:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-01-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-01-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
721747,Monmouth Road West - Smethwick,2023-01-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-01-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
721747,Monmouth Road West - Smethwick,2023-01-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
721747,Monmouth Road West - Smethwick,2023-01-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-01-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
721747,Monmouth Road West - Smethwick,2023-01-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-01-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-01-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
721747,Monmouth Road West - Smethwick,2023-01-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-01-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,144.8
721747,Monmouth Road West - Smethwick,2023-01-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-01-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-01-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-01-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-01-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-01-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,155.9
721747,Monmouth Road West - Smethwick,2023-01-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,149.3
721747,Monmouth Road West - Smethwick,2023-01-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,163.7
721747,Monmouth Road West - Smethwick,2023-01-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,161.8
721747,Monmouth Road West - Smethwick,2023-01-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,169.5
721747,Monmouth Road West - Smethwick,2023-01-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,169.5
721747,Monmouth Road West - Smethwick,2023-01-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
721747,Monmouth Road West - Smethwick,2023-01-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,147.1
721747,Monmouth Road West - Smethwick,2023-01-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-01-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,146.5
721747,Monmouth Road West - Smethwick,2023-01-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-01-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-01-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-01-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-01-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,156.3
721747,Monmouth Road West - Smethwick,2023-01-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-01-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-01-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
721747,Monmouth Road West - Smethwick,2023-01-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-01-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-01-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
721747,Monmouth Road West - Smethwick,2023-01-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-01-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-01-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-01-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
721747,Monmouth Road West - Smethwick,2023-01-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-01-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-01-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
721747,Monmouth Road West - Smethwick,2023-01-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,99.9
721747,Monmouth Road West - Smethwick,2023-01-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-01-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-01-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-01-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-01-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-01-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-01-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-01-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-01-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
721747,Monmouth Road West - Smethwick,2023-01-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-01-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-01-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
721747,Monmouth Road West - Smethwick,2023-01-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-01-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,124.8
721747,Monmouth Road West - Smethwick,2023-01-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
721747,Monmouth Road West - Smethwick,2023-01-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-01-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
721747,Monmouth Road West - Smethwick,2023-01-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-01-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-01-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,184.2
721747,Monmouth Road West - Smethwick,2023-01-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,194.0
721747,Monmouth Road West - Smethwick,2023-01-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,180.0
721747,Monmouth Road West - Smethwick,2023-01-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,159.9
721747,Monmouth Road West - Smethwick,2023-01-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,152.4
721747,Monmouth Road West - Smethwick,2023-01-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,150.2
721747,Monmouth Road West - Smethwick,2023-01-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,152.3
721747,Monmouth Road West - Smethwick,2023-01-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-01-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-01-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,147.9
721747,Monmouth Road West - Smethwick,2023-01-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
721747,Monmouth Road West - Smethwick,2023-01-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
721747,Monmouth Road West - Smethwick,2023-01-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
721747,Monmouth Road West - Smethwick,2023-01-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-01-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-01-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-01-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-01-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-01-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
721747,Monmouth Road West - Smethwick,2023-01-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-01-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
721747,Monmouth Road West - Smethwick,2023-01-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-01-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-01-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-01-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
721747,Monmouth Road West - Smethwick,2023-01-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
721747,Monmouth Road West - Smethwick,2023-01-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
721747,Monmouth Road West - Smethwick,2023-01-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-01-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-01-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-01-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-01-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-01-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-01-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
721747,Monmouth Road West - Smethwick,2023-01-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-01-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
721747,Monmouth Road West - Smethwick,2023-01-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
721747,Monmouth Road West - Smethwick,2023-01-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
721747,Monmouth Road West - Smethwick,2023-01-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
721747,Monmouth Road West - Smethwick,2023-01-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-01-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
721747,Monmouth Road West - Smethwick,2023-01-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-01-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
721747,Monmouth Road West - Smethwick,2023-01-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
721747,Monmouth Road West - Smethwick,2023-01-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
721747,Monmouth Road West - Smethwick,2023-01-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
721747,Monmouth Road West - Smethwick,2023-01-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,76.7
721747,Monmouth Road West - Smethwick,2023-01-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
721747,Monmouth Road West - Smethwick,2023-01-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-01-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
721747,Monmouth Road West - Smethwick,2023-01-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
721747,Monmouth Road West - Smethwick,2023-01-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
721747,Monmouth Road West - Smethwick,2023-01-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-01-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
721747,Monmouth Road West - Smethwick,2023-01-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-01-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-01-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,140.8
721747,Monmouth Road West - Smethwick,2023-01-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-01-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-01-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-01-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,135.0
721747,Monmouth Road West - Smethwick,2023-01-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-01-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-01-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,141.5
721747,Monmouth Road West - Smethwick,2023-01-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-01-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-01-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-01-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
721747,Monmouth Road West - Smethwick,2023-01-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-01-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-01-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-01-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-01-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-01-03T00:50:00.000+00:00,busbar,,N Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-01-03T00:40:00.000+00:00,busbar,,N Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-01-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,149.2
721747,Monmouth Road West - Smethwick,2023-01-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-01-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-01-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-01-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-01-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-01-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-01-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-01-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-01-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-01-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
721747,Monmouth Road West - Smethwick,2023-01-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,130.7
721747,Monmouth Road West - Smethwick,2023-01-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-01-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-01-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,127.7
721747,Monmouth Road West - Smethwick,2023-01-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-01-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-01-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-01-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-01-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,169.1
721747,Monmouth Road West - Smethwick,2023-01-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,153.3
721747,Monmouth Road West - Smethwick,2023-01-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-01-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-01-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,160.0
721747,Monmouth Road West - Smethwick,2023-01-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-01-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-01-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-01-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
721747,Monmouth Road West - Smethwick,2023-01-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-01-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
721747,Monmouth Road West - Smethwick,2023-01-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-01-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-01-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-01-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-01-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-01-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-01-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
721747,Monmouth Road West - Smethwick,2023-01-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-01-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-01-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-01-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.6
721747,Monmouth Road West - Smethwick,2023-01-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-01-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-01-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-01-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-01-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-01-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
721747,Monmouth Road West - Smethwick,2023-01-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-01-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
721747,Monmouth Road West - Smethwick,2023-01-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
721747,Monmouth Road West - Smethwick,2023-01-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
721747,Monmouth Road West - Smethwick,2023-01-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-01-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-01-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
721747,Monmouth Road West - Smethwick,2023-01-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
721747,Monmouth Road West - Smethwick,2023-01-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-01-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-01-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-01-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-01-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
721747,Monmouth Road West - Smethwick,2023-01-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
721747,Monmouth Road West - Smethwick,2023-01-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
721747,Monmouth Road West - Smethwick,2023-01-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
721747,Monmouth Road West - Smethwick,2023-01-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-01-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-01-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-01-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-01-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-01-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,109.9
721747,Monmouth Road West - Smethwick,2023-01-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-01-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-01-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-01-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
721747,Monmouth Road West - Smethwick,2023-01-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
721747,Monmouth Road West - Smethwick,2023-01-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
721747,Monmouth Road West - Smethwick,2023-01-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
721747,Monmouth Road West - Smethwick,2023-01-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-01-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-01-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-01-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
721747,Monmouth Road West - Smethwick,2023-01-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-01-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
721747,Monmouth Road West - Smethwick,2023-01-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-01-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-01-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-01-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-01-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-01-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-01-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-01-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
721747,Monmouth Road West - Smethwick,2023-01-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
721747,Monmouth Road West - Smethwick,2023-01-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-01-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-01-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
721747,Monmouth Road West - Smethwick,2023-01-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-01-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-01-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
721747,Monmouth Road West - Smethwick,2023-01-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
721747,Monmouth Road West - Smethwick,2023-01-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
721747,Monmouth Road West - Smethwick,2023-01-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
721747,Monmouth Road West - Smethwick,2023-01-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-01-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
721747,Monmouth Road West - Smethwick,2023-01-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
721747,Monmouth Road West - Smethwick,2023-01-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-01-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-01-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
721747,Monmouth Road West - Smethwick,2023-01-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-01-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-01-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-01-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-01-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
721747,Monmouth Road West - Smethwick,2023-01-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-01-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
721747,Monmouth Road West - Smethwick,2023-01-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-01-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-01-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-01-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-01-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
721747,Monmouth Road West - Smethwick,2023-01-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
721747,Monmouth Road West - Smethwick,2023-01-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-01-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-01-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-01-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-01-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-01-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-01-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
721747,Monmouth Road West - Smethwick,2023-01-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-01-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-01-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-01-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-01-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-01-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-01-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-01-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,124.5
721747,Monmouth Road West - Smethwick,2023-01-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,125.0
721747,Monmouth Road West - Smethwick,2023-01-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
721747,Monmouth Road West - Smethwick,2023-01-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-01-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-01-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-01-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-01-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-01-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-01-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
721747,Monmouth Road West - Smethwick,2023-01-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-01-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
721747,Monmouth Road West - Smethwick,2023-01-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-01-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-01-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-01-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-01-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-01-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-01-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-01-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-01-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,126.2
721747,Monmouth Road West - Smethwick,2023-01-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-01-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-01-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-01-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-01-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-01-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-01-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-01-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,157.9
721747,Monmouth Road West - Smethwick,2023-01-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,120.8
721747,Monmouth Road West - Smethwick,2023-01-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-01-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
721747,Monmouth Road West - Smethwick,2023-01-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
721747,Monmouth Road West - Smethwick,2023-01-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-01-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-01-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
721747,Monmouth Road West - Smethwick,2023-01-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-01-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-01-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-01-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-01-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-01-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-01-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-01-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-01-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-01-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-01-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-01-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-01-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-01-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-01-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-01-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-01-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-01-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
721747,Monmouth Road West - Smethwick,2023-01-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-01-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-01-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
721747,Monmouth Road West - Smethwick,2023-01-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
721747,Monmouth Road West - Smethwick,2023-01-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-01-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-01-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-01-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-01-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.5
721747,Monmouth Road West - Smethwick,2023-01-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-01-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-01-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-01-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-01-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-01-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-01-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
721747,Monmouth Road West - Smethwick,2023-01-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
721747,Monmouth Road West - Smethwick,2023-01-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
721747,Monmouth Road West - Smethwick,2023-01-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-01-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-01-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-01-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
721747,Monmouth Road West - Smethwick,2023-01-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
721747,Monmouth Road West - Smethwick,2023-01-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
721747,Monmouth Road West - Smethwick,2023-01-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
721747,Monmouth Road West - Smethwick,2023-01-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-01-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,98.7
721747,Monmouth Road West - Smethwick,2023-01-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-01-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
721747,Monmouth Road West - Smethwick,2023-01-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
721747,Monmouth Road West - Smethwick,2023-01-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-01-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-01-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-01-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
721747,Monmouth Road West - Smethwick,2023-01-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
721747,Monmouth Road West - Smethwick,2023-01-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-01-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
721747,Monmouth Road West - Smethwick,2023-01-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
721747,Monmouth Road West - Smethwick,2023-01-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-01-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
721747,Monmouth Road West - Smethwick,2023-01-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-01-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-01-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-01-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-01-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-01-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
721747,Monmouth Road West - Smethwick,2023-01-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
721747,Monmouth Road West - Smethwick,2023-01-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,134.5
721747,Monmouth Road West - Smethwick,2023-01-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-01-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-01-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
721747,Monmouth Road West - Smethwick,2023-01-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-01-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
721747,Monmouth Road West - Smethwick,2023-01-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-01-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-01-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-01-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-01-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
721747,Monmouth Road West - Smethwick,2023-01-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-01-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-01-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,115.6
721747,Monmouth Road West - Smethwick,2023-01-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-01-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-01-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-01-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-01-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-01-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-01-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-01-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-01-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-01-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-01-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
721747,Monmouth Road West - Smethwick,2023-01-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
721747,Monmouth Road West - Smethwick,2023-01-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-01-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-01-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-01-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-01-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-01-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-01-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,123.0
721747,Monmouth Road West - Smethwick,2023-01-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-01-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-01-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,127.6
721747,Monmouth Road West - Smethwick,2023-01-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-01-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-01-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,125.4
721747,Monmouth Road West - Smethwick,2023-01-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-01-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,124.4
721747,Monmouth Road West - Smethwick,2023-01-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-01-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-01-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
721747,Monmouth Road West - Smethwick,2023-01-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
721747,Monmouth Road West - Smethwick,2023-01-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-01-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-01-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-01-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-01-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-01-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-01-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,152.0
721747,Monmouth Road West - Smethwick,2023-01-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,141.5
721747,Monmouth Road West - Smethwick,2023-01-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-01-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-01-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-01-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-01-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-03-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-03-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-03-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-03-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-03-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-03-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-03-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-03-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
721747,Monmouth Road West - Smethwick,2023-03-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
721747,Monmouth Road West - Smethwick,2023-03-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
721747,Monmouth Road West - Smethwick,2023-03-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-03-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-03-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-03-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-03-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-03-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
721747,Monmouth Road West - Smethwick,2023-03-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
721747,Monmouth Road West - Smethwick,2023-03-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-03-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
721747,Monmouth Road West - Smethwick,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
721747,Monmouth Road West - Smethwick,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
721747,Monmouth Road West - Smethwick,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
721747,Monmouth Road West - Smethwick,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
721747,Monmouth Road West - Smethwick,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
721747,Monmouth Road West - Smethwick,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
721747,Monmouth Road West - Smethwick,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
721747,Monmouth Road West - Smethwick,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
721747,Monmouth Road West - Smethwick,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
721747,Monmouth Road West - Smethwick,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
721747,Monmouth Road West - Smethwick,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
721747,Monmouth Road West - Smethwick,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
721747,Monmouth Road West - Smethwick,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
721747,Monmouth Road West - Smethwick,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
721747,Monmouth Road West - Smethwick,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
721747,Monmouth Road West - Smethwick,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
721747,Monmouth Road West - Smethwick,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
721747,Monmouth Road West - Smethwick,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
721747,Monmouth Road West - Smethwick,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
721747,Monmouth Road West - Smethwick,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
