Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
721747,Monmouth Road West - Smethwick,2023-03-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-03-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-03-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-03-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
721747,Monmouth Road West - Smethwick,2023-03-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
721747,Monmouth Road West - Smethwick,2023-03-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
721747,Monmouth Road West - Smethwick,2023-03-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-03-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-03-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-03-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-03-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
721747,Monmouth Road West - Smethwick,2023-03-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
721747,Monmouth Road West - Smethwick,2023-03-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
721747,Monmouth Road West - Smethwick,2023-03-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-03-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-03-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
721747,Monmouth Road West - Smethwick,2023-03-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
721747,Monmouth Road West - Smethwick,2023-03-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-03-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721747,Monmouth Road West - Smethwick,2023-03-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
721747,Monmouth Road West - Smethwick,2023-03-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-03-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-03-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-03-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-03-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-03-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
721747,Monmouth Road West - Smethwick,2023-03-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-03-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
721747,Monmouth Road West - Smethwick,2023-03-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-03-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
721747,Monmouth Road West - Smethwick,2023-03-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
721747,Monmouth Road West - Smethwick,2023-03-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-03-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-03-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-03-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-03-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
721747,Monmouth Road West - Smethwick,2023-03-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
721747,Monmouth Road West - Smethwick,2023-03-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
721747,Monmouth Road West - Smethwick,2023-03-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
721747,Monmouth Road West - Smethwick,2023-03-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-03-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-03-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-03-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
721747,Monmouth Road West - Smethwick,2023-03-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-03-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-03-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-03-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
721747,Monmouth Road West - Smethwick,2023-03-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-03-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-03-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
721747,Monmouth Road West - Smethwick,2023-03-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-03-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
721747,Monmouth Road West - Smethwick,2023-03-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
721747,Monmouth Road West - Smethwick,2023-03-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
721747,Monmouth Road West - Smethwick,2023-03-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
721747,Monmouth Road West - Smethwick,2023-03-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
721747,Monmouth Road West - Smethwick,2023-03-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
721747,Monmouth Road West - Smethwick,2023-03-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-03-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
721747,Monmouth Road West - Smethwick,2023-03-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-03-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-03-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
721747,Monmouth Road West - Smethwick,2023-03-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-03-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-03-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-03-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
721747,Monmouth Road West - Smethwick,2023-03-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
721747,Monmouth Road West - Smethwick,2023-03-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-03-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-03-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-03-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-03-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-03-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-03-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
721747,Monmouth Road West - Smethwick,2023-03-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-03-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-03-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-03-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-03-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
721747,Monmouth Road West - Smethwick,2023-03-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
721747,Monmouth Road West - Smethwick,2023-03-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-03-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
721747,Monmouth Road West - Smethwick,2023-03-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-03-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-03-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-03-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-03-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-03-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
721747,Monmouth Road West - Smethwick,2023-03-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-03-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-03-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-03-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-03-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-03-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-03-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-03-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-03-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-03-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-03-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-03-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-03-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-03-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
721747,Monmouth Road West - Smethwick,2023-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
721747,Monmouth Road West - Smethwick,2023-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
721747,Monmouth Road West - Smethwick,2023-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
721747,Monmouth Road West - Smethwick,2023-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
721747,Monmouth Road West - Smethwick,2023-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
721747,Monmouth Road West - Smethwick,2023-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
721747,Monmouth Road West - Smethwick,2023-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
721747,Monmouth Road West - Smethwick,2023-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
721747,Monmouth Road West - Smethwick,2023-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
721747,Monmouth Road West - Smethwick,2023-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
721747,Monmouth Road West - Smethwick,2023-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
721747,Monmouth Road West - Smethwick,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
721747,Monmouth Road West - Smethwick,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
721747,Monmouth Road West - Smethwick,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
721747,Monmouth Road West - Smethwick,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
721747,Monmouth Road West - Smethwick,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
721747,Monmouth Road West - Smethwick,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
721747,Monmouth Road West - Smethwick,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
721747,Monmouth Road West - Smethwick,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
721747,Monmouth Road West - Smethwick,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
721747,Monmouth Road West - Smethwick,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
721747,Monmouth Road West - Smethwick,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
721747,Monmouth Road West - Smethwick,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
721747,Monmouth Road West - Smethwick,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
721747,Monmouth Road West - Smethwick,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
721747,Monmouth Road West - Smethwick,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
721747,Monmouth Road West - Smethwick,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
721747,Monmouth Road West - Smethwick,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
721747,Monmouth Road West - Smethwick,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
721747,Monmouth Road West - Smethwick,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
721747,Monmouth Road West - Smethwick,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
721747,Monmouth Road West - Smethwick,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
721747,Monmouth Road West - Smethwick,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
721747,Monmouth Road West - Smethwick,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
721747,Monmouth Road West - Smethwick,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
721747,Monmouth Road West - Smethwick,2023-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
721747,Monmouth Road West - Smethwick,2023-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
721747,Monmouth Road West - Smethwick,2023-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
721747,Monmouth Road West - Smethwick,2023-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
721747,Monmouth Road West - Smethwick,2023-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
721747,Monmouth Road West - Smethwick,2023-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
721747,Monmouth Road West - Smethwick,2023-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
721747,Monmouth Road West - Smethwick,2023-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
721747,Monmouth Road West - Smethwick,2023-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
721747,Monmouth Road West - Smethwick,2023-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
721747,Monmouth Road West - Smethwick,2023-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
721747,Monmouth Road West - Smethwick,2023-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
721747,Monmouth Road West - Smethwick,2023-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
721747,Monmouth Road West - Smethwick,2023-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
721747,Monmouth Road West - Smethwick,2023-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
721747,Monmouth Road West - Smethwick,2023-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
721747,Monmouth Road West - Smethwick,2023-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
721747,Monmouth Road West - Smethwick,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
721747,Monmouth Road West - Smethwick,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
721747,Monmouth Road West - Smethwick,2023-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
721747,Monmouth Road West - Smethwick,2023-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
721747,Monmouth Road West - Smethwick,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
721747,Monmouth Road West - Smethwick,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
721747,Monmouth Road West - Smethwick,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
721747,Monmouth Road West - Smethwick,2023-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
721747,Monmouth Road West - Smethwick,2023-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
721747,Monmouth Road West - Smethwick,2023-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
721747,Monmouth Road West - Smethwick,2023-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
721747,Monmouth Road West - Smethwick,2023-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
721747,Monmouth Road West - Smethwick,2023-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
721747,Monmouth Road West - Smethwick,2023-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
721747,Monmouth Road West - Smethwick,2023-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
721747,Monmouth Road West - Smethwick,2023-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
721747,Monmouth Road West - Smethwick,2023-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721747,Monmouth Road West - Smethwick,2023-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
721747,Monmouth Road West - Smethwick,2023-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
721747,Monmouth Road West - Smethwick,2023-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
721747,Monmouth Road West - Smethwick,2023-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
721747,Monmouth Road West - Smethwick,2023-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
721747,Monmouth Road West - Smethwick,2023-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
721747,Monmouth Road West - Smethwick,2023-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
721747,Monmouth Road West - Smethwick,2023-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
721747,Monmouth Road West - Smethwick,2023-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-03-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-03-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
721747,Monmouth Road West - Smethwick,2023-03-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-03-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-03-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-03-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-03-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
721747,Monmouth Road West - Smethwick,2023-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
721747,Monmouth Road West - Smethwick,2023-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
721747,Monmouth Road West - Smethwick,2023-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
721747,Monmouth Road West - Smethwick,2023-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
721747,Monmouth Road West - Smethwick,2023-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
721747,Monmouth Road West - Smethwick,2023-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
721747,Monmouth Road West - Smethwick,2023-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
721747,Monmouth Road West - Smethwick,2023-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
721747,Monmouth Road West - Smethwick,2023-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
721747,Monmouth Road West - Smethwick,2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
721747,Monmouth Road West - Smethwick,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
721747,Monmouth Road West - Smethwick,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
721747,Monmouth Road West - Smethwick,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
721747,Monmouth Road West - Smethwick,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
721747,Monmouth Road West - Smethwick,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
721747,Monmouth Road West - Smethwick,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
721747,Monmouth Road West - Smethwick,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
721747,Monmouth Road West - Smethwick,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
721747,Monmouth Road West - Smethwick,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
721747,Monmouth Road West - Smethwick,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
721747,Monmouth Road West - Smethwick,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
721747,Monmouth Road West - Smethwick,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
721747,Monmouth Road West - Smethwick,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
721747,Monmouth Road West - Smethwick,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
721747,Monmouth Road West - Smethwick,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
721747,Monmouth Road West - Smethwick,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
721747,Monmouth Road West - Smethwick,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
721747,Monmouth Road West - Smethwick,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
721747,Monmouth Road West - Smethwick,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
721747,Monmouth Road West - Smethwick,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
721747,Monmouth Road West - Smethwick,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
721747,Monmouth Road West - Smethwick,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
721747,Monmouth Road West - Smethwick,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
721747,Monmouth Road West - Smethwick,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
721747,Monmouth Road West - Smethwick,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
721747,Monmouth Road West - Smethwick,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
721747,Monmouth Road West - Smethwick,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
721747,Monmouth Road West - Smethwick,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
721747,Monmouth Road West - Smethwick,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
721747,Monmouth Road West - Smethwick,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
721747,Monmouth Road West - Smethwick,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
721747,Monmouth Road West - Smethwick,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
721747,Monmouth Road West - Smethwick,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
721747,Monmouth Road West - Smethwick,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
721747,Monmouth Road West - Smethwick,2023-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
721747,Monmouth Road West - Smethwick,2023-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
721747,Monmouth Road West - Smethwick,2023-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
721747,Monmouth Road West - Smethwick,2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
721747,Monmouth Road West - Smethwick,2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
721747,Monmouth Road West - Smethwick,2023-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
721747,Monmouth Road West - Smethwick,2023-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
721747,Monmouth Road West - Smethwick,2023-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
721747,Monmouth Road West - Smethwick,2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
721747,Monmouth Road West - Smethwick,2023-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
721747,Monmouth Road West - Smethwick,2023-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
721747,Monmouth Road West - Smethwick,2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
721747,Monmouth Road West - Smethwick,2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
721747,Monmouth Road West - Smethwick,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
721747,Monmouth Road West - Smethwick,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
721747,Monmouth Road West - Smethwick,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
721747,Monmouth Road West - Smethwick,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
721747,Monmouth Road West - Smethwick,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
721747,Monmouth Road West - Smethwick,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
721747,Monmouth Road West - Smethwick,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
721747,Monmouth Road West - Smethwick,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
721747,Monmouth Road West - Smethwick,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
721747,Monmouth Road West - Smethwick,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
721747,Monmouth Road West - Smethwick,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
721747,Monmouth Road West - Smethwick,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
721747,Monmouth Road West - Smethwick,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
721747,Monmouth Road West - Smethwick,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
721747,Monmouth Road West - Smethwick,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
721747,Monmouth Road West - Smethwick,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
721747,Monmouth Road West - Smethwick,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
721747,Monmouth Road West - Smethwick,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
721747,Monmouth Road West - Smethwick,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
721747,Monmouth Road West - Smethwick,2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721747,Monmouth Road West - Smethwick,2023-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
721747,Monmouth Road West - Smethwick,2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
721747,Monmouth Road West - Smethwick,2023-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
721747,Monmouth Road West - Smethwick,2023-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
721747,Monmouth Road West - Smethwick,2023-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
721747,Monmouth Road West - Smethwick,2023-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
721747,Monmouth Road West - Smethwick,2023-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
721747,Monmouth Road West - Smethwick,2023-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
721747,Monmouth Road West - Smethwick,2023-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
721747,Monmouth Road West - Smethwick,2023-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721747,Monmouth Road West - Smethwick,2023-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
721747,Monmouth Road West - Smethwick,2023-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
721747,Monmouth Road West - Smethwick,2023-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
721747,Monmouth Road West - Smethwick,2023-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
721747,Monmouth Road West - Smethwick,2023-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
721747,Monmouth Road West - Smethwick,2023-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
721747,Monmouth Road West - Smethwick,2023-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
721747,Monmouth Road West - Smethwick,2023-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
721747,Monmouth Road West - Smethwick,2023-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
721747,Monmouth Road West - Smethwick,2023-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
721747,Monmouth Road West - Smethwick,2023-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
721747,Monmouth Road West - Smethwick,2023-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
721747,Monmouth Road West - Smethwick,2023-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
721747,Monmouth Road West - Smethwick,2023-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
721747,Monmouth Road West - Smethwick,2023-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
721747,Monmouth Road West - Smethwick,2023-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
721747,Monmouth Road West - Smethwick,2023-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
721747,Monmouth Road West - Smethwick,2023-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
721747,Monmouth Road West - Smethwick,2023-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
721747,Monmouth Road West - Smethwick,2023-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
721747,Monmouth Road West - Smethwick,2023-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
721747,Monmouth Road West - Smethwick,2023-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
721747,Monmouth Road West - Smethwick,2023-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721747,Monmouth Road West - Smethwick,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
721747,Monmouth Road West - Smethwick,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
721747,Monmouth Road West - Smethwick,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
721747,Monmouth Road West - Smethwick,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
721747,Monmouth Road West - Smethwick,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
721747,Monmouth Road West - Smethwick,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
721747,Monmouth Road West - Smethwick,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
721747,Monmouth Road West - Smethwick,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
721747,Monmouth Road West - Smethwick,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
721747,Monmouth Road West - Smethwick,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
721747,Monmouth Road West - Smethwick,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
721747,Monmouth Road West - Smethwick,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
721747,Monmouth Road West - Smethwick,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
721747,Monmouth Road West - Smethwick,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
721747,Monmouth Road West - Smethwick,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
721747,Monmouth Road West - Smethwick,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
721747,Monmouth Road West - Smethwick,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
721747,Monmouth Road West - Smethwick,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
721747,Monmouth Road West - Smethwick,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
721747,Monmouth Road West - Smethwick,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
721747,Monmouth Road West - Smethwick,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
721747,Monmouth Road West - Smethwick,2023-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
721747,Monmouth Road West - Smethwick,2023-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
721747,Monmouth Road West - Smethwick,2023-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
721747,Monmouth Road West - Smethwick,2023-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
721747,Monmouth Road West - Smethwick,2023-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
721747,Monmouth Road West - Smethwick,2023-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
721747,Monmouth Road West - Smethwick,2023-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
721747,Monmouth Road West - Smethwick,2023-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
721747,Monmouth Road West - Smethwick,2023-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
721747,Monmouth Road West - Smethwick,2023-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
721747,Monmouth Road West - Smethwick,2023-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
721747,Monmouth Road West - Smethwick,2023-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
721747,Monmouth Road West - Smethwick,2023-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
721747,Monmouth Road West - Smethwick,2023-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
721747,Monmouth Road West - Smethwick,2023-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
721747,Monmouth Road West - Smethwick,2023-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
721747,Monmouth Road West - Smethwick,2023-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
721747,Monmouth Road West - Smethwick,2023-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
721747,Monmouth Road West - Smethwick,2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
721747,Monmouth Road West - Smethwick,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
721747,Monmouth Road West - Smethwick,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
721747,Monmouth Road West - Smethwick,2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
721747,Monmouth Road West - Smethwick,2023-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
721747,Monmouth Road West - Smethwick,2023-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
721747,Monmouth Road West - Smethwick,2023-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
721747,Monmouth Road West - Smethwick,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
721747,Monmouth Road West - Smethwick,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
721747,Monmouth Road West - Smethwick,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
721747,Monmouth Road West - Smethwick,2023-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
721747,Monmouth Road West - Smethwick,2023-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
721747,Monmouth Road West - Smethwick,2023-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
721747,Monmouth Road West - Smethwick,2023-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
721747,Monmouth Road West - Smethwick,2023-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
721747,Monmouth Road West - Smethwick,2023-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
721747,Monmouth Road West - Smethwick,2023-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
