Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
721747,Monmouth Road West - Smethwick,2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
721747,Monmouth Road West - Smethwick,2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
721747,Monmouth Road West - Smethwick,2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
721747,Monmouth Road West - Smethwick,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
721747,Monmouth Road West - Smethwick,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
721747,Monmouth Road West - Smethwick,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
721747,Monmouth Road West - Smethwick,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
721747,Monmouth Road West - Smethwick,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
721747,Monmouth Road West - Smethwick,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
721747,Monmouth Road West - Smethwick,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
721747,Monmouth Road West - Smethwick,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
721747,Monmouth Road West - Smethwick,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
721747,Monmouth Road West - Smethwick,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
721747,Monmouth Road West - Smethwick,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
721747,Monmouth Road West - Smethwick,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
721747,Monmouth Road West - Smethwick,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
721747,Monmouth Road West - Smethwick,2023-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
721747,Monmouth Road West - Smethwick,2023-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
721747,Monmouth Road West - Smethwick,2023-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
721747,Monmouth Road West - Smethwick,2023-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
721747,Monmouth Road West - Smethwick,2023-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
721747,Monmouth Road West - Smethwick,2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
721747,Monmouth Road West - Smethwick,2023-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
721747,Monmouth Road West - Smethwick,2023-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
721747,Monmouth Road West - Smethwick,2023-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
721747,Monmouth Road West - Smethwick,2023-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
721747,Monmouth Road West - Smethwick,2023-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
721747,Monmouth Road West - Smethwick,2023-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
721747,Monmouth Road West - Smethwick,2023-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
721747,Monmouth Road West - Smethwick,2023-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
721747,Monmouth Road West - Smethwick,2023-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
721747,Monmouth Road West - Smethwick,2023-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
721747,Monmouth Road West - Smethwick,2023-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
721747,Monmouth Road West - Smethwick,2023-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721747,Monmouth Road West - Smethwick,2023-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721747,Monmouth Road West - Smethwick,2023-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
721747,Monmouth Road West - Smethwick,2023-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
721747,Monmouth Road West - Smethwick,2023-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721747,Monmouth Road West - Smethwick,2023-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
721747,Monmouth Road West - Smethwick,2023-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
721747,Monmouth Road West - Smethwick,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
721747,Monmouth Road West - Smethwick,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
721747,Monmouth Road West - Smethwick,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
721747,Monmouth Road West - Smethwick,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
721747,Monmouth Road West - Smethwick,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
721747,Monmouth Road West - Smethwick,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
721747,Monmouth Road West - Smethwick,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
721747,Monmouth Road West - Smethwick,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
721747,Monmouth Road West - Smethwick,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
721747,Monmouth Road West - Smethwick,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
721747,Monmouth Road West - Smethwick,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
721747,Monmouth Road West - Smethwick,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
721747,Monmouth Road West - Smethwick,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
721747,Monmouth Road West - Smethwick,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
721747,Monmouth Road West - Smethwick,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
721747,Monmouth Road West - Smethwick,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
721747,Monmouth Road West - Smethwick,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
721747,Monmouth Road West - Smethwick,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
721747,Monmouth Road West - Smethwick,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
721747,Monmouth Road West - Smethwick,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
721747,Monmouth Road West - Smethwick,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
721747,Monmouth Road West - Smethwick,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
721747,Monmouth Road West - Smethwick,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
721747,Monmouth Road West - Smethwick,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
721747,Monmouth Road West - Smethwick,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
721747,Monmouth Road West - Smethwick,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
721747,Monmouth Road West - Smethwick,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
721747,Monmouth Road West - Smethwick,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
721747,Monmouth Road West - Smethwick,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
721747,Monmouth Road West - Smethwick,2023-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
721747,Monmouth Road West - Smethwick,2023-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
721747,Monmouth Road West - Smethwick,2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
721747,Monmouth Road West - Smethwick,2023-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
721747,Monmouth Road West - Smethwick,2023-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
721747,Monmouth Road West - Smethwick,2023-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
721747,Monmouth Road West - Smethwick,2023-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
721747,Monmouth Road West - Smethwick,2023-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
721747,Monmouth Road West - Smethwick,2023-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
721747,Monmouth Road West - Smethwick,2023-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
721747,Monmouth Road West - Smethwick,2023-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
721747,Monmouth Road West - Smethwick,2023-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
721747,Monmouth Road West - Smethwick,2023-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
721747,Monmouth Road West - Smethwick,2023-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
721747,Monmouth Road West - Smethwick,2023-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
721747,Monmouth Road West - Smethwick,2023-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
721747,Monmouth Road West - Smethwick,2023-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
721747,Monmouth Road West - Smethwick,2023-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
721747,Monmouth Road West - Smethwick,2023-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
721747,Monmouth Road West - Smethwick,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
721747,Monmouth Road West - Smethwick,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
721747,Monmouth Road West - Smethwick,2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
721747,Monmouth Road West - Smethwick,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
721747,Monmouth Road West - Smethwick,2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
721747,Monmouth Road West - Smethwick,2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
721747,Monmouth Road West - Smethwick,2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
721747,Monmouth Road West - Smethwick,2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
721747,Monmouth Road West - Smethwick,2023-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
721747,Monmouth Road West - Smethwick,2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
721747,Monmouth Road West - Smethwick,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
721747,Monmouth Road West - Smethwick,2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
721747,Monmouth Road West - Smethwick,2023-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
721747,Monmouth Road West - Smethwick,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
721747,Monmouth Road West - Smethwick,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
721747,Monmouth Road West - Smethwick,2023-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
721747,Monmouth Road West - Smethwick,2023-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
721747,Monmouth Road West - Smethwick,2023-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
721747,Monmouth Road West - Smethwick,2023-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
721747,Monmouth Road West - Smethwick,2023-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
721747,Monmouth Road West - Smethwick,2023-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
721747,Monmouth Road West - Smethwick,2023-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
721747,Monmouth Road West - Smethwick,2023-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
721747,Monmouth Road West - Smethwick,2023-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
721747,Monmouth Road West - Smethwick,2023-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
721747,Monmouth Road West - Smethwick,2023-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
721747,Monmouth Road West - Smethwick,2023-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
721747,Monmouth Road West - Smethwick,2023-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
721747,Monmouth Road West - Smethwick,2023-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
721747,Monmouth Road West - Smethwick,2023-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
721747,Monmouth Road West - Smethwick,2023-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
721747,Monmouth Road West - Smethwick,2023-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
721747,Monmouth Road West - Smethwick,2023-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
721747,Monmouth Road West - Smethwick,2023-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
721747,Monmouth Road West - Smethwick,2023-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
721747,Monmouth Road West - Smethwick,2023-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
721747,Monmouth Road West - Smethwick,2023-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
721747,Monmouth Road West - Smethwick,2023-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
721747,Monmouth Road West - Smethwick,2023-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
721747,Monmouth Road West - Smethwick,2023-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
721747,Monmouth Road West - Smethwick,2023-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
721747,Monmouth Road West - Smethwick,2023-03-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721747,Monmouth Road West - Smethwick,2023-03-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
721747,Monmouth Road West - Smethwick,2023-03-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
721747,Monmouth Road West - Smethwick,2023-03-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
721747,Monmouth Road West - Smethwick,2023-03-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
721747,Monmouth Road West - Smethwick,2023-03-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
721747,Monmouth Road West - Smethwick,2023-03-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
721747,Monmouth Road West - Smethwick,2023-03-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
721747,Monmouth Road West - Smethwick,2023-03-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
721747,Monmouth Road West - Smethwick,2023-03-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
721747,Monmouth Road West - Smethwick,2023-03-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
721747,Monmouth Road West - Smethwick,2023-03-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
721747,Monmouth Road West - Smethwick,2023-03-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
721747,Monmouth Road West - Smethwick,2023-03-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
721747,Monmouth Road West - Smethwick,2023-03-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
721747,Monmouth Road West - Smethwick,2023-03-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
721747,Monmouth Road West - Smethwick,2023-03-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
721747,Monmouth Road West - Smethwick,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
721747,Monmouth Road West - Smethwick,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
721747,Monmouth Road West - Smethwick,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
721747,Monmouth Road West - Smethwick,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
721747,Monmouth Road West - Smethwick,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
721747,Monmouth Road West - Smethwick,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
721747,Monmouth Road West - Smethwick,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
721747,Monmouth Road West - Smethwick,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
721747,Monmouth Road West - Smethwick,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
721747,Monmouth Road West - Smethwick,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
721747,Monmouth Road West - Smethwick,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
721747,Monmouth Road West - Smethwick,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
721747,Monmouth Road West - Smethwick,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
721747,Monmouth Road West - Smethwick,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
721747,Monmouth Road West - Smethwick,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
721747,Monmouth Road West - Smethwick,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
721747,Monmouth Road West - Smethwick,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
721747,Monmouth Road West - Smethwick,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
721747,Monmouth Road West - Smethwick,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
721747,Monmouth Road West - Smethwick,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
721747,Monmouth Road West - Smethwick,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
721747,Monmouth Road West - Smethwick,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
721747,Monmouth Road West - Smethwick,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
721747,Monmouth Road West - Smethwick,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
721747,Monmouth Road West - Smethwick,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
721747,Monmouth Road West - Smethwick,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
721747,Monmouth Road West - Smethwick,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
721747,Monmouth Road West - Smethwick,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
721747,Monmouth Road West - Smethwick,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
721747,Monmouth Road West - Smethwick,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
721747,Monmouth Road West - Smethwick,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-03-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-03-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
721747,Monmouth Road West - Smethwick,2023-03-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
721747,Monmouth Road West - Smethwick,2023-03-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
721747,Monmouth Road West - Smethwick,2023-03-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
721747,Monmouth Road West - Smethwick,2023-03-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-03-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
721747,Monmouth Road West - Smethwick,2023-03-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
721747,Monmouth Road West - Smethwick,2023-03-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-03-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
721747,Monmouth Road West - Smethwick,2023-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
721747,Monmouth Road West - Smethwick,2023-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
721747,Monmouth Road West - Smethwick,2023-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721747,Monmouth Road West - Smethwick,2023-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
721747,Monmouth Road West - Smethwick,2023-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
721747,Monmouth Road West - Smethwick,2023-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
721747,Monmouth Road West - Smethwick,2023-03-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-03-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
721747,Monmouth Road West - Smethwick,2023-03-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-03-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
721747,Monmouth Road West - Smethwick,2023-03-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
721747,Monmouth Road West - Smethwick,2023-03-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
721747,Monmouth Road West - Smethwick,2023-03-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
721747,Monmouth Road West - Smethwick,2023-03-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
721747,Monmouth Road West - Smethwick,2023-03-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
721747,Monmouth Road West - Smethwick,2023-03-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
721747,Monmouth Road West - Smethwick,2023-03-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
721747,Monmouth Road West - Smethwick,2023-03-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
721747,Monmouth Road West - Smethwick,2023-03-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
721747,Monmouth Road West - Smethwick,2023-03-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
721747,Monmouth Road West - Smethwick,2023-03-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
721747,Monmouth Road West - Smethwick,2023-03-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
721747,Monmouth Road West - Smethwick,2023-03-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
721747,Monmouth Road West - Smethwick,2023-03-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
721747,Monmouth Road West - Smethwick,2023-03-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
721747,Monmouth Road West - Smethwick,2023-03-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
721747,Monmouth Road West - Smethwick,2023-03-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
721747,Monmouth Road West - Smethwick,2023-03-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-03-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
721747,Monmouth Road West - Smethwick,2023-03-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
721747,Monmouth Road West - Smethwick,2023-03-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
721747,Monmouth Road West - Smethwick,2023-03-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
721747,Monmouth Road West - Smethwick,2023-03-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
721747,Monmouth Road West - Smethwick,2023-03-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
721747,Monmouth Road West - Smethwick,2023-03-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
721747,Monmouth Road West - Smethwick,2023-03-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
721747,Monmouth Road West - Smethwick,2023-03-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
721747,Monmouth Road West - Smethwick,2023-03-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
721747,Monmouth Road West - Smethwick,2023-03-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
721747,Monmouth Road West - Smethwick,2023-03-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
721747,Monmouth Road West - Smethwick,2023-03-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
721747,Monmouth Road West - Smethwick,2023-03-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
721747,Monmouth Road West - Smethwick,2023-03-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
721747,Monmouth Road West - Smethwick,2023-03-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
721747,Monmouth Road West - Smethwick,2023-03-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
721747,Monmouth Road West - Smethwick,2023-03-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
721747,Monmouth Road West - Smethwick,2023-03-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
721747,Monmouth Road West - Smethwick,2023-03-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
721747,Monmouth Road West - Smethwick,2023-03-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-03-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-03-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-03-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-03-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-03-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-03-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-03-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-03-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-03-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-03-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
721747,Monmouth Road West - Smethwick,2023-03-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-03-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-03-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-03-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
721747,Monmouth Road West - Smethwick,2023-03-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-03-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-03-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-03-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
721747,Monmouth Road West - Smethwick,2023-03-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-03-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-03-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-03-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-03-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
721747,Monmouth Road West - Smethwick,2023-03-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
721747,Monmouth Road West - Smethwick,2023-03-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-03-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
721747,Monmouth Road West - Smethwick,2023-03-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-03-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-03-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-03-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721747,Monmouth Road West - Smethwick,2023-03-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
721747,Monmouth Road West - Smethwick,2023-03-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
721747,Monmouth Road West - Smethwick,2023-03-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
721747,Monmouth Road West - Smethwick,2023-03-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
721747,Monmouth Road West - Smethwick,2023-03-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-03-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
721747,Monmouth Road West - Smethwick,2023-03-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
721747,Monmouth Road West - Smethwick,2023-03-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
721747,Monmouth Road West - Smethwick,2023-03-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
721747,Monmouth Road West - Smethwick,2023-03-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
721747,Monmouth Road West - Smethwick,2023-03-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
721747,Monmouth Road West - Smethwick,2023-03-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
721747,Monmouth Road West - Smethwick,2023-03-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
721747,Monmouth Road West - Smethwick,2023-03-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
721747,Monmouth Road West - Smethwick,2023-03-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
721747,Monmouth Road West - Smethwick,2023-03-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
721747,Monmouth Road West - Smethwick,2023-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
721747,Monmouth Road West - Smethwick,2023-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
721747,Monmouth Road West - Smethwick,2023-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
721747,Monmouth Road West - Smethwick,2023-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
721747,Monmouth Road West - Smethwick,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
721747,Monmouth Road West - Smethwick,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
721747,Monmouth Road West - Smethwick,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
721747,Monmouth Road West - Smethwick,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
721747,Monmouth Road West - Smethwick,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
721747,Monmouth Road West - Smethwick,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
721747,Monmouth Road West - Smethwick,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
721747,Monmouth Road West - Smethwick,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
721747,Monmouth Road West - Smethwick,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
721747,Monmouth Road West - Smethwick,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
721747,Monmouth Road West - Smethwick,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
721747,Monmouth Road West - Smethwick,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
721747,Monmouth Road West - Smethwick,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
721747,Monmouth Road West - Smethwick,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
721747,Monmouth Road West - Smethwick,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
721747,Monmouth Road West - Smethwick,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
721747,Monmouth Road West - Smethwick,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
721747,Monmouth Road West - Smethwick,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
721747,Monmouth Road West - Smethwick,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
721747,Monmouth Road West - Smethwick,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
721747,Monmouth Road West - Smethwick,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
721747,Monmouth Road West - Smethwick,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
721747,Monmouth Road West - Smethwick,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
721747,Monmouth Road West - Smethwick,2023-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
721747,Monmouth Road West - Smethwick,2023-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
721747,Monmouth Road West - Smethwick,2023-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721747,Monmouth Road West - Smethwick,2023-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-03-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-03-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-03-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-03-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721747,Monmouth Road West - Smethwick,2023-03-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-03-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-03-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
721747,Monmouth Road West - Smethwick,2023-03-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-03-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-03-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-03-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-03-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-03-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-03-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
721747,Monmouth Road West - Smethwick,2023-03-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-03-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-03-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-03-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-03-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-03-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
721747,Monmouth Road West - Smethwick,2023-03-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
721747,Monmouth Road West - Smethwick,2023-03-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
721747,Monmouth Road West - Smethwick,2023-03-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
721747,Monmouth Road West - Smethwick,2023-03-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-03-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-03-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-03-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
721747,Monmouth Road West - Smethwick,2023-03-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
721747,Monmouth Road West - Smethwick,2023-03-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
721747,Monmouth Road West - Smethwick,2023-03-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-03-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-03-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-03-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
721747,Monmouth Road West - Smethwick,2023-03-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-03-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
721747,Monmouth Road West - Smethwick,2023-03-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-03-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-03-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-03-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-03-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
721747,Monmouth Road West - Smethwick,2023-03-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
721747,Monmouth Road West - Smethwick,2023-03-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
721747,Monmouth Road West - Smethwick,2023-03-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
721747,Monmouth Road West - Smethwick,2023-03-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
721747,Monmouth Road West - Smethwick,2023-03-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
721747,Monmouth Road West - Smethwick,2023-03-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
721747,Monmouth Road West - Smethwick,2023-03-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
721747,Monmouth Road West - Smethwick,2023-03-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
721747,Monmouth Road West - Smethwick,2023-03-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
721747,Monmouth Road West - Smethwick,2023-03-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
721747,Monmouth Road West - Smethwick,2023-03-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
721747,Monmouth Road West - Smethwick,2023-03-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
721747,Monmouth Road West - Smethwick,2023-03-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
721747,Monmouth Road West - Smethwick,2023-03-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
721747,Monmouth Road West - Smethwick,2023-03-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
721747,Monmouth Road West - Smethwick,2023-03-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
721747,Monmouth Road West - Smethwick,2023-03-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
721747,Monmouth Road West - Smethwick,2023-03-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
721747,Monmouth Road West - Smethwick,2023-03-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
721747,Monmouth Road West - Smethwick,2023-03-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
721747,Monmouth Road West - Smethwick,2023-03-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
721747,Monmouth Road West - Smethwick,2023-03-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-03-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-03-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-03-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-03-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
721747,Monmouth Road West - Smethwick,2023-03-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
721747,Monmouth Road West - Smethwick,2023-03-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-03-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-03-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-03-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-03-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
