Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-03-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-03-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
721747,Monmouth Road West - Smethwick,2023-03-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-03-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-03-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-03-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
721747,Monmouth Road West - Smethwick,2023-03-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-03-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
721747,Monmouth Road West - Smethwick,2023-03-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
721747,Monmouth Road West - Smethwick,2023-03-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-03-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-03-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-03-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
721747,Monmouth Road West - Smethwick,2023-03-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
721747,Monmouth Road West - Smethwick,2023-03-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
721747,Monmouth Road West - Smethwick,2023-03-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-03-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-03-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-03-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
721747,Monmouth Road West - Smethwick,2023-03-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-03-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-03-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-03-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-03-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-03-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
721747,Monmouth Road West - Smethwick,2023-03-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721747,Monmouth Road West - Smethwick,2023-03-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-03-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-03-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
721747,Monmouth Road West - Smethwick,2023-03-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
721747,Monmouth Road West - Smethwick,2023-03-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-03-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
721747,Monmouth Road West - Smethwick,2023-03-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-03-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
721747,Monmouth Road West - Smethwick,2023-03-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
721747,Monmouth Road West - Smethwick,2023-03-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
721747,Monmouth Road West - Smethwick,2023-03-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
721747,Monmouth Road West - Smethwick,2023-03-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
721747,Monmouth Road West - Smethwick,2023-03-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
721747,Monmouth Road West - Smethwick,2023-03-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
721747,Monmouth Road West - Smethwick,2023-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
721747,Monmouth Road West - Smethwick,2023-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
721747,Monmouth Road West - Smethwick,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
721747,Monmouth Road West - Smethwick,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
721747,Monmouth Road West - Smethwick,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
721747,Monmouth Road West - Smethwick,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
721747,Monmouth Road West - Smethwick,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
721747,Monmouth Road West - Smethwick,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
721747,Monmouth Road West - Smethwick,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
721747,Monmouth Road West - Smethwick,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
721747,Monmouth Road West - Smethwick,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
721747,Monmouth Road West - Smethwick,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
721747,Monmouth Road West - Smethwick,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
721747,Monmouth Road West - Smethwick,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
721747,Monmouth Road West - Smethwick,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
721747,Monmouth Road West - Smethwick,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
721747,Monmouth Road West - Smethwick,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
721747,Monmouth Road West - Smethwick,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
721747,Monmouth Road West - Smethwick,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
721747,Monmouth Road West - Smethwick,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
721747,Monmouth Road West - Smethwick,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
721747,Monmouth Road West - Smethwick,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
721747,Monmouth Road West - Smethwick,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
721747,Monmouth Road West - Smethwick,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
721747,Monmouth Road West - Smethwick,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
721747,Monmouth Road West - Smethwick,2023-03-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
721747,Monmouth Road West - Smethwick,2023-03-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
721747,Monmouth Road West - Smethwick,2023-03-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
721747,Monmouth Road West - Smethwick,2023-03-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
721747,Monmouth Road West - Smethwick,2023-03-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-03-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-03-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-03-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-03-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-03-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-03-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-03-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-03-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-03-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-03-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-03-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-03-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-03-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-03-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-03-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-03-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-03-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
721747,Monmouth Road West - Smethwick,2023-03-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-03-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-03-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-03-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
721747,Monmouth Road West - Smethwick,2023-03-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-03-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-03-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
721747,Monmouth Road West - Smethwick,2023-03-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-03-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-03-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-03-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
721747,Monmouth Road West - Smethwick,2023-03-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
721747,Monmouth Road West - Smethwick,2023-03-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
721747,Monmouth Road West - Smethwick,2023-03-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
721747,Monmouth Road West - Smethwick,2023-03-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
721747,Monmouth Road West - Smethwick,2023-03-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-03-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-03-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721747,Monmouth Road West - Smethwick,2023-03-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
721747,Monmouth Road West - Smethwick,2023-03-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
721747,Monmouth Road West - Smethwick,2023-03-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
721747,Monmouth Road West - Smethwick,2023-03-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
721747,Monmouth Road West - Smethwick,2023-03-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
721747,Monmouth Road West - Smethwick,2023-03-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
721747,Monmouth Road West - Smethwick,2023-03-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
721747,Monmouth Road West - Smethwick,2023-03-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
721747,Monmouth Road West - Smethwick,2023-03-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
721747,Monmouth Road West - Smethwick,2023-03-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
721747,Monmouth Road West - Smethwick,2023-03-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
721747,Monmouth Road West - Smethwick,2023-03-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
721747,Monmouth Road West - Smethwick,2023-03-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
721747,Monmouth Road West - Smethwick,2023-03-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-03-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-03-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
721747,Monmouth Road West - Smethwick,2023-03-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
721747,Monmouth Road West - Smethwick,2023-03-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
721747,Monmouth Road West - Smethwick,2023-03-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
721747,Monmouth Road West - Smethwick,2023-03-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
721747,Monmouth Road West - Smethwick,2023-03-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
721747,Monmouth Road West - Smethwick,2023-03-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
721747,Monmouth Road West - Smethwick,2023-03-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
721747,Monmouth Road West - Smethwick,2023-03-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-03-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
721747,Monmouth Road West - Smethwick,2023-03-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
721747,Monmouth Road West - Smethwick,2023-03-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-03-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-03-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
721747,Monmouth Road West - Smethwick,2023-03-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-03-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-03-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-03-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-03-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-03-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-03-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
721747,Monmouth Road West - Smethwick,2023-03-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-03-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-03-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-03-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-03-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-03-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
721747,Monmouth Road West - Smethwick,2023-03-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
721747,Monmouth Road West - Smethwick,2023-03-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-03-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-03-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-03-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
721747,Monmouth Road West - Smethwick,2023-03-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
721747,Monmouth Road West - Smethwick,2023-03-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-03-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
721747,Monmouth Road West - Smethwick,2023-03-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
721747,Monmouth Road West - Smethwick,2023-03-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
721747,Monmouth Road West - Smethwick,2023-03-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-03-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
721747,Monmouth Road West - Smethwick,2023-03-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-03-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
721747,Monmouth Road West - Smethwick,2023-03-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
721747,Monmouth Road West - Smethwick,2023-03-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
721747,Monmouth Road West - Smethwick,2023-03-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
721747,Monmouth Road West - Smethwick,2023-03-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
721747,Monmouth Road West - Smethwick,2023-03-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
721747,Monmouth Road West - Smethwick,2023-03-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
721747,Monmouth Road West - Smethwick,2023-03-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
721747,Monmouth Road West - Smethwick,2023-03-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
721747,Monmouth Road West - Smethwick,2023-03-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
721747,Monmouth Road West - Smethwick,2023-03-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
721747,Monmouth Road West - Smethwick,2023-03-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
721747,Monmouth Road West - Smethwick,2023-03-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
721747,Monmouth Road West - Smethwick,2023-03-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
721747,Monmouth Road West - Smethwick,2023-03-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
721747,Monmouth Road West - Smethwick,2023-03-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
721747,Monmouth Road West - Smethwick,2023-03-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
721747,Monmouth Road West - Smethwick,2023-03-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
721747,Monmouth Road West - Smethwick,2023-03-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
721747,Monmouth Road West - Smethwick,2023-03-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
721747,Monmouth Road West - Smethwick,2023-03-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
721747,Monmouth Road West - Smethwick,2023-03-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
721747,Monmouth Road West - Smethwick,2023-03-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
721747,Monmouth Road West - Smethwick,2023-03-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
721747,Monmouth Road West - Smethwick,2023-03-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
721747,Monmouth Road West - Smethwick,2023-03-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
721747,Monmouth Road West - Smethwick,2023-03-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
721747,Monmouth Road West - Smethwick,2023-03-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
721747,Monmouth Road West - Smethwick,2023-03-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
721747,Monmouth Road West - Smethwick,2023-03-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
721747,Monmouth Road West - Smethwick,2023-03-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
721747,Monmouth Road West - Smethwick,2023-03-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
721747,Monmouth Road West - Smethwick,2023-03-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
721747,Monmouth Road West - Smethwick,2023-03-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
721747,Monmouth Road West - Smethwick,2023-03-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
721747,Monmouth Road West - Smethwick,2023-03-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
721747,Monmouth Road West - Smethwick,2023-03-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
721747,Monmouth Road West - Smethwick,2023-03-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
721747,Monmouth Road West - Smethwick,2023-03-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
721747,Monmouth Road West - Smethwick,2023-03-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
721747,Monmouth Road West - Smethwick,2023-03-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
721747,Monmouth Road West - Smethwick,2023-03-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
721747,Monmouth Road West - Smethwick,2023-03-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
721747,Monmouth Road West - Smethwick,2023-03-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
721747,Monmouth Road West - Smethwick,2023-03-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
721747,Monmouth Road West - Smethwick,2023-03-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
721747,Monmouth Road West - Smethwick,2023-03-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
721747,Monmouth Road West - Smethwick,2023-03-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
721747,Monmouth Road West - Smethwick,2023-03-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
721747,Monmouth Road West - Smethwick,2023-03-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
721747,Monmouth Road West - Smethwick,2023-03-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
721747,Monmouth Road West - Smethwick,2023-03-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
721747,Monmouth Road West - Smethwick,2023-03-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
721747,Monmouth Road West - Smethwick,2023-03-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
721747,Monmouth Road West - Smethwick,2023-03-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
721747,Monmouth Road West - Smethwick,2023-03-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
721747,Monmouth Road West - Smethwick,2023-03-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
721747,Monmouth Road West - Smethwick,2023-03-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
721747,Monmouth Road West - Smethwick,2023-03-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
721747,Monmouth Road West - Smethwick,2023-03-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
721747,Monmouth Road West - Smethwick,2023-03-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
721747,Monmouth Road West - Smethwick,2023-03-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
721747,Monmouth Road West - Smethwick,2023-03-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
721747,Monmouth Road West - Smethwick,2023-03-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
721747,Monmouth Road West - Smethwick,2023-03-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
721747,Monmouth Road West - Smethwick,2023-03-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
721747,Monmouth Road West - Smethwick,2023-03-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
721747,Monmouth Road West - Smethwick,2023-03-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
721747,Monmouth Road West - Smethwick,2023-03-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
721747,Monmouth Road West - Smethwick,2023-03-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
721747,Monmouth Road West - Smethwick,2023-03-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
721747,Monmouth Road West - Smethwick,2023-03-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
721747,Monmouth Road West - Smethwick,2023-03-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
721747,Monmouth Road West - Smethwick,2023-03-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
721747,Monmouth Road West - Smethwick,2023-03-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
721747,Monmouth Road West - Smethwick,2023-03-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721747,Monmouth Road West - Smethwick,2023-03-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-03-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721747,Monmouth Road West - Smethwick,2023-03-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-03-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
721747,Monmouth Road West - Smethwick,2023-03-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
721747,Monmouth Road West - Smethwick,2023-03-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
721747,Monmouth Road West - Smethwick,2023-03-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
721747,Monmouth Road West - Smethwick,2023-03-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
721747,Monmouth Road West - Smethwick,2023-03-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
721747,Monmouth Road West - Smethwick,2023-03-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
721747,Monmouth Road West - Smethwick,2023-03-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
721747,Monmouth Road West - Smethwick,2023-03-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
721747,Monmouth Road West - Smethwick,2023-03-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
721747,Monmouth Road West - Smethwick,2023-03-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
721747,Monmouth Road West - Smethwick,2023-03-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
721747,Monmouth Road West - Smethwick,2023-03-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
721747,Monmouth Road West - Smethwick,2023-03-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
721747,Monmouth Road West - Smethwick,2023-03-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
721747,Monmouth Road West - Smethwick,2023-03-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
721747,Monmouth Road West - Smethwick,2023-03-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
721747,Monmouth Road West - Smethwick,2023-03-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
721747,Monmouth Road West - Smethwick,2023-03-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
721747,Monmouth Road West - Smethwick,2023-03-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
721747,Monmouth Road West - Smethwick,2023-03-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
721747,Monmouth Road West - Smethwick,2023-03-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
721747,Monmouth Road West - Smethwick,2023-03-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-03-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
721747,Monmouth Road West - Smethwick,2023-03-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-03-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-03-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
721747,Monmouth Road West - Smethwick,2023-03-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
721747,Monmouth Road West - Smethwick,2023-03-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-03-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-03-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-03-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
721747,Monmouth Road West - Smethwick,2023-03-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
721747,Monmouth Road West - Smethwick,2023-03-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-03-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-03-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
721747,Monmouth Road West - Smethwick,2023-03-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
721747,Monmouth Road West - Smethwick,2023-03-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-03-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721747,Monmouth Road West - Smethwick,2023-03-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
721747,Monmouth Road West - Smethwick,2023-03-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-03-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
721747,Monmouth Road West - Smethwick,2023-03-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
721747,Monmouth Road West - Smethwick,2023-03-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-03-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
721747,Monmouth Road West - Smethwick,2023-03-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
721747,Monmouth Road West - Smethwick,2023-03-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-03-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
721747,Monmouth Road West - Smethwick,2023-03-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
721747,Monmouth Road West - Smethwick,2023-03-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
721747,Monmouth Road West - Smethwick,2023-03-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721747,Monmouth Road West - Smethwick,2023-03-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
721747,Monmouth Road West - Smethwick,2023-03-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
721747,Monmouth Road West - Smethwick,2023-03-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-03-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
721747,Monmouth Road West - Smethwick,2023-03-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
721747,Monmouth Road West - Smethwick,2023-03-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721747,Monmouth Road West - Smethwick,2023-03-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
721747,Monmouth Road West - Smethwick,2023-03-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
721747,Monmouth Road West - Smethwick,2023-03-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
721747,Monmouth Road West - Smethwick,2023-03-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
721747,Monmouth Road West - Smethwick,2023-03-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
721747,Monmouth Road West - Smethwick,2023-03-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
721747,Monmouth Road West - Smethwick,2023-03-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
721747,Monmouth Road West - Smethwick,2023-03-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-03-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
721747,Monmouth Road West - Smethwick,2023-03-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
721747,Monmouth Road West - Smethwick,2023-03-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-03-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
721747,Monmouth Road West - Smethwick,2023-03-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
721747,Monmouth Road West - Smethwick,2023-03-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
721747,Monmouth Road West - Smethwick,2023-03-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
721747,Monmouth Road West - Smethwick,2023-03-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
721747,Monmouth Road West - Smethwick,2023-03-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
721747,Monmouth Road West - Smethwick,2023-03-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
721747,Monmouth Road West - Smethwick,2023-03-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
721747,Monmouth Road West - Smethwick,2023-03-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
721747,Monmouth Road West - Smethwick,2023-03-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
721747,Monmouth Road West - Smethwick,2023-03-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
721747,Monmouth Road West - Smethwick,2023-03-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
721747,Monmouth Road West - Smethwick,2023-03-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
721747,Monmouth Road West - Smethwick,2023-03-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
721747,Monmouth Road West - Smethwick,2023-03-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
721747,Monmouth Road West - Smethwick,2023-03-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
721747,Monmouth Road West - Smethwick,2023-03-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
721747,Monmouth Road West - Smethwick,2023-03-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
721747,Monmouth Road West - Smethwick,2023-03-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
721747,Monmouth Road West - Smethwick,2023-03-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
721747,Monmouth Road West - Smethwick,2023-03-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
721747,Monmouth Road West - Smethwick,2023-03-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
721747,Monmouth Road West - Smethwick,2023-03-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
721747,Monmouth Road West - Smethwick,2023-03-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
721747,Monmouth Road West - Smethwick,2023-03-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
721747,Monmouth Road West - Smethwick,2023-03-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
721747,Monmouth Road West - Smethwick,2023-03-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
721747,Monmouth Road West - Smethwick,2023-03-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
721747,Monmouth Road West - Smethwick,2023-03-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
721747,Monmouth Road West - Smethwick,2023-03-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
721747,Monmouth Road West - Smethwick,2023-03-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
721747,Monmouth Road West - Smethwick,2023-03-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
721747,Monmouth Road West - Smethwick,2023-03-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
721747,Monmouth Road West - Smethwick,2023-03-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
721747,Monmouth Road West - Smethwick,2023-03-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
721747,Monmouth Road West - Smethwick,2023-03-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
721747,Monmouth Road West - Smethwick,2023-03-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
721747,Monmouth Road West - Smethwick,2023-03-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
721747,Monmouth Road West - Smethwick,2023-03-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
721747,Monmouth Road West - Smethwick,2023-03-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
721747,Monmouth Road West - Smethwick,2023-03-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
721747,Monmouth Road West - Smethwick,2023-03-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
721747,Monmouth Road West - Smethwick,2023-03-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
721747,Monmouth Road West - Smethwick,2023-03-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
721747,Monmouth Road West - Smethwick,2023-03-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
721747,Monmouth Road West - Smethwick,2023-03-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
721747,Monmouth Road West - Smethwick,2023-03-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
721747,Monmouth Road West - Smethwick,2023-03-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
721747,Monmouth Road West - Smethwick,2023-03-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
721747,Monmouth Road West - Smethwick,2023-03-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-03-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-03-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721747,Monmouth Road West - Smethwick,2023-03-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
721747,Monmouth Road West - Smethwick,2023-03-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
721747,Monmouth Road West - Smethwick,2023-03-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
721747,Monmouth Road West - Smethwick,2023-03-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-03-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-03-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-03-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-03-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721747,Monmouth Road West - Smethwick,2023-03-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
721747,Monmouth Road West - Smethwick,2023-03-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
721747,Monmouth Road West - Smethwick,2023-03-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-03-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-03-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-03-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
721747,Monmouth Road West - Smethwick,2023-03-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
721747,Monmouth Road West - Smethwick,2023-03-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
721747,Monmouth Road West - Smethwick,2023-03-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-03-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
721747,Monmouth Road West - Smethwick,2023-03-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-03-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
721747,Monmouth Road West - Smethwick,2023-03-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-03-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
721747,Monmouth Road West - Smethwick,2023-03-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
721747,Monmouth Road West - Smethwick,2023-03-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
721747,Monmouth Road West - Smethwick,2023-03-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
721747,Monmouth Road West - Smethwick,2023-03-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
721747,Monmouth Road West - Smethwick,2023-03-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
721747,Monmouth Road West - Smethwick,2023-03-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
721747,Monmouth Road West - Smethwick,2023-03-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
721747,Monmouth Road West - Smethwick,2023-03-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721747,Monmouth Road West - Smethwick,2023-03-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
721747,Monmouth Road West - Smethwick,2023-03-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
721747,Monmouth Road West - Smethwick,2023-03-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
721747,Monmouth Road West - Smethwick,2023-03-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
721747,Monmouth Road West - Smethwick,2023-03-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
721747,Monmouth Road West - Smethwick,2023-03-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
721747,Monmouth Road West - Smethwick,2023-03-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
721747,Monmouth Road West - Smethwick,2023-03-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
721747,Monmouth Road West - Smethwick,2023-03-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-03-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
721747,Monmouth Road West - Smethwick,2023-03-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
721747,Monmouth Road West - Smethwick,2023-03-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
721747,Monmouth Road West - Smethwick,2023-03-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
721747,Monmouth Road West - Smethwick,2023-03-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
721747,Monmouth Road West - Smethwick,2023-03-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
721747,Monmouth Road West - Smethwick,2023-03-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
721747,Monmouth Road West - Smethwick,2023-03-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
721747,Monmouth Road West - Smethwick,2023-03-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
721747,Monmouth Road West - Smethwick,2023-03-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
721747,Monmouth Road West - Smethwick,2023-03-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
721747,Monmouth Road West - Smethwick,2023-03-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-03-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
721747,Monmouth Road West - Smethwick,2023-03-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
721747,Monmouth Road West - Smethwick,2023-03-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-03-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-03-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
721747,Monmouth Road West - Smethwick,2023-03-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-03-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-03-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721747,Monmouth Road West - Smethwick,2023-03-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
721747,Monmouth Road West - Smethwick,2023-03-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
721747,Monmouth Road West - Smethwick,2023-03-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
721747,Monmouth Road West - Smethwick,2023-03-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
721747,Monmouth Road West - Smethwick,2023-03-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721747,Monmouth Road West - Smethwick,2023-03-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-03-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-03-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
721747,Monmouth Road West - Smethwick,2023-03-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-03-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
721747,Monmouth Road West - Smethwick,2023-03-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-03-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-03-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
721747,Monmouth Road West - Smethwick,2023-03-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-03-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-03-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
721747,Monmouth Road West - Smethwick,2023-03-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-03-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
721747,Monmouth Road West - Smethwick,2023-03-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
721747,Monmouth Road West - Smethwick,2023-03-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-03-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-03-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
721747,Monmouth Road West - Smethwick,2023-03-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
721747,Monmouth Road West - Smethwick,2023-03-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
721747,Monmouth Road West - Smethwick,2023-03-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-03-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
721747,Monmouth Road West - Smethwick,2023-03-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
721747,Monmouth Road West - Smethwick,2023-03-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
721747,Monmouth Road West - Smethwick,2023-03-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-03-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
721747,Monmouth Road West - Smethwick,2023-03-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-03-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
721747,Monmouth Road West - Smethwick,2023-03-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
721747,Monmouth Road West - Smethwick,2023-03-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
721747,Monmouth Road West - Smethwick,2023-03-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-03-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721747,Monmouth Road West - Smethwick,2023-03-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
721747,Monmouth Road West - Smethwick,2023-03-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
721747,Monmouth Road West - Smethwick,2023-03-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-03-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721747,Monmouth Road West - Smethwick,2023-03-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
721747,Monmouth Road West - Smethwick,2023-03-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-03-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
721747,Monmouth Road West - Smethwick,2023-03-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
721747,Monmouth Road West - Smethwick,2023-03-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
721747,Monmouth Road West - Smethwick,2023-03-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
721747,Monmouth Road West - Smethwick,2023-03-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
721747,Monmouth Road West - Smethwick,2023-03-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
