Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
721747,Monmouth Road West - Smethwick,2023-03-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
721747,Monmouth Road West - Smethwick,2023-03-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
721747,Monmouth Road West - Smethwick,2023-03-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
721747,Monmouth Road West - Smethwick,2023-03-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
721747,Monmouth Road West - Smethwick,2023-03-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
721747,Monmouth Road West - Smethwick,2023-03-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
721747,Monmouth Road West - Smethwick,2023-03-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
721747,Monmouth Road West - Smethwick,2023-03-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
721747,Monmouth Road West - Smethwick,2023-03-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
721747,Monmouth Road West - Smethwick,2023-03-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
721747,Monmouth Road West - Smethwick,2023-03-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-03-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
721747,Monmouth Road West - Smethwick,2023-03-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
721747,Monmouth Road West - Smethwick,2023-03-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
721747,Monmouth Road West - Smethwick,2023-03-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
721747,Monmouth Road West - Smethwick,2023-03-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
721747,Monmouth Road West - Smethwick,2023-03-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
721747,Monmouth Road West - Smethwick,2023-03-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
721747,Monmouth Road West - Smethwick,2023-03-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
721747,Monmouth Road West - Smethwick,2023-03-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
721747,Monmouth Road West - Smethwick,2023-03-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
721747,Monmouth Road West - Smethwick,2023-03-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
721747,Monmouth Road West - Smethwick,2023-03-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
721747,Monmouth Road West - Smethwick,2023-03-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
721747,Monmouth Road West - Smethwick,2023-03-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-03-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
721747,Monmouth Road West - Smethwick,2023-03-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
721747,Monmouth Road West - Smethwick,2023-03-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
721747,Monmouth Road West - Smethwick,2023-03-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
721747,Monmouth Road West - Smethwick,2023-03-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721747,Monmouth Road West - Smethwick,2023-03-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
721747,Monmouth Road West - Smethwick,2023-03-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-03-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-03-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
721747,Monmouth Road West - Smethwick,2023-03-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-03-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
721747,Monmouth Road West - Smethwick,2023-03-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-03-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-03-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
721747,Monmouth Road West - Smethwick,2023-03-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
721747,Monmouth Road West - Smethwick,2023-03-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-03-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
721747,Monmouth Road West - Smethwick,2023-03-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-03-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
721747,Monmouth Road West - Smethwick,2023-03-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
721747,Monmouth Road West - Smethwick,2023-03-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-03-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
721747,Monmouth Road West - Smethwick,2023-03-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-03-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-03-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
721747,Monmouth Road West - Smethwick,2023-03-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-03-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-03-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-03-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
721747,Monmouth Road West - Smethwick,2023-03-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-03-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
721747,Monmouth Road West - Smethwick,2023-03-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
721747,Monmouth Road West - Smethwick,2023-03-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-03-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-03-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-03-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
721747,Monmouth Road West - Smethwick,2023-03-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-03-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-03-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-03-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-03-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-03-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
721747,Monmouth Road West - Smethwick,2023-03-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-03-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
721747,Monmouth Road West - Smethwick,2023-03-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
721747,Monmouth Road West - Smethwick,2023-03-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
721747,Monmouth Road West - Smethwick,2023-03-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
721747,Monmouth Road West - Smethwick,2023-03-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
721747,Monmouth Road West - Smethwick,2023-03-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-03-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-03-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
721747,Monmouth Road West - Smethwick,2023-03-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
721747,Monmouth Road West - Smethwick,2023-03-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
721747,Monmouth Road West - Smethwick,2023-03-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-03-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
721747,Monmouth Road West - Smethwick,2023-03-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
721747,Monmouth Road West - Smethwick,2023-03-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-03-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
721747,Monmouth Road West - Smethwick,2023-03-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
721747,Monmouth Road West - Smethwick,2023-03-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
721747,Monmouth Road West - Smethwick,2023-03-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
721747,Monmouth Road West - Smethwick,2023-03-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
721747,Monmouth Road West - Smethwick,2023-03-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
721747,Monmouth Road West - Smethwick,2023-03-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
721747,Monmouth Road West - Smethwick,2023-03-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-03-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
721747,Monmouth Road West - Smethwick,2023-03-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-03-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-03-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
721747,Monmouth Road West - Smethwick,2023-03-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
721747,Monmouth Road West - Smethwick,2023-03-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
721747,Monmouth Road West - Smethwick,2023-03-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-03-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
721747,Monmouth Road West - Smethwick,2023-03-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-03-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-03-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
721747,Monmouth Road West - Smethwick,2023-03-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-03-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-03-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
721747,Monmouth Road West - Smethwick,2023-03-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-03-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-03-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-03-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-03-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-03-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
721747,Monmouth Road West - Smethwick,2023-03-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-03-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-03-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-03-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-03-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-03-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
721747,Monmouth Road West - Smethwick,2023-03-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-03-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-03-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
721747,Monmouth Road West - Smethwick,2023-03-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721747,Monmouth Road West - Smethwick,2023-03-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
721747,Monmouth Road West - Smethwick,2023-03-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-03-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-03-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
721747,Monmouth Road West - Smethwick,2023-03-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
721747,Monmouth Road West - Smethwick,2023-03-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-03-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
721747,Monmouth Road West - Smethwick,2023-03-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-03-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
721747,Monmouth Road West - Smethwick,2023-03-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
721747,Monmouth Road West - Smethwick,2023-03-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
721747,Monmouth Road West - Smethwick,2023-03-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
721747,Monmouth Road West - Smethwick,2023-03-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
721747,Monmouth Road West - Smethwick,2023-03-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
721747,Monmouth Road West - Smethwick,2023-03-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
721747,Monmouth Road West - Smethwick,2023-03-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
721747,Monmouth Road West - Smethwick,2023-03-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
721747,Monmouth Road West - Smethwick,2023-03-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-03-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-03-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
721747,Monmouth Road West - Smethwick,2023-03-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
721747,Monmouth Road West - Smethwick,2023-03-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
721747,Monmouth Road West - Smethwick,2023-03-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
721747,Monmouth Road West - Smethwick,2023-03-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
721747,Monmouth Road West - Smethwick,2023-03-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
721747,Monmouth Road West - Smethwick,2023-03-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-03-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
721747,Monmouth Road West - Smethwick,2023-03-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
721747,Monmouth Road West - Smethwick,2023-03-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
721747,Monmouth Road West - Smethwick,2023-03-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
721747,Monmouth Road West - Smethwick,2023-03-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
721747,Monmouth Road West - Smethwick,2023-03-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
721747,Monmouth Road West - Smethwick,2023-03-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
721747,Monmouth Road West - Smethwick,2023-03-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
721747,Monmouth Road West - Smethwick,2023-03-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
721747,Monmouth Road West - Smethwick,2023-03-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
721747,Monmouth Road West - Smethwick,2023-03-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
721747,Monmouth Road West - Smethwick,2023-03-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
721747,Monmouth Road West - Smethwick,2023-03-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
721747,Monmouth Road West - Smethwick,2023-03-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
721747,Monmouth Road West - Smethwick,2023-03-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
721747,Monmouth Road West - Smethwick,2023-03-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
721747,Monmouth Road West - Smethwick,2023-03-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
721747,Monmouth Road West - Smethwick,2023-03-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-03-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
721747,Monmouth Road West - Smethwick,2023-03-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
721747,Monmouth Road West - Smethwick,2023-03-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
721747,Monmouth Road West - Smethwick,2023-03-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
721747,Monmouth Road West - Smethwick,2023-03-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
721747,Monmouth Road West - Smethwick,2023-03-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
721747,Monmouth Road West - Smethwick,2023-03-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
721747,Monmouth Road West - Smethwick,2023-03-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
721747,Monmouth Road West - Smethwick,2023-03-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
721747,Monmouth Road West - Smethwick,2023-03-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
721747,Monmouth Road West - Smethwick,2023-03-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
721747,Monmouth Road West - Smethwick,2023-03-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
721747,Monmouth Road West - Smethwick,2023-03-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
721747,Monmouth Road West - Smethwick,2023-03-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721747,Monmouth Road West - Smethwick,2023-03-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-03-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-03-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-03-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-03-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-03-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-03-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-03-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-03-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-03-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-03-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-03-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-03-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-03-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-03-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-03-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-03-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-03-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-03-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-03-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-03-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
721747,Monmouth Road West - Smethwick,2023-03-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-03-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-03-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-03-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-03-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-03-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-03-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-03-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
721747,Monmouth Road West - Smethwick,2023-03-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-03-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-03-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
721747,Monmouth Road West - Smethwick,2023-03-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
721747,Monmouth Road West - Smethwick,2023-03-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
721747,Monmouth Road West - Smethwick,2023-03-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-03-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
721747,Monmouth Road West - Smethwick,2023-03-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
721747,Monmouth Road West - Smethwick,2023-03-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
721747,Monmouth Road West - Smethwick,2023-03-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-03-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
721747,Monmouth Road West - Smethwick,2023-03-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
721747,Monmouth Road West - Smethwick,2023-03-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
721747,Monmouth Road West - Smethwick,2023-03-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-03-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
721747,Monmouth Road West - Smethwick,2023-03-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-03-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
721747,Monmouth Road West - Smethwick,2023-03-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
721747,Monmouth Road West - Smethwick,2023-03-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
721747,Monmouth Road West - Smethwick,2023-03-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
721747,Monmouth Road West - Smethwick,2023-03-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
721747,Monmouth Road West - Smethwick,2023-03-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
721747,Monmouth Road West - Smethwick,2023-03-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
721747,Monmouth Road West - Smethwick,2023-03-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
721747,Monmouth Road West - Smethwick,2023-03-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
721747,Monmouth Road West - Smethwick,2023-03-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
721747,Monmouth Road West - Smethwick,2023-03-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
721747,Monmouth Road West - Smethwick,2023-03-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
721747,Monmouth Road West - Smethwick,2023-03-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
721747,Monmouth Road West - Smethwick,2023-03-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-03-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-03-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-03-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
721747,Monmouth Road West - Smethwick,2023-03-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-03-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
721747,Monmouth Road West - Smethwick,2023-03-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-03-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-03-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
721747,Monmouth Road West - Smethwick,2023-03-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-03-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-03-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
721747,Monmouth Road West - Smethwick,2023-03-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-03-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-03-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
721747,Monmouth Road West - Smethwick,2023-03-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-03-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-03-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-03-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
721747,Monmouth Road West - Smethwick,2023-03-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-03-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-03-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-03-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-03-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-03-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-03-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-03-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
721747,Monmouth Road West - Smethwick,2023-03-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
721747,Monmouth Road West - Smethwick,2023-03-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-03-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-03-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
721747,Monmouth Road West - Smethwick,2023-03-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
721747,Monmouth Road West - Smethwick,2023-03-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-03-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-03-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-03-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-03-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-03-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
721747,Monmouth Road West - Smethwick,2023-03-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-03-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-03-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721747,Monmouth Road West - Smethwick,2023-03-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
721747,Monmouth Road West - Smethwick,2023-03-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
721747,Monmouth Road West - Smethwick,2023-03-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
721747,Monmouth Road West - Smethwick,2023-03-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-03-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-03-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
721747,Monmouth Road West - Smethwick,2023-03-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
721747,Monmouth Road West - Smethwick,2023-03-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
721747,Monmouth Road West - Smethwick,2023-03-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
721747,Monmouth Road West - Smethwick,2023-03-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
721747,Monmouth Road West - Smethwick,2023-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
721747,Monmouth Road West - Smethwick,2023-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
721747,Monmouth Road West - Smethwick,2023-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
721747,Monmouth Road West - Smethwick,2023-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
721747,Monmouth Road West - Smethwick,2023-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
721747,Monmouth Road West - Smethwick,2023-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
721747,Monmouth Road West - Smethwick,2023-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
721747,Monmouth Road West - Smethwick,2023-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
721747,Monmouth Road West - Smethwick,2023-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
721747,Monmouth Road West - Smethwick,2023-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
721747,Monmouth Road West - Smethwick,2023-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
721747,Monmouth Road West - Smethwick,2023-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
721747,Monmouth Road West - Smethwick,2023-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
721747,Monmouth Road West - Smethwick,2023-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
721747,Monmouth Road West - Smethwick,2023-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
721747,Monmouth Road West - Smethwick,2023-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
721747,Monmouth Road West - Smethwick,2023-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
721747,Monmouth Road West - Smethwick,2023-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
721747,Monmouth Road West - Smethwick,2023-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
721747,Monmouth Road West - Smethwick,2023-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
721747,Monmouth Road West - Smethwick,2023-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
721747,Monmouth Road West - Smethwick,2023-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
721747,Monmouth Road West - Smethwick,2023-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
721747,Monmouth Road West - Smethwick,2023-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
721747,Monmouth Road West - Smethwick,2023-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
721747,Monmouth Road West - Smethwick,2023-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
721747,Monmouth Road West - Smethwick,2023-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
721747,Monmouth Road West - Smethwick,2023-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
721747,Monmouth Road West - Smethwick,2023-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
721747,Monmouth Road West - Smethwick,2023-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
721747,Monmouth Road West - Smethwick,2023-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
721747,Monmouth Road West - Smethwick,2023-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
721747,Monmouth Road West - Smethwick,2023-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
721747,Monmouth Road West - Smethwick,2023-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
721747,Monmouth Road West - Smethwick,2023-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-03-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
721747,Monmouth Road West - Smethwick,2023-03-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-03-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
721747,Monmouth Road West - Smethwick,2023-03-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
721747,Monmouth Road West - Smethwick,2023-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
721747,Monmouth Road West - Smethwick,2023-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721747,Monmouth Road West - Smethwick,2023-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
721747,Monmouth Road West - Smethwick,2023-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-03-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-03-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-03-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-03-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
721747,Monmouth Road West - Smethwick,2023-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
721747,Monmouth Road West - Smethwick,2023-03-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-03-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-03-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-03-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
721747,Monmouth Road West - Smethwick,2023-03-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
721747,Monmouth Road West - Smethwick,2023-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
721747,Monmouth Road West - Smethwick,2023-03-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
721747,Monmouth Road West - Smethwick,2023-03-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
721747,Monmouth Road West - Smethwick,2023-03-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
721747,Monmouth Road West - Smethwick,2023-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
721747,Monmouth Road West - Smethwick,2023-03-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
721747,Monmouth Road West - Smethwick,2023-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
721747,Monmouth Road West - Smethwick,2023-03-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
721747,Monmouth Road West - Smethwick,2023-03-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
721747,Monmouth Road West - Smethwick,2023-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
721747,Monmouth Road West - Smethwick,2023-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
721747,Monmouth Road West - Smethwick,2023-03-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
721747,Monmouth Road West - Smethwick,2023-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
721747,Monmouth Road West - Smethwick,2023-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
721747,Monmouth Road West - Smethwick,2023-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
721747,Monmouth Road West - Smethwick,2023-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
721747,Monmouth Road West - Smethwick,2023-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
721747,Monmouth Road West - Smethwick,2023-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
721747,Monmouth Road West - Smethwick,2023-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
721747,Monmouth Road West - Smethwick,2023-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
721747,Monmouth Road West - Smethwick,2023-03-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
721747,Monmouth Road West - Smethwick,2023-03-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-03-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
721747,Monmouth Road West - Smethwick,2023-03-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-03-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-03-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-03-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
721747,Monmouth Road West - Smethwick,2023-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
721747,Monmouth Road West - Smethwick,2023-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
721747,Monmouth Road West - Smethwick,2023-03-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
721747,Monmouth Road West - Smethwick,2023-03-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
721747,Monmouth Road West - Smethwick,2023-03-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
721747,Monmouth Road West - Smethwick,2023-03-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
721747,Monmouth Road West - Smethwick,2023-03-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
721747,Monmouth Road West - Smethwick,2023-03-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
721747,Monmouth Road West - Smethwick,2023-03-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-03-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
721747,Monmouth Road West - Smethwick,2023-03-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-03-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-03-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
721747,Monmouth Road West - Smethwick,2023-03-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-03-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
721747,Monmouth Road West - Smethwick,2023-03-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-03-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-03-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721747,Monmouth Road West - Smethwick,2023-03-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-03-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
721747,Monmouth Road West - Smethwick,2023-03-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-03-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-03-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
721747,Monmouth Road West - Smethwick,2023-03-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-03-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
721747,Monmouth Road West - Smethwick,2023-03-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-03-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-03-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-03-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-03-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-03-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-03-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-03-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-03-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-03-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-03-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-03-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-03-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-03-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-03-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-03-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
721747,Monmouth Road West - Smethwick,2023-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
721747,Monmouth Road West - Smethwick,2023-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
721747,Monmouth Road West - Smethwick,2023-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
721747,Monmouth Road West - Smethwick,2023-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
721747,Monmouth Road West - Smethwick,2023-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
721747,Monmouth Road West - Smethwick,2023-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
721747,Monmouth Road West - Smethwick,2023-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
721747,Monmouth Road West - Smethwick,2023-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
721747,Monmouth Road West - Smethwick,2023-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
721747,Monmouth Road West - Smethwick,2023-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
721747,Monmouth Road West - Smethwick,2023-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
721747,Monmouth Road West - Smethwick,2023-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
721747,Monmouth Road West - Smethwick,2023-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
721747,Monmouth Road West - Smethwick,2023-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
721747,Monmouth Road West - Smethwick,2023-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
721747,Monmouth Road West - Smethwick,2023-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
721747,Monmouth Road West - Smethwick,2023-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
721747,Monmouth Road West - Smethwick,2023-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
721747,Monmouth Road West - Smethwick,2023-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
721747,Monmouth Road West - Smethwick,2023-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
721747,Monmouth Road West - Smethwick,2023-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
721747,Monmouth Road West - Smethwick,2023-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
721747,Monmouth Road West - Smethwick,2023-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
721747,Monmouth Road West - Smethwick,2023-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
721747,Monmouth Road West - Smethwick,2023-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
721747,Monmouth Road West - Smethwick,2023-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
721747,Monmouth Road West - Smethwick,2023-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
721747,Monmouth Road West - Smethwick,2023-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
721747,Monmouth Road West - Smethwick,2023-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
721747,Monmouth Road West - Smethwick,2023-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
721747,Monmouth Road West - Smethwick,2023-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
721747,Monmouth Road West - Smethwick,2023-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
721747,Monmouth Road West - Smethwick,2023-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
721747,Monmouth Road West - Smethwick,2023-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
721747,Monmouth Road West - Smethwick,2023-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
721747,Monmouth Road West - Smethwick,2023-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
721747,Monmouth Road West - Smethwick,2023-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
721747,Monmouth Road West - Smethwick,2023-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
721747,Monmouth Road West - Smethwick,2023-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
721747,Monmouth Road West - Smethwick,2023-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
721747,Monmouth Road West - Smethwick,2023-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
721747,Monmouth Road West - Smethwick,2023-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
721747,Monmouth Road West - Smethwick,2023-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
721747,Monmouth Road West - Smethwick,2023-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
