Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
721747,Monmouth Road West - Smethwick,2023-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
721747,Monmouth Road West - Smethwick,2023-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
721747,Monmouth Road West - Smethwick,2023-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
721747,Monmouth Road West - Smethwick,2023-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
721747,Monmouth Road West - Smethwick,2023-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
721747,Monmouth Road West - Smethwick,2023-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
721747,Monmouth Road West - Smethwick,2023-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
721747,Monmouth Road West - Smethwick,2023-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
721747,Monmouth Road West - Smethwick,2023-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
721747,Monmouth Road West - Smethwick,2023-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
721747,Monmouth Road West - Smethwick,2023-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
721747,Monmouth Road West - Smethwick,2023-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
721747,Monmouth Road West - Smethwick,2023-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
721747,Monmouth Road West - Smethwick,2023-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721747,Monmouth Road West - Smethwick,2023-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
721747,Monmouth Road West - Smethwick,2023-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
721747,Monmouth Road West - Smethwick,2023-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
721747,Monmouth Road West - Smethwick,2023-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
721747,Monmouth Road West - Smethwick,2023-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
721747,Monmouth Road West - Smethwick,2023-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
721747,Monmouth Road West - Smethwick,2023-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
721747,Monmouth Road West - Smethwick,2023-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
721747,Monmouth Road West - Smethwick,2023-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
721747,Monmouth Road West - Smethwick,2023-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
721747,Monmouth Road West - Smethwick,2023-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
721747,Monmouth Road West - Smethwick,2023-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
721747,Monmouth Road West - Smethwick,2023-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721747,Monmouth Road West - Smethwick,2023-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
721747,Monmouth Road West - Smethwick,2023-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721747,Monmouth Road West - Smethwick,2023-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
721747,Monmouth Road West - Smethwick,2023-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
721747,Monmouth Road West - Smethwick,2023-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
721747,Monmouth Road West - Smethwick,2023-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
721747,Monmouth Road West - Smethwick,2023-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
721747,Monmouth Road West - Smethwick,2023-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
721747,Monmouth Road West - Smethwick,2023-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
721747,Monmouth Road West - Smethwick,2023-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
721747,Monmouth Road West - Smethwick,2023-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
721747,Monmouth Road West - Smethwick,2023-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
721747,Monmouth Road West - Smethwick,2023-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
721747,Monmouth Road West - Smethwick,2023-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
721747,Monmouth Road West - Smethwick,2023-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
721747,Monmouth Road West - Smethwick,2023-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
721747,Monmouth Road West - Smethwick,2023-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
721747,Monmouth Road West - Smethwick,2023-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
721747,Monmouth Road West - Smethwick,2023-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
721747,Monmouth Road West - Smethwick,2023-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
721747,Monmouth Road West - Smethwick,2023-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
721747,Monmouth Road West - Smethwick,2023-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
721747,Monmouth Road West - Smethwick,2023-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
721747,Monmouth Road West - Smethwick,2023-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
721747,Monmouth Road West - Smethwick,2023-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
721747,Monmouth Road West - Smethwick,2023-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
721747,Monmouth Road West - Smethwick,2023-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
721747,Monmouth Road West - Smethwick,2023-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
721747,Monmouth Road West - Smethwick,2023-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
721747,Monmouth Road West - Smethwick,2023-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
721747,Monmouth Road West - Smethwick,2023-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
721747,Monmouth Road West - Smethwick,2023-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
721747,Monmouth Road West - Smethwick,2023-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
721747,Monmouth Road West - Smethwick,2023-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
721747,Monmouth Road West - Smethwick,2023-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
721747,Monmouth Road West - Smethwick,2023-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
721747,Monmouth Road West - Smethwick,2023-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
721747,Monmouth Road West - Smethwick,2023-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
721747,Monmouth Road West - Smethwick,2023-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
721747,Monmouth Road West - Smethwick,2023-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
721747,Monmouth Road West - Smethwick,2023-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
721747,Monmouth Road West - Smethwick,2023-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721747,Monmouth Road West - Smethwick,2023-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
721747,Monmouth Road West - Smethwick,2023-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
721747,Monmouth Road West - Smethwick,2023-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
721747,Monmouth Road West - Smethwick,2023-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
721747,Monmouth Road West - Smethwick,2023-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
721747,Monmouth Road West - Smethwick,2023-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
721747,Monmouth Road West - Smethwick,2023-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
721747,Monmouth Road West - Smethwick,2023-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
721747,Monmouth Road West - Smethwick,2023-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
721747,Monmouth Road West - Smethwick,2023-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
721747,Monmouth Road West - Smethwick,2023-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
721747,Monmouth Road West - Smethwick,2023-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
721747,Monmouth Road West - Smethwick,2023-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
721747,Monmouth Road West - Smethwick,2023-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
721747,Monmouth Road West - Smethwick,2023-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
721747,Monmouth Road West - Smethwick,2023-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
721747,Monmouth Road West - Smethwick,2023-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
721747,Monmouth Road West - Smethwick,2023-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
721747,Monmouth Road West - Smethwick,2023-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
721747,Monmouth Road West - Smethwick,2023-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
721747,Monmouth Road West - Smethwick,2023-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
721747,Monmouth Road West - Smethwick,2023-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
721747,Monmouth Road West - Smethwick,2023-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
721747,Monmouth Road West - Smethwick,2023-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
721747,Monmouth Road West - Smethwick,2023-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
721747,Monmouth Road West - Smethwick,2023-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
721747,Monmouth Road West - Smethwick,2023-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
721747,Monmouth Road West - Smethwick,2023-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
721747,Monmouth Road West - Smethwick,2023-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
721747,Monmouth Road West - Smethwick,2023-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721747,Monmouth Road West - Smethwick,2023-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721747,Monmouth Road West - Smethwick,2023-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
721747,Monmouth Road West - Smethwick,2023-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
721747,Monmouth Road West - Smethwick,2023-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721747,Monmouth Road West - Smethwick,2023-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
721747,Monmouth Road West - Smethwick,2023-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
721747,Monmouth Road West - Smethwick,2023-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
721747,Monmouth Road West - Smethwick,2023-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
721747,Monmouth Road West - Smethwick,2023-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
721747,Monmouth Road West - Smethwick,2023-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
721747,Monmouth Road West - Smethwick,2023-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
721747,Monmouth Road West - Smethwick,2023-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
721747,Monmouth Road West - Smethwick,2023-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
721747,Monmouth Road West - Smethwick,2023-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
721747,Monmouth Road West - Smethwick,2023-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
721747,Monmouth Road West - Smethwick,2023-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721747,Monmouth Road West - Smethwick,2023-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
721747,Monmouth Road West - Smethwick,2023-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
721747,Monmouth Road West - Smethwick,2023-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
721747,Monmouth Road West - Smethwick,2023-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
721747,Monmouth Road West - Smethwick,2023-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
721747,Monmouth Road West - Smethwick,2023-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
721747,Monmouth Road West - Smethwick,2023-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
721747,Monmouth Road West - Smethwick,2023-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
721747,Monmouth Road West - Smethwick,2023-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
721747,Monmouth Road West - Smethwick,2023-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
721747,Monmouth Road West - Smethwick,2023-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
721747,Monmouth Road West - Smethwick,2023-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
721747,Monmouth Road West - Smethwick,2023-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
721747,Monmouth Road West - Smethwick,2023-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
721747,Monmouth Road West - Smethwick,2023-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
721747,Monmouth Road West - Smethwick,2023-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
721747,Monmouth Road West - Smethwick,2023-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
721747,Monmouth Road West - Smethwick,2023-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
721747,Monmouth Road West - Smethwick,2023-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
721747,Monmouth Road West - Smethwick,2023-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
721747,Monmouth Road West - Smethwick,2023-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
721747,Monmouth Road West - Smethwick,2023-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
721747,Monmouth Road West - Smethwick,2023-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
721747,Monmouth Road West - Smethwick,2023-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
721747,Monmouth Road West - Smethwick,2023-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-02-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
721747,Monmouth Road West - Smethwick,2023-02-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
721747,Monmouth Road West - Smethwick,2023-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
721747,Monmouth Road West - Smethwick,2023-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
721747,Monmouth Road West - Smethwick,2023-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
721747,Monmouth Road West - Smethwick,2023-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
721747,Monmouth Road West - Smethwick,2023-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
721747,Monmouth Road West - Smethwick,2023-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
721747,Monmouth Road West - Smethwick,2023-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
721747,Monmouth Road West - Smethwick,2023-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
721747,Monmouth Road West - Smethwick,2023-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
721747,Monmouth Road West - Smethwick,2023-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
721747,Monmouth Road West - Smethwick,2023-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
721747,Monmouth Road West - Smethwick,2023-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
721747,Monmouth Road West - Smethwick,2023-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
721747,Monmouth Road West - Smethwick,2023-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
721747,Monmouth Road West - Smethwick,2023-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
721747,Monmouth Road West - Smethwick,2023-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
721747,Monmouth Road West - Smethwick,2023-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
721747,Monmouth Road West - Smethwick,2023-02-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
721747,Monmouth Road West - Smethwick,2023-02-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
721747,Monmouth Road West - Smethwick,2023-02-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
721747,Monmouth Road West - Smethwick,2023-02-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
721747,Monmouth Road West - Smethwick,2023-02-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
721747,Monmouth Road West - Smethwick,2023-02-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
721747,Monmouth Road West - Smethwick,2023-02-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
721747,Monmouth Road West - Smethwick,2023-02-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
721747,Monmouth Road West - Smethwick,2023-02-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
721747,Monmouth Road West - Smethwick,2023-02-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
721747,Monmouth Road West - Smethwick,2023-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
721747,Monmouth Road West - Smethwick,2023-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
721747,Monmouth Road West - Smethwick,2023-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
721747,Monmouth Road West - Smethwick,2023-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
721747,Monmouth Road West - Smethwick,2023-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
721747,Monmouth Road West - Smethwick,2023-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
721747,Monmouth Road West - Smethwick,2023-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
721747,Monmouth Road West - Smethwick,2023-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
721747,Monmouth Road West - Smethwick,2023-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
721747,Monmouth Road West - Smethwick,2023-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
721747,Monmouth Road West - Smethwick,2023-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
721747,Monmouth Road West - Smethwick,2023-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
721747,Monmouth Road West - Smethwick,2023-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
721747,Monmouth Road West - Smethwick,2023-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
721747,Monmouth Road West - Smethwick,2023-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
721747,Monmouth Road West - Smethwick,2023-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
721747,Monmouth Road West - Smethwick,2023-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-02-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
721747,Monmouth Road West - Smethwick,2023-02-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
721747,Monmouth Road West - Smethwick,2023-02-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
721747,Monmouth Road West - Smethwick,2023-02-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
721747,Monmouth Road West - Smethwick,2023-02-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
721747,Monmouth Road West - Smethwick,2023-02-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
721747,Monmouth Road West - Smethwick,2023-02-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
721747,Monmouth Road West - Smethwick,2023-02-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
721747,Monmouth Road West - Smethwick,2023-02-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
721747,Monmouth Road West - Smethwick,2023-02-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
721747,Monmouth Road West - Smethwick,2023-02-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
721747,Monmouth Road West - Smethwick,2023-02-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
721747,Monmouth Road West - Smethwick,2023-02-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
721747,Monmouth Road West - Smethwick,2023-02-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
721747,Monmouth Road West - Smethwick,2023-02-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-02-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
721747,Monmouth Road West - Smethwick,2023-02-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-02-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-02-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-02-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-02-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-02-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-02-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
721747,Monmouth Road West - Smethwick,2023-02-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-02-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
721747,Monmouth Road West - Smethwick,2023-02-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-02-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-02-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
721747,Monmouth Road West - Smethwick,2023-02-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-02-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-02-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-02-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
721747,Monmouth Road West - Smethwick,2023-02-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
721747,Monmouth Road West - Smethwick,2023-02-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
721747,Monmouth Road West - Smethwick,2023-02-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
721747,Monmouth Road West - Smethwick,2023-02-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-02-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
721747,Monmouth Road West - Smethwick,2023-02-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-02-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-02-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
721747,Monmouth Road West - Smethwick,2023-02-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
721747,Monmouth Road West - Smethwick,2023-02-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
721747,Monmouth Road West - Smethwick,2023-02-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
721747,Monmouth Road West - Smethwick,2023-02-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
721747,Monmouth Road West - Smethwick,2023-02-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
721747,Monmouth Road West - Smethwick,2023-02-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
721747,Monmouth Road West - Smethwick,2023-02-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
721747,Monmouth Road West - Smethwick,2023-02-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-02-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-02-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
721747,Monmouth Road West - Smethwick,2023-02-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
721747,Monmouth Road West - Smethwick,2023-02-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-02-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
721747,Monmouth Road West - Smethwick,2023-02-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
721747,Monmouth Road West - Smethwick,2023-02-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
721747,Monmouth Road West - Smethwick,2023-02-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
721747,Monmouth Road West - Smethwick,2023-02-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
721747,Monmouth Road West - Smethwick,2023-02-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
721747,Monmouth Road West - Smethwick,2023-02-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
721747,Monmouth Road West - Smethwick,2023-02-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
721747,Monmouth Road West - Smethwick,2023-02-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
721747,Monmouth Road West - Smethwick,2023-02-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
721747,Monmouth Road West - Smethwick,2023-02-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
721747,Monmouth Road West - Smethwick,2023-02-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
721747,Monmouth Road West - Smethwick,2023-02-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-02-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-02-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
721747,Monmouth Road West - Smethwick,2023-02-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-02-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-02-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
721747,Monmouth Road West - Smethwick,2023-02-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
721747,Monmouth Road West - Smethwick,2023-02-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
721747,Monmouth Road West - Smethwick,2023-02-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-02-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
721747,Monmouth Road West - Smethwick,2023-02-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-02-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-02-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-02-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-02-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-02-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-02-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-02-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-02-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
721747,Monmouth Road West - Smethwick,2023-02-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-02-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-02-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-02-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-02-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-02-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
721747,Monmouth Road West - Smethwick,2023-02-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-02-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-02-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-02-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-02-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-02-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
721747,Monmouth Road West - Smethwick,2023-02-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-02-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-02-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
721747,Monmouth Road West - Smethwick,2023-02-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-02-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-02-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-02-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
721747,Monmouth Road West - Smethwick,2023-02-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
721747,Monmouth Road West - Smethwick,2023-02-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-02-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
721747,Monmouth Road West - Smethwick,2023-02-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
721747,Monmouth Road West - Smethwick,2023-02-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
721747,Monmouth Road West - Smethwick,2023-02-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
721747,Monmouth Road West - Smethwick,2023-02-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-02-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
721747,Monmouth Road West - Smethwick,2023-02-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
721747,Monmouth Road West - Smethwick,2023-02-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-02-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-02-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-02-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
721747,Monmouth Road West - Smethwick,2023-02-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-02-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
721747,Monmouth Road West - Smethwick,2023-02-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
721747,Monmouth Road West - Smethwick,2023-02-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
721747,Monmouth Road West - Smethwick,2023-02-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
721747,Monmouth Road West - Smethwick,2023-02-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
721747,Monmouth Road West - Smethwick,2023-02-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
721747,Monmouth Road West - Smethwick,2023-02-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
721747,Monmouth Road West - Smethwick,2023-02-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
721747,Monmouth Road West - Smethwick,2023-02-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
721747,Monmouth Road West - Smethwick,2023-02-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
721747,Monmouth Road West - Smethwick,2023-02-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
721747,Monmouth Road West - Smethwick,2023-02-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
721747,Monmouth Road West - Smethwick,2023-02-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
721747,Monmouth Road West - Smethwick,2023-02-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
721747,Monmouth Road West - Smethwick,2023-02-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
721747,Monmouth Road West - Smethwick,2023-02-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
721747,Monmouth Road West - Smethwick,2023-02-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
721747,Monmouth Road West - Smethwick,2023-02-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
721747,Monmouth Road West - Smethwick,2023-02-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
721747,Monmouth Road West - Smethwick,2023-02-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
721747,Monmouth Road West - Smethwick,2023-02-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
721747,Monmouth Road West - Smethwick,2023-02-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
721747,Monmouth Road West - Smethwick,2023-02-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
721747,Monmouth Road West - Smethwick,2023-02-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
721747,Monmouth Road West - Smethwick,2023-02-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
721747,Monmouth Road West - Smethwick,2023-02-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
721747,Monmouth Road West - Smethwick,2023-02-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
721747,Monmouth Road West - Smethwick,2023-02-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
721747,Monmouth Road West - Smethwick,2023-02-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
721747,Monmouth Road West - Smethwick,2023-02-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
721747,Monmouth Road West - Smethwick,2023-02-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
721747,Monmouth Road West - Smethwick,2023-02-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
721747,Monmouth Road West - Smethwick,2023-02-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
721747,Monmouth Road West - Smethwick,2023-02-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
721747,Monmouth Road West - Smethwick,2023-02-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
721747,Monmouth Road West - Smethwick,2023-02-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
721747,Monmouth Road West - Smethwick,2023-02-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
721747,Monmouth Road West - Smethwick,2023-02-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
721747,Monmouth Road West - Smethwick,2023-02-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
721747,Monmouth Road West - Smethwick,2023-02-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
721747,Monmouth Road West - Smethwick,2023-02-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
721747,Monmouth Road West - Smethwick,2023-02-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
721747,Monmouth Road West - Smethwick,2023-02-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-02-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-02-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-02-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-02-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-02-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
721747,Monmouth Road West - Smethwick,2023-02-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
721747,Monmouth Road West - Smethwick,2023-02-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
721747,Monmouth Road West - Smethwick,2023-02-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
721747,Monmouth Road West - Smethwick,2023-02-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
721747,Monmouth Road West - Smethwick,2023-02-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-02-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-02-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721747,Monmouth Road West - Smethwick,2023-02-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-02-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-02-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-02-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-02-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-02-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
721747,Monmouth Road West - Smethwick,2023-02-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-02-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
721747,Monmouth Road West - Smethwick,2023-02-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-02-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
721747,Monmouth Road West - Smethwick,2023-02-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
721747,Monmouth Road West - Smethwick,2023-02-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
721747,Monmouth Road West - Smethwick,2023-02-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
721747,Monmouth Road West - Smethwick,2023-02-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-02-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
721747,Monmouth Road West - Smethwick,2023-02-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
721747,Monmouth Road West - Smethwick,2023-02-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
721747,Monmouth Road West - Smethwick,2023-02-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-02-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
721747,Monmouth Road West - Smethwick,2023-02-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
721747,Monmouth Road West - Smethwick,2023-02-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
721747,Monmouth Road West - Smethwick,2023-02-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
721747,Monmouth Road West - Smethwick,2023-02-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
721747,Monmouth Road West - Smethwick,2023-02-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
721747,Monmouth Road West - Smethwick,2023-02-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
721747,Monmouth Road West - Smethwick,2023-02-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
721747,Monmouth Road West - Smethwick,2023-02-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-02-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
721747,Monmouth Road West - Smethwick,2023-02-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
721747,Monmouth Road West - Smethwick,2023-02-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
721747,Monmouth Road West - Smethwick,2023-02-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
721747,Monmouth Road West - Smethwick,2023-02-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
