Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
721747,Monmouth Road West - Smethwick,2023-02-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
721747,Monmouth Road West - Smethwick,2023-02-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-02-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
721747,Monmouth Road West - Smethwick,2023-02-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-02-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
721747,Monmouth Road West - Smethwick,2023-02-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721747,Monmouth Road West - Smethwick,2023-02-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-02-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-02-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
721747,Monmouth Road West - Smethwick,2023-02-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-02-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-02-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
721747,Monmouth Road West - Smethwick,2023-02-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-02-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-02-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
721747,Monmouth Road West - Smethwick,2023-02-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-02-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-02-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-02-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
721747,Monmouth Road West - Smethwick,2023-02-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
721747,Monmouth Road West - Smethwick,2023-02-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-02-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-02-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-02-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-02-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-02-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-02-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
721747,Monmouth Road West - Smethwick,2023-02-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-02-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
721747,Monmouth Road West - Smethwick,2023-02-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-02-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
721747,Monmouth Road West - Smethwick,2023-02-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-02-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-02-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-02-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-02-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-02-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-02-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-02-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-02-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-02-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
721747,Monmouth Road West - Smethwick,2023-02-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
721747,Monmouth Road West - Smethwick,2023-02-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
721747,Monmouth Road West - Smethwick,2023-02-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-02-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-02-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-02-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
721747,Monmouth Road West - Smethwick,2023-02-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-02-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
721747,Monmouth Road West - Smethwick,2023-02-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-02-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
721747,Monmouth Road West - Smethwick,2023-02-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-02-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-02-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-02-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-02-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
721747,Monmouth Road West - Smethwick,2023-02-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-02-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-02-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
721747,Monmouth Road West - Smethwick,2023-02-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
721747,Monmouth Road West - Smethwick,2023-02-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
721747,Monmouth Road West - Smethwick,2023-02-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
721747,Monmouth Road West - Smethwick,2023-02-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
721747,Monmouth Road West - Smethwick,2023-02-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
721747,Monmouth Road West - Smethwick,2023-02-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-02-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
721747,Monmouth Road West - Smethwick,2023-02-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
721747,Monmouth Road West - Smethwick,2023-02-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
721747,Monmouth Road West - Smethwick,2023-02-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
721747,Monmouth Road West - Smethwick,2023-02-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
721747,Monmouth Road West - Smethwick,2023-02-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
721747,Monmouth Road West - Smethwick,2023-02-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
721747,Monmouth Road West - Smethwick,2023-02-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
721747,Monmouth Road West - Smethwick,2023-02-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
721747,Monmouth Road West - Smethwick,2023-02-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
721747,Monmouth Road West - Smethwick,2023-02-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
721747,Monmouth Road West - Smethwick,2023-02-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
721747,Monmouth Road West - Smethwick,2023-02-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
721747,Monmouth Road West - Smethwick,2023-02-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
721747,Monmouth Road West - Smethwick,2023-02-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
721747,Monmouth Road West - Smethwick,2023-02-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
721747,Monmouth Road West - Smethwick,2023-02-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
721747,Monmouth Road West - Smethwick,2023-02-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
721747,Monmouth Road West - Smethwick,2023-02-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
721747,Monmouth Road West - Smethwick,2023-02-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
721747,Monmouth Road West - Smethwick,2023-02-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
721747,Monmouth Road West - Smethwick,2023-02-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
721747,Monmouth Road West - Smethwick,2023-02-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
721747,Monmouth Road West - Smethwick,2023-02-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
721747,Monmouth Road West - Smethwick,2023-02-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
721747,Monmouth Road West - Smethwick,2023-02-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
721747,Monmouth Road West - Smethwick,2023-02-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
721747,Monmouth Road West - Smethwick,2023-02-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
721747,Monmouth Road West - Smethwick,2023-02-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
721747,Monmouth Road West - Smethwick,2023-02-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
721747,Monmouth Road West - Smethwick,2023-02-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
721747,Monmouth Road West - Smethwick,2023-02-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
721747,Monmouth Road West - Smethwick,2023-02-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
721747,Monmouth Road West - Smethwick,2023-02-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
721747,Monmouth Road West - Smethwick,2023-02-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
721747,Monmouth Road West - Smethwick,2023-02-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
721747,Monmouth Road West - Smethwick,2023-02-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
721747,Monmouth Road West - Smethwick,2023-02-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-02-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-02-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
721747,Monmouth Road West - Smethwick,2023-02-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
721747,Monmouth Road West - Smethwick,2023-02-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-02-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-02-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-02-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
721747,Monmouth Road West - Smethwick,2023-02-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-02-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-02-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-02-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-02-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-02-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-02-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-02-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-02-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-02-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
721747,Monmouth Road West - Smethwick,2023-02-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
721747,Monmouth Road West - Smethwick,2023-02-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-02-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
721747,Monmouth Road West - Smethwick,2023-02-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
721747,Monmouth Road West - Smethwick,2023-02-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-02-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-02-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-02-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
721747,Monmouth Road West - Smethwick,2023-02-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
721747,Monmouth Road West - Smethwick,2023-02-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-02-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-02-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
721747,Monmouth Road West - Smethwick,2023-02-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
721747,Monmouth Road West - Smethwick,2023-02-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
721747,Monmouth Road West - Smethwick,2023-02-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
721747,Monmouth Road West - Smethwick,2023-02-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
721747,Monmouth Road West - Smethwick,2023-02-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
721747,Monmouth Road West - Smethwick,2023-02-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
721747,Monmouth Road West - Smethwick,2023-02-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
721747,Monmouth Road West - Smethwick,2023-02-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
721747,Monmouth Road West - Smethwick,2023-02-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
721747,Monmouth Road West - Smethwick,2023-02-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
721747,Monmouth Road West - Smethwick,2023-02-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
721747,Monmouth Road West - Smethwick,2023-02-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
721747,Monmouth Road West - Smethwick,2023-02-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
721747,Monmouth Road West - Smethwick,2023-02-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
721747,Monmouth Road West - Smethwick,2023-02-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
721747,Monmouth Road West - Smethwick,2023-02-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-02-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
721747,Monmouth Road West - Smethwick,2023-02-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-02-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
721747,Monmouth Road West - Smethwick,2023-02-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
721747,Monmouth Road West - Smethwick,2023-02-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-02-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721747,Monmouth Road West - Smethwick,2023-02-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-02-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
721747,Monmouth Road West - Smethwick,2023-02-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
721747,Monmouth Road West - Smethwick,2023-02-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
721747,Monmouth Road West - Smethwick,2023-02-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-02-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
721747,Monmouth Road West - Smethwick,2023-02-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
721747,Monmouth Road West - Smethwick,2023-02-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
721747,Monmouth Road West - Smethwick,2023-02-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721747,Monmouth Road West - Smethwick,2023-02-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-02-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
721747,Monmouth Road West - Smethwick,2023-02-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
721747,Monmouth Road West - Smethwick,2023-02-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-02-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
721747,Monmouth Road West - Smethwick,2023-02-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-02-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-02-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-02-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
721747,Monmouth Road West - Smethwick,2023-02-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-02-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-02-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-02-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-02-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-02-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
721747,Monmouth Road West - Smethwick,2023-02-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-02-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-02-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
721747,Monmouth Road West - Smethwick,2023-02-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-02-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-02-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
721747,Monmouth Road West - Smethwick,2023-02-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-02-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-02-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-02-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
721747,Monmouth Road West - Smethwick,2023-02-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-02-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
721747,Monmouth Road West - Smethwick,2023-02-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
721747,Monmouth Road West - Smethwick,2023-02-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
721747,Monmouth Road West - Smethwick,2023-02-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
721747,Monmouth Road West - Smethwick,2023-02-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-02-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
721747,Monmouth Road West - Smethwick,2023-02-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
721747,Monmouth Road West - Smethwick,2023-02-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-02-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-02-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
721747,Monmouth Road West - Smethwick,2023-02-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
721747,Monmouth Road West - Smethwick,2023-02-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
721747,Monmouth Road West - Smethwick,2023-02-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
721747,Monmouth Road West - Smethwick,2023-02-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
721747,Monmouth Road West - Smethwick,2023-02-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
721747,Monmouth Road West - Smethwick,2023-02-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
721747,Monmouth Road West - Smethwick,2023-02-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
721747,Monmouth Road West - Smethwick,2023-02-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
721747,Monmouth Road West - Smethwick,2023-02-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
721747,Monmouth Road West - Smethwick,2023-02-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
721747,Monmouth Road West - Smethwick,2023-02-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
721747,Monmouth Road West - Smethwick,2023-02-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
721747,Monmouth Road West - Smethwick,2023-02-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
721747,Monmouth Road West - Smethwick,2023-02-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
721747,Monmouth Road West - Smethwick,2023-02-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
721747,Monmouth Road West - Smethwick,2023-02-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
721747,Monmouth Road West - Smethwick,2023-02-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
721747,Monmouth Road West - Smethwick,2023-02-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
721747,Monmouth Road West - Smethwick,2023-02-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
721747,Monmouth Road West - Smethwick,2023-02-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
721747,Monmouth Road West - Smethwick,2023-02-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
721747,Monmouth Road West - Smethwick,2023-02-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
721747,Monmouth Road West - Smethwick,2023-02-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
721747,Monmouth Road West - Smethwick,2023-02-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
721747,Monmouth Road West - Smethwick,2023-02-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
721747,Monmouth Road West - Smethwick,2023-02-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
721747,Monmouth Road West - Smethwick,2023-02-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
721747,Monmouth Road West - Smethwick,2023-02-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
721747,Monmouth Road West - Smethwick,2023-02-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
721747,Monmouth Road West - Smethwick,2023-02-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
721747,Monmouth Road West - Smethwick,2023-02-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
721747,Monmouth Road West - Smethwick,2023-02-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
721747,Monmouth Road West - Smethwick,2023-02-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
721747,Monmouth Road West - Smethwick,2023-02-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
721747,Monmouth Road West - Smethwick,2023-02-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
721747,Monmouth Road West - Smethwick,2023-02-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
721747,Monmouth Road West - Smethwick,2023-02-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
721747,Monmouth Road West - Smethwick,2023-02-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
721747,Monmouth Road West - Smethwick,2023-02-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
721747,Monmouth Road West - Smethwick,2023-02-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
721747,Monmouth Road West - Smethwick,2023-02-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
721747,Monmouth Road West - Smethwick,2023-02-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
721747,Monmouth Road West - Smethwick,2023-02-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
721747,Monmouth Road West - Smethwick,2023-02-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
721747,Monmouth Road West - Smethwick,2023-02-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
721747,Monmouth Road West - Smethwick,2023-02-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-02-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-02-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-02-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-02-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-02-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-02-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-02-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-02-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-02-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-02-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-02-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
721747,Monmouth Road West - Smethwick,2023-02-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
721747,Monmouth Road West - Smethwick,2023-02-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-02-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
721747,Monmouth Road West - Smethwick,2023-02-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-02-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
721747,Monmouth Road West - Smethwick,2023-02-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-02-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-02-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-02-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-02-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-02-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-02-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
721747,Monmouth Road West - Smethwick,2023-02-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-02-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-02-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-02-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-02-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-02-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-02-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-02-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
721747,Monmouth Road West - Smethwick,2023-02-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
721747,Monmouth Road West - Smethwick,2023-02-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-02-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-02-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-02-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
721747,Monmouth Road West - Smethwick,2023-02-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-02-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-02-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721747,Monmouth Road West - Smethwick,2023-02-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-02-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-02-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-02-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-02-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
721747,Monmouth Road West - Smethwick,2023-02-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
721747,Monmouth Road West - Smethwick,2023-02-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
721747,Monmouth Road West - Smethwick,2023-02-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
721747,Monmouth Road West - Smethwick,2023-02-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
721747,Monmouth Road West - Smethwick,2023-02-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
721747,Monmouth Road West - Smethwick,2023-02-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
721747,Monmouth Road West - Smethwick,2023-02-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-02-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
721747,Monmouth Road West - Smethwick,2023-02-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-02-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-02-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
721747,Monmouth Road West - Smethwick,2023-02-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
721747,Monmouth Road West - Smethwick,2023-02-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-02-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
721747,Monmouth Road West - Smethwick,2023-02-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
721747,Monmouth Road West - Smethwick,2023-02-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-02-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-02-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-02-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-02-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-02-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-02-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
721747,Monmouth Road West - Smethwick,2023-02-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-02-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-02-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-02-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
721747,Monmouth Road West - Smethwick,2023-02-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-02-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-02-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-02-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-02-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-02-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-02-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-02-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-02-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-02-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
721747,Monmouth Road West - Smethwick,2023-02-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-02-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
721747,Monmouth Road West - Smethwick,2023-02-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
721747,Monmouth Road West - Smethwick,2023-02-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
721747,Monmouth Road West - Smethwick,2023-02-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
721747,Monmouth Road West - Smethwick,2023-02-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721747,Monmouth Road West - Smethwick,2023-02-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
721747,Monmouth Road West - Smethwick,2023-02-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-02-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
721747,Monmouth Road West - Smethwick,2023-02-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-02-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-02-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
721747,Monmouth Road West - Smethwick,2023-02-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
721747,Monmouth Road West - Smethwick,2023-02-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-02-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
721747,Monmouth Road West - Smethwick,2023-02-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-02-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721747,Monmouth Road West - Smethwick,2023-02-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-02-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-02-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-02-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
721747,Monmouth Road West - Smethwick,2023-02-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
721747,Monmouth Road West - Smethwick,2023-02-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
721747,Monmouth Road West - Smethwick,2023-02-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-02-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
721747,Monmouth Road West - Smethwick,2023-02-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
721747,Monmouth Road West - Smethwick,2023-02-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
721747,Monmouth Road West - Smethwick,2023-02-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
721747,Monmouth Road West - Smethwick,2023-02-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
721747,Monmouth Road West - Smethwick,2023-02-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
721747,Monmouth Road West - Smethwick,2023-02-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
721747,Monmouth Road West - Smethwick,2023-02-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
721747,Monmouth Road West - Smethwick,2023-02-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
721747,Monmouth Road West - Smethwick,2023-02-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
721747,Monmouth Road West - Smethwick,2023-02-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
721747,Monmouth Road West - Smethwick,2023-02-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
721747,Monmouth Road West - Smethwick,2023-02-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
721747,Monmouth Road West - Smethwick,2023-02-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
721747,Monmouth Road West - Smethwick,2023-02-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
721747,Monmouth Road West - Smethwick,2023-02-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
721747,Monmouth Road West - Smethwick,2023-02-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
721747,Monmouth Road West - Smethwick,2023-02-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
721747,Monmouth Road West - Smethwick,2023-02-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
721747,Monmouth Road West - Smethwick,2023-02-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
721747,Monmouth Road West - Smethwick,2023-02-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
721747,Monmouth Road West - Smethwick,2023-02-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
721747,Monmouth Road West - Smethwick,2023-02-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
721747,Monmouth Road West - Smethwick,2023-02-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
721747,Monmouth Road West - Smethwick,2023-02-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
721747,Monmouth Road West - Smethwick,2023-02-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
721747,Monmouth Road West - Smethwick,2023-02-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
721747,Monmouth Road West - Smethwick,2023-02-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
721747,Monmouth Road West - Smethwick,2023-02-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
721747,Monmouth Road West - Smethwick,2023-02-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
721747,Monmouth Road West - Smethwick,2023-02-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
721747,Monmouth Road West - Smethwick,2023-02-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721747,Monmouth Road West - Smethwick,2023-02-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
721747,Monmouth Road West - Smethwick,2023-02-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
721747,Monmouth Road West - Smethwick,2023-02-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
721747,Monmouth Road West - Smethwick,2023-02-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
721747,Monmouth Road West - Smethwick,2023-02-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
721747,Monmouth Road West - Smethwick,2023-02-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
721747,Monmouth Road West - Smethwick,2023-02-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
721747,Monmouth Road West - Smethwick,2023-02-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
721747,Monmouth Road West - Smethwick,2023-02-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
721747,Monmouth Road West - Smethwick,2023-02-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
721747,Monmouth Road West - Smethwick,2023-02-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-02-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-02-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-02-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-02-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-02-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
721747,Monmouth Road West - Smethwick,2023-02-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
721747,Monmouth Road West - Smethwick,2023-02-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
721747,Monmouth Road West - Smethwick,2023-02-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-02-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
721747,Monmouth Road West - Smethwick,2023-02-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-02-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-02-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-02-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-02-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-02-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-02-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
721747,Monmouth Road West - Smethwick,2023-02-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
721747,Monmouth Road West - Smethwick,2023-02-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
721747,Monmouth Road West - Smethwick,2023-02-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
721747,Monmouth Road West - Smethwick,2023-02-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-02-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
721747,Monmouth Road West - Smethwick,2023-02-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
721747,Monmouth Road West - Smethwick,2023-02-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
721747,Monmouth Road West - Smethwick,2023-02-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
721747,Monmouth Road West - Smethwick,2023-02-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-02-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
721747,Monmouth Road West - Smethwick,2023-02-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
721747,Monmouth Road West - Smethwick,2023-02-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
721747,Monmouth Road West - Smethwick,2023-02-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
721747,Monmouth Road West - Smethwick,2023-02-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
721747,Monmouth Road West - Smethwick,2023-02-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
721747,Monmouth Road West - Smethwick,2023-02-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
721747,Monmouth Road West - Smethwick,2023-02-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
721747,Monmouth Road West - Smethwick,2023-02-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
721747,Monmouth Road West - Smethwick,2023-02-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
721747,Monmouth Road West - Smethwick,2023-02-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
721747,Monmouth Road West - Smethwick,2023-02-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
721747,Monmouth Road West - Smethwick,2023-02-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
721747,Monmouth Road West - Smethwick,2023-02-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
721747,Monmouth Road West - Smethwick,2023-02-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
721747,Monmouth Road West - Smethwick,2023-02-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-02-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
721747,Monmouth Road West - Smethwick,2023-02-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-02-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-02-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
721747,Monmouth Road West - Smethwick,2023-02-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
721747,Monmouth Road West - Smethwick,2023-02-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
721747,Monmouth Road West - Smethwick,2023-02-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-02-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-02-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-02-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
721747,Monmouth Road West - Smethwick,2023-02-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-02-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-02-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-02-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
721747,Monmouth Road West - Smethwick,2023-02-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
721747,Monmouth Road West - Smethwick,2023-02-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
721747,Monmouth Road West - Smethwick,2023-02-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-02-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
721747,Monmouth Road West - Smethwick,2023-02-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-02-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-02-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
721747,Monmouth Road West - Smethwick,2023-02-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
721747,Monmouth Road West - Smethwick,2023-02-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-02-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-02-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-02-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-02-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-02-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-02-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721747,Monmouth Road West - Smethwick,2023-02-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-02-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
721747,Monmouth Road West - Smethwick,2023-02-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-02-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-02-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
721747,Monmouth Road West - Smethwick,2023-02-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
721747,Monmouth Road West - Smethwick,2023-02-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
