Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-02-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-02-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-02-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-02-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-02-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-02-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-02-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-02-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-02-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
721747,Monmouth Road West - Smethwick,2023-02-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-02-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
721747,Monmouth Road West - Smethwick,2023-02-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721747,Monmouth Road West - Smethwick,2023-02-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-02-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
721747,Monmouth Road West - Smethwick,2023-02-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-02-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
721747,Monmouth Road West - Smethwick,2023-02-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
721747,Monmouth Road West - Smethwick,2023-02-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
721747,Monmouth Road West - Smethwick,2023-02-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
721747,Monmouth Road West - Smethwick,2023-02-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-02-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
721747,Monmouth Road West - Smethwick,2023-02-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
721747,Monmouth Road West - Smethwick,2023-02-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
721747,Monmouth Road West - Smethwick,2023-02-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
721747,Monmouth Road West - Smethwick,2023-02-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
721747,Monmouth Road West - Smethwick,2023-02-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
721747,Monmouth Road West - Smethwick,2023-02-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-02-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
721747,Monmouth Road West - Smethwick,2023-02-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-02-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
721747,Monmouth Road West - Smethwick,2023-02-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
721747,Monmouth Road West - Smethwick,2023-02-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
721747,Monmouth Road West - Smethwick,2023-02-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
721747,Monmouth Road West - Smethwick,2023-02-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
721747,Monmouth Road West - Smethwick,2023-02-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
721747,Monmouth Road West - Smethwick,2023-02-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
721747,Monmouth Road West - Smethwick,2023-02-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
721747,Monmouth Road West - Smethwick,2023-02-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
721747,Monmouth Road West - Smethwick,2023-02-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
721747,Monmouth Road West - Smethwick,2023-02-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
721747,Monmouth Road West - Smethwick,2023-02-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
721747,Monmouth Road West - Smethwick,2023-02-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
721747,Monmouth Road West - Smethwick,2023-02-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
721747,Monmouth Road West - Smethwick,2023-02-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
721747,Monmouth Road West - Smethwick,2023-02-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
721747,Monmouth Road West - Smethwick,2023-02-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
721747,Monmouth Road West - Smethwick,2023-02-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
721747,Monmouth Road West - Smethwick,2023-02-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
721747,Monmouth Road West - Smethwick,2023-02-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
721747,Monmouth Road West - Smethwick,2023-02-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
721747,Monmouth Road West - Smethwick,2023-02-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
721747,Monmouth Road West - Smethwick,2023-02-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
721747,Monmouth Road West - Smethwick,2023-02-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
721747,Monmouth Road West - Smethwick,2023-02-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
721747,Monmouth Road West - Smethwick,2023-02-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
721747,Monmouth Road West - Smethwick,2023-02-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
721747,Monmouth Road West - Smethwick,2023-02-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
721747,Monmouth Road West - Smethwick,2023-02-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
721747,Monmouth Road West - Smethwick,2023-02-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-02-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721747,Monmouth Road West - Smethwick,2023-02-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-02-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-02-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-02-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-02-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-02-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-02-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
721747,Monmouth Road West - Smethwick,2023-02-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-02-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
721747,Monmouth Road West - Smethwick,2023-02-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
721747,Monmouth Road West - Smethwick,2023-02-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
721747,Monmouth Road West - Smethwick,2023-02-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
721747,Monmouth Road West - Smethwick,2023-02-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
721747,Monmouth Road West - Smethwick,2023-02-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-02-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
721747,Monmouth Road West - Smethwick,2023-02-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-02-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-02-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-02-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-02-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-02-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-02-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-02-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-02-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
721747,Monmouth Road West - Smethwick,2023-02-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-02-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-02-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-02-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-02-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-02-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-02-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-02-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
721747,Monmouth Road West - Smethwick,2023-02-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
721747,Monmouth Road West - Smethwick,2023-02-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-02-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-02-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-02-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
721747,Monmouth Road West - Smethwick,2023-02-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
721747,Monmouth Road West - Smethwick,2023-02-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
721747,Monmouth Road West - Smethwick,2023-02-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
721747,Monmouth Road West - Smethwick,2023-02-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-02-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-02-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
721747,Monmouth Road West - Smethwick,2023-02-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
721747,Monmouth Road West - Smethwick,2023-02-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
721747,Monmouth Road West - Smethwick,2023-02-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
721747,Monmouth Road West - Smethwick,2023-02-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
721747,Monmouth Road West - Smethwick,2023-02-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
721747,Monmouth Road West - Smethwick,2023-02-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
721747,Monmouth Road West - Smethwick,2023-02-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
721747,Monmouth Road West - Smethwick,2023-02-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-02-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
721747,Monmouth Road West - Smethwick,2023-02-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-02-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
721747,Monmouth Road West - Smethwick,2023-02-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-02-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-02-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-02-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721747,Monmouth Road West - Smethwick,2023-02-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
721747,Monmouth Road West - Smethwick,2023-02-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
721747,Monmouth Road West - Smethwick,2023-02-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-02-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
721747,Monmouth Road West - Smethwick,2023-02-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-02-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-02-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721747,Monmouth Road West - Smethwick,2023-02-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-02-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-02-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
721747,Monmouth Road West - Smethwick,2023-02-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-02-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-02-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-02-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
721747,Monmouth Road West - Smethwick,2023-02-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-02-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-02-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-02-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-02-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-02-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
721747,Monmouth Road West - Smethwick,2023-02-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-02-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
721747,Monmouth Road West - Smethwick,2023-02-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
721747,Monmouth Road West - Smethwick,2023-02-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-02-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-02-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-02-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-02-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-02-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
721747,Monmouth Road West - Smethwick,2023-02-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-02-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-02-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-02-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
721747,Monmouth Road West - Smethwick,2023-02-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-02-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-02-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-02-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-02-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-02-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-02-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-02-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
721747,Monmouth Road West - Smethwick,2023-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
721747,Monmouth Road West - Smethwick,2023-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721747,Monmouth Road West - Smethwick,2023-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
721747,Monmouth Road West - Smethwick,2023-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
721747,Monmouth Road West - Smethwick,2023-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
721747,Monmouth Road West - Smethwick,2023-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
721747,Monmouth Road West - Smethwick,2023-02-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
721747,Monmouth Road West - Smethwick,2023-02-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
721747,Monmouth Road West - Smethwick,2023-02-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
721747,Monmouth Road West - Smethwick,2023-02-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
721747,Monmouth Road West - Smethwick,2023-02-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
721747,Monmouth Road West - Smethwick,2023-02-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
721747,Monmouth Road West - Smethwick,2023-02-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
721747,Monmouth Road West - Smethwick,2023-02-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
721747,Monmouth Road West - Smethwick,2023-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
721747,Monmouth Road West - Smethwick,2023-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
721747,Monmouth Road West - Smethwick,2023-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
721747,Monmouth Road West - Smethwick,2023-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
721747,Monmouth Road West - Smethwick,2023-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
721747,Monmouth Road West - Smethwick,2023-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
721747,Monmouth Road West - Smethwick,2023-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
721747,Monmouth Road West - Smethwick,2023-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
721747,Monmouth Road West - Smethwick,2023-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
721747,Monmouth Road West - Smethwick,2023-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
721747,Monmouth Road West - Smethwick,2023-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
721747,Monmouth Road West - Smethwick,2023-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
721747,Monmouth Road West - Smethwick,2023-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
721747,Monmouth Road West - Smethwick,2023-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
721747,Monmouth Road West - Smethwick,2023-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
721747,Monmouth Road West - Smethwick,2023-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
721747,Monmouth Road West - Smethwick,2023-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
721747,Monmouth Road West - Smethwick,2023-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
721747,Monmouth Road West - Smethwick,2023-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
721747,Monmouth Road West - Smethwick,2023-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
721747,Monmouth Road West - Smethwick,2023-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
721747,Monmouth Road West - Smethwick,2023-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
721747,Monmouth Road West - Smethwick,2023-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
721747,Monmouth Road West - Smethwick,2023-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-02-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-02-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-02-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-02-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-02-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-02-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-02-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
721747,Monmouth Road West - Smethwick,2023-02-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
721747,Monmouth Road West - Smethwick,2023-02-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-02-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
721747,Monmouth Road West - Smethwick,2023-02-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-02-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
721747,Monmouth Road West - Smethwick,2023-02-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-02-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-02-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
721747,Monmouth Road West - Smethwick,2023-02-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-02-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
721747,Monmouth Road West - Smethwick,2023-02-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
721747,Monmouth Road West - Smethwick,2023-02-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
721747,Monmouth Road West - Smethwick,2023-02-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
721747,Monmouth Road West - Smethwick,2023-02-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
721747,Monmouth Road West - Smethwick,2023-02-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
721747,Monmouth Road West - Smethwick,2023-02-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
721747,Monmouth Road West - Smethwick,2023-02-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
721747,Monmouth Road West - Smethwick,2023-02-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-02-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-02-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-02-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
721747,Monmouth Road West - Smethwick,2023-02-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
721747,Monmouth Road West - Smethwick,2023-02-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
721747,Monmouth Road West - Smethwick,2023-02-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
721747,Monmouth Road West - Smethwick,2023-02-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
721747,Monmouth Road West - Smethwick,2023-02-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
721747,Monmouth Road West - Smethwick,2023-02-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
721747,Monmouth Road West - Smethwick,2023-02-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
721747,Monmouth Road West - Smethwick,2023-02-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
721747,Monmouth Road West - Smethwick,2023-02-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-02-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
721747,Monmouth Road West - Smethwick,2023-02-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
721747,Monmouth Road West - Smethwick,2023-02-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
721747,Monmouth Road West - Smethwick,2023-02-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-02-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-02-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-02-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-02-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
721747,Monmouth Road West - Smethwick,2023-02-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
721747,Monmouth Road West - Smethwick,2023-02-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
721747,Monmouth Road West - Smethwick,2023-02-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
721747,Monmouth Road West - Smethwick,2023-02-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-02-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
721747,Monmouth Road West - Smethwick,2023-02-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-02-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-02-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
721747,Monmouth Road West - Smethwick,2023-02-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-02-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-02-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-02-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-02-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-02-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-02-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-02-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-02-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-02-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-02-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
721747,Monmouth Road West - Smethwick,2023-02-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
721747,Monmouth Road West - Smethwick,2023-02-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-02-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
721747,Monmouth Road West - Smethwick,2023-02-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-02-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-02-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-02-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-02-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-02-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-02-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-02-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
721747,Monmouth Road West - Smethwick,2023-02-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
721747,Monmouth Road West - Smethwick,2023-02-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-02-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-02-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-02-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-02-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-02-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
721747,Monmouth Road West - Smethwick,2023-02-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-02-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-02-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
721747,Monmouth Road West - Smethwick,2023-02-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-02-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-02-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-02-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
721747,Monmouth Road West - Smethwick,2023-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
721747,Monmouth Road West - Smethwick,2023-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
721747,Monmouth Road West - Smethwick,2023-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
721747,Monmouth Road West - Smethwick,2023-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
721747,Monmouth Road West - Smethwick,2023-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
721747,Monmouth Road West - Smethwick,2023-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
721747,Monmouth Road West - Smethwick,2023-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
721747,Monmouth Road West - Smethwick,2023-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
721747,Monmouth Road West - Smethwick,2023-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
721747,Monmouth Road West - Smethwick,2023-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
721747,Monmouth Road West - Smethwick,2023-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
721747,Monmouth Road West - Smethwick,2023-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
721747,Monmouth Road West - Smethwick,2023-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
721747,Monmouth Road West - Smethwick,2023-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
721747,Monmouth Road West - Smethwick,2023-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
721747,Monmouth Road West - Smethwick,2023-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
721747,Monmouth Road West - Smethwick,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
721747,Monmouth Road West - Smethwick,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
721747,Monmouth Road West - Smethwick,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
721747,Monmouth Road West - Smethwick,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
721747,Monmouth Road West - Smethwick,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
721747,Monmouth Road West - Smethwick,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
721747,Monmouth Road West - Smethwick,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
721747,Monmouth Road West - Smethwick,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
721747,Monmouth Road West - Smethwick,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
721747,Monmouth Road West - Smethwick,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
721747,Monmouth Road West - Smethwick,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
721747,Monmouth Road West - Smethwick,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
721747,Monmouth Road West - Smethwick,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
721747,Monmouth Road West - Smethwick,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
721747,Monmouth Road West - Smethwick,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
721747,Monmouth Road West - Smethwick,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
721747,Monmouth Road West - Smethwick,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
721747,Monmouth Road West - Smethwick,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
721747,Monmouth Road West - Smethwick,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
721747,Monmouth Road West - Smethwick,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
721747,Monmouth Road West - Smethwick,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
721747,Monmouth Road West - Smethwick,2023-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
721747,Monmouth Road West - Smethwick,2023-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
721747,Monmouth Road West - Smethwick,2023-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
721747,Monmouth Road West - Smethwick,2023-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
721747,Monmouth Road West - Smethwick,2023-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
721747,Monmouth Road West - Smethwick,2023-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
721747,Monmouth Road West - Smethwick,2023-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
721747,Monmouth Road West - Smethwick,2023-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
721747,Monmouth Road West - Smethwick,2023-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
721747,Monmouth Road West - Smethwick,2023-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
721747,Monmouth Road West - Smethwick,2023-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
721747,Monmouth Road West - Smethwick,2023-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
721747,Monmouth Road West - Smethwick,2023-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
721747,Monmouth Road West - Smethwick,2023-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
721747,Monmouth Road West - Smethwick,2023-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
721747,Monmouth Road West - Smethwick,2023-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
721747,Monmouth Road West - Smethwick,2023-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
721747,Monmouth Road West - Smethwick,2023-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
721747,Monmouth Road West - Smethwick,2023-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
721747,Monmouth Road West - Smethwick,2023-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721747,Monmouth Road West - Smethwick,2023-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
721747,Monmouth Road West - Smethwick,2023-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
721747,Monmouth Road West - Smethwick,2023-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
721747,Monmouth Road West - Smethwick,2023-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
721747,Monmouth Road West - Smethwick,2023-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
721747,Monmouth Road West - Smethwick,2023-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
721747,Monmouth Road West - Smethwick,2023-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-02-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
721747,Monmouth Road West - Smethwick,2023-02-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-02-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-02-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-02-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
721747,Monmouth Road West - Smethwick,2023-02-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-02-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-02-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-02-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721747,Monmouth Road West - Smethwick,2023-02-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
721747,Monmouth Road West - Smethwick,2023-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721747,Monmouth Road West - Smethwick,2023-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
721747,Monmouth Road West - Smethwick,2023-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
721747,Monmouth Road West - Smethwick,2023-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
721747,Monmouth Road West - Smethwick,2023-02-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-02-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
721747,Monmouth Road West - Smethwick,2023-02-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-02-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
721747,Monmouth Road West - Smethwick,2023-02-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-02-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
721747,Monmouth Road West - Smethwick,2023-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
721747,Monmouth Road West - Smethwick,2023-02-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
721747,Monmouth Road West - Smethwick,2023-02-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
721747,Monmouth Road West - Smethwick,2023-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
721747,Monmouth Road West - Smethwick,2023-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
721747,Monmouth Road West - Smethwick,2023-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
721747,Monmouth Road West - Smethwick,2023-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
721747,Monmouth Road West - Smethwick,2023-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
721747,Monmouth Road West - Smethwick,2023-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
721747,Monmouth Road West - Smethwick,2023-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
721747,Monmouth Road West - Smethwick,2023-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
721747,Monmouth Road West - Smethwick,2023-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
721747,Monmouth Road West - Smethwick,2023-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
721747,Monmouth Road West - Smethwick,2023-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
721747,Monmouth Road West - Smethwick,2023-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
721747,Monmouth Road West - Smethwick,2023-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
721747,Monmouth Road West - Smethwick,2023-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
721747,Monmouth Road West - Smethwick,2023-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
