Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
721747,Monmouth Road West - Smethwick,2023-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
721747,Monmouth Road West - Smethwick,2023-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
721747,Monmouth Road West - Smethwick,2023-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
721747,Monmouth Road West - Smethwick,2023-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
721747,Monmouth Road West - Smethwick,2023-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
721747,Monmouth Road West - Smethwick,2023-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
721747,Monmouth Road West - Smethwick,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
721747,Monmouth Road West - Smethwick,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
721747,Monmouth Road West - Smethwick,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
721747,Monmouth Road West - Smethwick,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
721747,Monmouth Road West - Smethwick,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
721747,Monmouth Road West - Smethwick,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
721747,Monmouth Road West - Smethwick,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
721747,Monmouth Road West - Smethwick,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
721747,Monmouth Road West - Smethwick,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
721747,Monmouth Road West - Smethwick,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
721747,Monmouth Road West - Smethwick,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
721747,Monmouth Road West - Smethwick,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
721747,Monmouth Road West - Smethwick,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
721747,Monmouth Road West - Smethwick,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
721747,Monmouth Road West - Smethwick,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
721747,Monmouth Road West - Smethwick,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
721747,Monmouth Road West - Smethwick,2023-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
721747,Monmouth Road West - Smethwick,2023-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
721747,Monmouth Road West - Smethwick,2023-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
721747,Monmouth Road West - Smethwick,2023-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
721747,Monmouth Road West - Smethwick,2023-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
721747,Monmouth Road West - Smethwick,2023-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
721747,Monmouth Road West - Smethwick,2023-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
721747,Monmouth Road West - Smethwick,2023-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
721747,Monmouth Road West - Smethwick,2023-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
721747,Monmouth Road West - Smethwick,2023-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
721747,Monmouth Road West - Smethwick,2023-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
721747,Monmouth Road West - Smethwick,2023-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
721747,Monmouth Road West - Smethwick,2023-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
721747,Monmouth Road West - Smethwick,2023-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
721747,Monmouth Road West - Smethwick,2023-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
721747,Monmouth Road West - Smethwick,2023-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
721747,Monmouth Road West - Smethwick,2023-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
721747,Monmouth Road West - Smethwick,2023-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
721747,Monmouth Road West - Smethwick,2023-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721747,Monmouth Road West - Smethwick,2023-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
721747,Monmouth Road West - Smethwick,2023-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
721747,Monmouth Road West - Smethwick,2023-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
721747,Monmouth Road West - Smethwick,2023-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
721747,Monmouth Road West - Smethwick,2023-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
721747,Monmouth Road West - Smethwick,2023-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721747,Monmouth Road West - Smethwick,2023-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
721747,Monmouth Road West - Smethwick,2023-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
721747,Monmouth Road West - Smethwick,2023-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
721747,Monmouth Road West - Smethwick,2023-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
721747,Monmouth Road West - Smethwick,2023-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
721747,Monmouth Road West - Smethwick,2023-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
721747,Monmouth Road West - Smethwick,2023-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
721747,Monmouth Road West - Smethwick,2023-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
721747,Monmouth Road West - Smethwick,2023-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
721747,Monmouth Road West - Smethwick,2023-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
721747,Monmouth Road West - Smethwick,2023-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
721747,Monmouth Road West - Smethwick,2023-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
721747,Monmouth Road West - Smethwick,2023-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
721747,Monmouth Road West - Smethwick,2023-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
721747,Monmouth Road West - Smethwick,2023-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721747,Monmouth Road West - Smethwick,2023-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721747,Monmouth Road West - Smethwick,2023-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
721747,Monmouth Road West - Smethwick,2023-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
721747,Monmouth Road West - Smethwick,2023-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
721747,Monmouth Road West - Smethwick,2023-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
721747,Monmouth Road West - Smethwick,2023-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
721747,Monmouth Road West - Smethwick,2023-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721747,Monmouth Road West - Smethwick,2023-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
721747,Monmouth Road West - Smethwick,2023-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
721747,Monmouth Road West - Smethwick,2023-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
721747,Monmouth Road West - Smethwick,2023-02-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-02-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
721747,Monmouth Road West - Smethwick,2023-02-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
721747,Monmouth Road West - Smethwick,2023-02-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
721747,Monmouth Road West - Smethwick,2023-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
721747,Monmouth Road West - Smethwick,2023-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
721747,Monmouth Road West - Smethwick,2023-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
721747,Monmouth Road West - Smethwick,2023-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
721747,Monmouth Road West - Smethwick,2023-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
721747,Monmouth Road West - Smethwick,2023-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
721747,Monmouth Road West - Smethwick,2023-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
721747,Monmouth Road West - Smethwick,2023-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
721747,Monmouth Road West - Smethwick,2023-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
721747,Monmouth Road West - Smethwick,2023-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
721747,Monmouth Road West - Smethwick,2023-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
721747,Monmouth Road West - Smethwick,2023-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
721747,Monmouth Road West - Smethwick,2023-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
721747,Monmouth Road West - Smethwick,2023-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
721747,Monmouth Road West - Smethwick,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
721747,Monmouth Road West - Smethwick,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
721747,Monmouth Road West - Smethwick,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
721747,Monmouth Road West - Smethwick,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
721747,Monmouth Road West - Smethwick,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
721747,Monmouth Road West - Smethwick,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
721747,Monmouth Road West - Smethwick,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
721747,Monmouth Road West - Smethwick,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
721747,Monmouth Road West - Smethwick,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
721747,Monmouth Road West - Smethwick,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721747,Monmouth Road West - Smethwick,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
721747,Monmouth Road West - Smethwick,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
721747,Monmouth Road West - Smethwick,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
721747,Monmouth Road West - Smethwick,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
721747,Monmouth Road West - Smethwick,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
721747,Monmouth Road West - Smethwick,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
721747,Monmouth Road West - Smethwick,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
721747,Monmouth Road West - Smethwick,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
721747,Monmouth Road West - Smethwick,2023-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
721747,Monmouth Road West - Smethwick,2023-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
721747,Monmouth Road West - Smethwick,2023-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
721747,Monmouth Road West - Smethwick,2023-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
721747,Monmouth Road West - Smethwick,2023-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
721747,Monmouth Road West - Smethwick,2023-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
721747,Monmouth Road West - Smethwick,2023-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
721747,Monmouth Road West - Smethwick,2023-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
721747,Monmouth Road West - Smethwick,2023-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
721747,Monmouth Road West - Smethwick,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
721747,Monmouth Road West - Smethwick,2023-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
721747,Monmouth Road West - Smethwick,2023-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
721747,Monmouth Road West - Smethwick,2023-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
721747,Monmouth Road West - Smethwick,2023-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
721747,Monmouth Road West - Smethwick,2023-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
721747,Monmouth Road West - Smethwick,2023-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
721747,Monmouth Road West - Smethwick,2023-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
721747,Monmouth Road West - Smethwick,2023-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
721747,Monmouth Road West - Smethwick,2023-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
721747,Monmouth Road West - Smethwick,2023-02-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
721747,Monmouth Road West - Smethwick,2023-02-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
721747,Monmouth Road West - Smethwick,2023-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
721747,Monmouth Road West - Smethwick,2023-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
721747,Monmouth Road West - Smethwick,2023-02-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
721747,Monmouth Road West - Smethwick,2023-02-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
721747,Monmouth Road West - Smethwick,2023-02-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
721747,Monmouth Road West - Smethwick,2023-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
721747,Monmouth Road West - Smethwick,2023-02-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-02-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-02-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
721747,Monmouth Road West - Smethwick,2023-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721747,Monmouth Road West - Smethwick,2023-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
721747,Monmouth Road West - Smethwick,2023-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
721747,Monmouth Road West - Smethwick,2023-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-02-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
721747,Monmouth Road West - Smethwick,2023-02-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-02-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-02-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
721747,Monmouth Road West - Smethwick,2023-02-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-02-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-02-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-02-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721747,Monmouth Road West - Smethwick,2023-02-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-02-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-02-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
721747,Monmouth Road West - Smethwick,2023-02-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-02-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-02-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
721747,Monmouth Road West - Smethwick,2023-02-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-02-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-02-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-02-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-02-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-02-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-02-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-02-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-02-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
721747,Monmouth Road West - Smethwick,2023-02-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-02-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
721747,Monmouth Road West - Smethwick,2023-02-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
721747,Monmouth Road West - Smethwick,2023-02-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-02-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
721747,Monmouth Road West - Smethwick,2023-02-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
721747,Monmouth Road West - Smethwick,2023-02-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
721747,Monmouth Road West - Smethwick,2023-02-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
721747,Monmouth Road West - Smethwick,2023-02-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-02-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
721747,Monmouth Road West - Smethwick,2023-02-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
721747,Monmouth Road West - Smethwick,2023-02-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
721747,Monmouth Road West - Smethwick,2023-02-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
721747,Monmouth Road West - Smethwick,2023-02-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
721747,Monmouth Road West - Smethwick,2023-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
721747,Monmouth Road West - Smethwick,2023-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
721747,Monmouth Road West - Smethwick,2023-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
721747,Monmouth Road West - Smethwick,2023-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
721747,Monmouth Road West - Smethwick,2023-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
721747,Monmouth Road West - Smethwick,2023-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
721747,Monmouth Road West - Smethwick,2023-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
721747,Monmouth Road West - Smethwick,2023-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
721747,Monmouth Road West - Smethwick,2023-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
721747,Monmouth Road West - Smethwick,2023-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
721747,Monmouth Road West - Smethwick,2023-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
721747,Monmouth Road West - Smethwick,2023-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
721747,Monmouth Road West - Smethwick,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
721747,Monmouth Road West - Smethwick,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
721747,Monmouth Road West - Smethwick,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
721747,Monmouth Road West - Smethwick,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
721747,Monmouth Road West - Smethwick,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
721747,Monmouth Road West - Smethwick,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
721747,Monmouth Road West - Smethwick,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
721747,Monmouth Road West - Smethwick,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
721747,Monmouth Road West - Smethwick,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
721747,Monmouth Road West - Smethwick,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
721747,Monmouth Road West - Smethwick,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
721747,Monmouth Road West - Smethwick,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
721747,Monmouth Road West - Smethwick,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
721747,Monmouth Road West - Smethwick,2023-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
721747,Monmouth Road West - Smethwick,2023-02-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
721747,Monmouth Road West - Smethwick,2023-02-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
721747,Monmouth Road West - Smethwick,2023-02-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
721747,Monmouth Road West - Smethwick,2023-02-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
721747,Monmouth Road West - Smethwick,2023-02-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
721747,Monmouth Road West - Smethwick,2023-02-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-02-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-02-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-02-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-02-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-02-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-02-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
721747,Monmouth Road West - Smethwick,2023-02-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
721747,Monmouth Road West - Smethwick,2023-02-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
721747,Monmouth Road West - Smethwick,2023-02-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-02-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
721747,Monmouth Road West - Smethwick,2023-02-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-02-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-02-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-02-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-02-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-02-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
721747,Monmouth Road West - Smethwick,2023-02-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-02-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-02-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-02-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-02-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-02-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-02-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-02-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-02-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
721747,Monmouth Road West - Smethwick,2023-02-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-02-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-02-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
721747,Monmouth Road West - Smethwick,2023-02-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-02-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-02-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721747,Monmouth Road West - Smethwick,2023-02-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-02-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
721747,Monmouth Road West - Smethwick,2023-02-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
721747,Monmouth Road West - Smethwick,2023-02-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-02-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
721747,Monmouth Road West - Smethwick,2023-02-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
721747,Monmouth Road West - Smethwick,2023-02-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-02-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
721747,Monmouth Road West - Smethwick,2023-02-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
721747,Monmouth Road West - Smethwick,2023-02-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-02-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
721747,Monmouth Road West - Smethwick,2023-02-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
721747,Monmouth Road West - Smethwick,2023-02-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-02-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
721747,Monmouth Road West - Smethwick,2023-02-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
721747,Monmouth Road West - Smethwick,2023-02-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
721747,Monmouth Road West - Smethwick,2023-02-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
721747,Monmouth Road West - Smethwick,2023-02-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
721747,Monmouth Road West - Smethwick,2023-02-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
721747,Monmouth Road West - Smethwick,2023-02-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
721747,Monmouth Road West - Smethwick,2023-02-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
721747,Monmouth Road West - Smethwick,2023-02-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
721747,Monmouth Road West - Smethwick,2023-02-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
721747,Monmouth Road West - Smethwick,2023-02-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
721747,Monmouth Road West - Smethwick,2023-02-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-02-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-02-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-02-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
721747,Monmouth Road West - Smethwick,2023-02-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721747,Monmouth Road West - Smethwick,2023-02-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-02-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-02-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
721747,Monmouth Road West - Smethwick,2023-02-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
721747,Monmouth Road West - Smethwick,2023-02-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-02-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-02-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
721747,Monmouth Road West - Smethwick,2023-02-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-02-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-02-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-02-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-02-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-02-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-02-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-02-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-02-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-02-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-02-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-02-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-02-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-02-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-02-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
721747,Monmouth Road West - Smethwick,2023-02-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
721747,Monmouth Road West - Smethwick,2023-02-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-02-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-02-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-02-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-02-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-02-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-02-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-02-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
721747,Monmouth Road West - Smethwick,2023-02-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-02-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-02-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-02-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-02-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-02-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
721747,Monmouth Road West - Smethwick,2023-02-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
721747,Monmouth Road West - Smethwick,2023-02-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
721747,Monmouth Road West - Smethwick,2023-02-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
721747,Monmouth Road West - Smethwick,2023-02-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
721747,Monmouth Road West - Smethwick,2023-02-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
721747,Monmouth Road West - Smethwick,2023-02-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
721747,Monmouth Road West - Smethwick,2023-02-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
721747,Monmouth Road West - Smethwick,2023-02-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
721747,Monmouth Road West - Smethwick,2023-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
721747,Monmouth Road West - Smethwick,2023-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
721747,Monmouth Road West - Smethwick,2023-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
721747,Monmouth Road West - Smethwick,2023-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
721747,Monmouth Road West - Smethwick,2023-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
721747,Monmouth Road West - Smethwick,2023-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
721747,Monmouth Road West - Smethwick,2023-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
721747,Monmouth Road West - Smethwick,2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
721747,Monmouth Road West - Smethwick,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
721747,Monmouth Road West - Smethwick,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
721747,Monmouth Road West - Smethwick,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
721747,Monmouth Road West - Smethwick,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
721747,Monmouth Road West - Smethwick,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
721747,Monmouth Road West - Smethwick,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
721747,Monmouth Road West - Smethwick,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
721747,Monmouth Road West - Smethwick,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
721747,Monmouth Road West - Smethwick,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
721747,Monmouth Road West - Smethwick,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
721747,Monmouth Road West - Smethwick,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
721747,Monmouth Road West - Smethwick,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
721747,Monmouth Road West - Smethwick,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
721747,Monmouth Road West - Smethwick,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
721747,Monmouth Road West - Smethwick,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
721747,Monmouth Road West - Smethwick,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
721747,Monmouth Road West - Smethwick,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
721747,Monmouth Road West - Smethwick,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
721747,Monmouth Road West - Smethwick,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
721747,Monmouth Road West - Smethwick,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
721747,Monmouth Road West - Smethwick,2023-02-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
721747,Monmouth Road West - Smethwick,2023-02-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
721747,Monmouth Road West - Smethwick,2023-02-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
721747,Monmouth Road West - Smethwick,2023-02-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
721747,Monmouth Road West - Smethwick,2023-02-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-02-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
721747,Monmouth Road West - Smethwick,2023-02-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
721747,Monmouth Road West - Smethwick,2023-02-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
721747,Monmouth Road West - Smethwick,2023-02-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
721747,Monmouth Road West - Smethwick,2023-02-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-02-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721747,Monmouth Road West - Smethwick,2023-02-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-02-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721747,Monmouth Road West - Smethwick,2023-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721747,Monmouth Road West - Smethwick,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
721747,Monmouth Road West - Smethwick,2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
721747,Monmouth Road West - Smethwick,2023-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721747,Monmouth Road West - Smethwick,2023-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
