Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721747,Monmouth Road West - Smethwick,2023-02-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-02-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
721747,Monmouth Road West - Smethwick,2023-02-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-02-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-02-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
721747,Monmouth Road West - Smethwick,2023-02-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-02-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
721747,Monmouth Road West - Smethwick,2023-02-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-02-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-02-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
721747,Monmouth Road West - Smethwick,2023-02-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
721747,Monmouth Road West - Smethwick,2023-02-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-02-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
721747,Monmouth Road West - Smethwick,2023-02-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
721747,Monmouth Road West - Smethwick,2023-02-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
721747,Monmouth Road West - Smethwick,2023-02-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
721747,Monmouth Road West - Smethwick,2023-02-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
721747,Monmouth Road West - Smethwick,2023-02-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-02-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
721747,Monmouth Road West - Smethwick,2023-02-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-02-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
721747,Monmouth Road West - Smethwick,2023-02-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-02-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-02-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-02-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-02-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721747,Monmouth Road West - Smethwick,2023-02-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-02-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-02-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-02-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-02-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
721747,Monmouth Road West - Smethwick,2023-02-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-02-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-02-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-02-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-02-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-02-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
721747,Monmouth Road West - Smethwick,2023-02-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-02-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-02-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
721747,Monmouth Road West - Smethwick,2023-02-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
721747,Monmouth Road West - Smethwick,2023-02-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
721747,Monmouth Road West - Smethwick,2023-02-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-02-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
721747,Monmouth Road West - Smethwick,2023-02-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-02-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
721747,Monmouth Road West - Smethwick,2023-02-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
721747,Monmouth Road West - Smethwick,2023-02-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
721747,Monmouth Road West - Smethwick,2023-02-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
721747,Monmouth Road West - Smethwick,2023-02-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
721747,Monmouth Road West - Smethwick,2023-02-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
721747,Monmouth Road West - Smethwick,2023-02-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
721747,Monmouth Road West - Smethwick,2023-02-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
721747,Monmouth Road West - Smethwick,2023-02-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
721747,Monmouth Road West - Smethwick,2023-02-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
721747,Monmouth Road West - Smethwick,2023-02-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
721747,Monmouth Road West - Smethwick,2023-02-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
721747,Monmouth Road West - Smethwick,2023-02-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
721747,Monmouth Road West - Smethwick,2023-02-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
721747,Monmouth Road West - Smethwick,2023-02-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
721747,Monmouth Road West - Smethwick,2023-02-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
721747,Monmouth Road West - Smethwick,2023-02-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
721747,Monmouth Road West - Smethwick,2023-02-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
721747,Monmouth Road West - Smethwick,2023-02-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
721747,Monmouth Road West - Smethwick,2023-02-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
721747,Monmouth Road West - Smethwick,2023-02-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
721747,Monmouth Road West - Smethwick,2023-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
721747,Monmouth Road West - Smethwick,2023-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
721747,Monmouth Road West - Smethwick,2023-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
721747,Monmouth Road West - Smethwick,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
721747,Monmouth Road West - Smethwick,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
721747,Monmouth Road West - Smethwick,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
721747,Monmouth Road West - Smethwick,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
721747,Monmouth Road West - Smethwick,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
721747,Monmouth Road West - Smethwick,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
721747,Monmouth Road West - Smethwick,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
721747,Monmouth Road West - Smethwick,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
721747,Monmouth Road West - Smethwick,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
721747,Monmouth Road West - Smethwick,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
721747,Monmouth Road West - Smethwick,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
721747,Monmouth Road West - Smethwick,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
721747,Monmouth Road West - Smethwick,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
721747,Monmouth Road West - Smethwick,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
721747,Monmouth Road West - Smethwick,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
721747,Monmouth Road West - Smethwick,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
721747,Monmouth Road West - Smethwick,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
721747,Monmouth Road West - Smethwick,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
721747,Monmouth Road West - Smethwick,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
721747,Monmouth Road West - Smethwick,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721747,Monmouth Road West - Smethwick,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
721747,Monmouth Road West - Smethwick,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
721747,Monmouth Road West - Smethwick,2023-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
721747,Monmouth Road West - Smethwick,2023-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
721747,Monmouth Road West - Smethwick,2023-02-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-02-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-02-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-02-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
721747,Monmouth Road West - Smethwick,2023-02-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
721747,Monmouth Road West - Smethwick,2023-02-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-02-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-02-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-02-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-02-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-02-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-02-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-02-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
721747,Monmouth Road West - Smethwick,2023-02-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
721747,Monmouth Road West - Smethwick,2023-02-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-02-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-02-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721747,Monmouth Road West - Smethwick,2023-02-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-02-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
721747,Monmouth Road West - Smethwick,2023-02-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-02-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
721747,Monmouth Road West - Smethwick,2023-02-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
721747,Monmouth Road West - Smethwick,2023-02-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-02-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-02-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
721747,Monmouth Road West - Smethwick,2023-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
721747,Monmouth Road West - Smethwick,2023-02-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
721747,Monmouth Road West - Smethwick,2023-02-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
721747,Monmouth Road West - Smethwick,2023-02-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
721747,Monmouth Road West - Smethwick,2023-02-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
721747,Monmouth Road West - Smethwick,2023-02-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
721747,Monmouth Road West - Smethwick,2023-02-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
721747,Monmouth Road West - Smethwick,2023-02-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
721747,Monmouth Road West - Smethwick,2023-02-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
721747,Monmouth Road West - Smethwick,2023-02-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
721747,Monmouth Road West - Smethwick,2023-02-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
721747,Monmouth Road West - Smethwick,2023-02-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-02-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
721747,Monmouth Road West - Smethwick,2023-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
721747,Monmouth Road West - Smethwick,2023-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
721747,Monmouth Road West - Smethwick,2023-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
721747,Monmouth Road West - Smethwick,2023-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
721747,Monmouth Road West - Smethwick,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721747,Monmouth Road West - Smethwick,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
721747,Monmouth Road West - Smethwick,2023-02-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
721747,Monmouth Road West - Smethwick,2023-02-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-02-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
721747,Monmouth Road West - Smethwick,2023-02-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
721747,Monmouth Road West - Smethwick,2023-02-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
721747,Monmouth Road West - Smethwick,2023-02-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
721747,Monmouth Road West - Smethwick,2023-02-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-02-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-02-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-02-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-02-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-02-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-02-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
721747,Monmouth Road West - Smethwick,2023-02-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-02-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
721747,Monmouth Road West - Smethwick,2023-02-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-02-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
721747,Monmouth Road West - Smethwick,2023-02-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-02-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-02-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-02-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-02-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-02-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
721747,Monmouth Road West - Smethwick,2023-02-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-02-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-02-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-02-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-02-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-02-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-02-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-02-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-02-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-02-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-02-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721747,Monmouth Road West - Smethwick,2023-02-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-02-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-02-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-02-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
721747,Monmouth Road West - Smethwick,2023-02-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-02-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721747,Monmouth Road West - Smethwick,2023-02-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
721747,Monmouth Road West - Smethwick,2023-02-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
721747,Monmouth Road West - Smethwick,2023-02-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-02-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-02-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-02-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
721747,Monmouth Road West - Smethwick,2023-02-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-02-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
721747,Monmouth Road West - Smethwick,2023-02-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
721747,Monmouth Road West - Smethwick,2023-02-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
721747,Monmouth Road West - Smethwick,2023-02-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
721747,Monmouth Road West - Smethwick,2023-02-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-02-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
721747,Monmouth Road West - Smethwick,2023-02-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-02-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-02-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-02-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-02-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
721747,Monmouth Road West - Smethwick,2023-02-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
721747,Monmouth Road West - Smethwick,2023-02-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-02-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
721747,Monmouth Road West - Smethwick,2023-02-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
721747,Monmouth Road West - Smethwick,2023-02-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
721747,Monmouth Road West - Smethwick,2023-02-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
721747,Monmouth Road West - Smethwick,2023-02-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
721747,Monmouth Road West - Smethwick,2023-02-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
721747,Monmouth Road West - Smethwick,2023-02-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
721747,Monmouth Road West - Smethwick,2023-02-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
721747,Monmouth Road West - Smethwick,2023-02-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
721747,Monmouth Road West - Smethwick,2023-02-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
721747,Monmouth Road West - Smethwick,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
721747,Monmouth Road West - Smethwick,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
721747,Monmouth Road West - Smethwick,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
721747,Monmouth Road West - Smethwick,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
721747,Monmouth Road West - Smethwick,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
721747,Monmouth Road West - Smethwick,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
721747,Monmouth Road West - Smethwick,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
721747,Monmouth Road West - Smethwick,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
721747,Monmouth Road West - Smethwick,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
721747,Monmouth Road West - Smethwick,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
721747,Monmouth Road West - Smethwick,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
721747,Monmouth Road West - Smethwick,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
721747,Monmouth Road West - Smethwick,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
721747,Monmouth Road West - Smethwick,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
721747,Monmouth Road West - Smethwick,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
721747,Monmouth Road West - Smethwick,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
721747,Monmouth Road West - Smethwick,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
721747,Monmouth Road West - Smethwick,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
721747,Monmouth Road West - Smethwick,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
721747,Monmouth Road West - Smethwick,2023-02-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
721747,Monmouth Road West - Smethwick,2023-02-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
721747,Monmouth Road West - Smethwick,2023-02-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
721747,Monmouth Road West - Smethwick,2023-02-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
721747,Monmouth Road West - Smethwick,2023-02-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
721747,Monmouth Road West - Smethwick,2023-02-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
721747,Monmouth Road West - Smethwick,2023-02-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
721747,Monmouth Road West - Smethwick,2023-02-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-02-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
721747,Monmouth Road West - Smethwick,2023-02-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-02-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-02-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
721747,Monmouth Road West - Smethwick,2023-02-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-02-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-02-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
721747,Monmouth Road West - Smethwick,2023-02-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-02-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721747,Monmouth Road West - Smethwick,2023-02-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
721747,Monmouth Road West - Smethwick,2023-02-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-02-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-02-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-02-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-02-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-02-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-02-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-02-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
721747,Monmouth Road West - Smethwick,2023-02-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-02-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-02-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
721747,Monmouth Road West - Smethwick,2023-02-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-02-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-02-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
721747,Monmouth Road West - Smethwick,2023-02-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
721747,Monmouth Road West - Smethwick,2023-02-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
721747,Monmouth Road West - Smethwick,2023-02-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
721747,Monmouth Road West - Smethwick,2023-02-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
721747,Monmouth Road West - Smethwick,2023-02-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
721747,Monmouth Road West - Smethwick,2023-02-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
721747,Monmouth Road West - Smethwick,2023-02-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
721747,Monmouth Road West - Smethwick,2023-02-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
721747,Monmouth Road West - Smethwick,2023-02-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
721747,Monmouth Road West - Smethwick,2023-02-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
721747,Monmouth Road West - Smethwick,2023-02-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-02-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
721747,Monmouth Road West - Smethwick,2023-02-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-02-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
721747,Monmouth Road West - Smethwick,2023-02-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
721747,Monmouth Road West - Smethwick,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
721747,Monmouth Road West - Smethwick,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
721747,Monmouth Road West - Smethwick,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
721747,Monmouth Road West - Smethwick,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
721747,Monmouth Road West - Smethwick,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
721747,Monmouth Road West - Smethwick,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
721747,Monmouth Road West - Smethwick,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-02-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
721747,Monmouth Road West - Smethwick,2023-02-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
721747,Monmouth Road West - Smethwick,2023-02-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
721747,Monmouth Road West - Smethwick,2023-02-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-02-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
721747,Monmouth Road West - Smethwick,2023-02-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-02-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-02-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
721747,Monmouth Road West - Smethwick,2023-02-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-02-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-02-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-02-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-02-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
721747,Monmouth Road West - Smethwick,2023-02-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-02-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-02-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
721747,Monmouth Road West - Smethwick,2023-02-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
721747,Monmouth Road West - Smethwick,2023-02-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-02-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-02-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
721747,Monmouth Road West - Smethwick,2023-02-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-02-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-02-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-02-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-02-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-02-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-02-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-02-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
721747,Monmouth Road West - Smethwick,2023-02-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
721747,Monmouth Road West - Smethwick,2023-02-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
721747,Monmouth Road West - Smethwick,2023-02-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-02-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
721747,Monmouth Road West - Smethwick,2023-02-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-02-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
721747,Monmouth Road West - Smethwick,2023-02-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
721747,Monmouth Road West - Smethwick,2023-02-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721747,Monmouth Road West - Smethwick,2023-02-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721747,Monmouth Road West - Smethwick,2023-02-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-02-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-02-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
721747,Monmouth Road West - Smethwick,2023-02-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-02-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-02-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-02-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-02-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-02-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-02-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721747,Monmouth Road West - Smethwick,2023-02-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
721747,Monmouth Road West - Smethwick,2023-02-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
721747,Monmouth Road West - Smethwick,2023-02-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721747,Monmouth Road West - Smethwick,2023-02-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-02-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-02-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
721747,Monmouth Road West - Smethwick,2023-02-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
721747,Monmouth Road West - Smethwick,2023-02-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-02-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-02-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
721747,Monmouth Road West - Smethwick,2023-02-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
721747,Monmouth Road West - Smethwick,2023-02-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
721747,Monmouth Road West - Smethwick,2023-02-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
721747,Monmouth Road West - Smethwick,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
721747,Monmouth Road West - Smethwick,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
721747,Monmouth Road West - Smethwick,2023-02-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
721747,Monmouth Road West - Smethwick,2023-02-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
721747,Monmouth Road West - Smethwick,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
721747,Monmouth Road West - Smethwick,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
721747,Monmouth Road West - Smethwick,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
721747,Monmouth Road West - Smethwick,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
721747,Monmouth Road West - Smethwick,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
721747,Monmouth Road West - Smethwick,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
721747,Monmouth Road West - Smethwick,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
721747,Monmouth Road West - Smethwick,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
721747,Monmouth Road West - Smethwick,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
721747,Monmouth Road West - Smethwick,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
721747,Monmouth Road West - Smethwick,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
721747,Monmouth Road West - Smethwick,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
721747,Monmouth Road West - Smethwick,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
721747,Monmouth Road West - Smethwick,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
721747,Monmouth Road West - Smethwick,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
721747,Monmouth Road West - Smethwick,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
721747,Monmouth Road West - Smethwick,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
721747,Monmouth Road West - Smethwick,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
721747,Monmouth Road West - Smethwick,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
721747,Monmouth Road West - Smethwick,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
721747,Monmouth Road West - Smethwick,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
721747,Monmouth Road West - Smethwick,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
721747,Monmouth Road West - Smethwick,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
721747,Monmouth Road West - Smethwick,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
721747,Monmouth Road West - Smethwick,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
721747,Monmouth Road West - Smethwick,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
721747,Monmouth Road West - Smethwick,2023-02-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
721747,Monmouth Road West - Smethwick,2023-02-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
721747,Monmouth Road West - Smethwick,2023-02-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
721747,Monmouth Road West - Smethwick,2023-02-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
721747,Monmouth Road West - Smethwick,2023-02-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-02-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-02-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
721747,Monmouth Road West - Smethwick,2023-02-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-02-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-02-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-02-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
721747,Monmouth Road West - Smethwick,2023-02-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-02-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-02-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-02-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-02-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-02-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-02-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-02-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-02-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-02-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-02-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-02-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-02-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-02-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-02-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-02-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-02-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-02-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
721747,Monmouth Road West - Smethwick,2023-02-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
721747,Monmouth Road West - Smethwick,2023-02-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-02-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
721747,Monmouth Road West - Smethwick,2023-02-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
721747,Monmouth Road West - Smethwick,2023-02-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-02-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
721747,Monmouth Road West - Smethwick,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
721747,Monmouth Road West - Smethwick,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
721747,Monmouth Road West - Smethwick,2023-02-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
721747,Monmouth Road West - Smethwick,2023-02-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
721747,Monmouth Road West - Smethwick,2023-02-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
721747,Monmouth Road West - Smethwick,2023-02-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
721747,Monmouth Road West - Smethwick,2023-02-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721747,Monmouth Road West - Smethwick,2023-02-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
721747,Monmouth Road West - Smethwick,2023-02-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
721747,Monmouth Road West - Smethwick,2023-02-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
721747,Monmouth Road West - Smethwick,2023-02-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-02-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-02-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
721747,Monmouth Road West - Smethwick,2023-02-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
721747,Monmouth Road West - Smethwick,2023-02-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-02-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
721747,Monmouth Road West - Smethwick,2023-02-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
721747,Monmouth Road West - Smethwick,2023-02-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
721747,Monmouth Road West - Smethwick,2023-02-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
721747,Monmouth Road West - Smethwick,2023-02-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
721747,Monmouth Road West - Smethwick,2023-02-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
721747,Monmouth Road West - Smethwick,2023-02-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
721747,Monmouth Road West - Smethwick,2023-02-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
721747,Monmouth Road West - Smethwick,2023-02-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
721747,Monmouth Road West - Smethwick,2023-02-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
721747,Monmouth Road West - Smethwick,2023-02-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
721747,Monmouth Road West - Smethwick,2023-02-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
721747,Monmouth Road West - Smethwick,2023-02-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
721747,Monmouth Road West - Smethwick,2023-02-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
721747,Monmouth Road West - Smethwick,2023-02-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
721747,Monmouth Road West - Smethwick,2023-02-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-02-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-02-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-02-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-02-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
721747,Monmouth Road West - Smethwick,2023-02-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-02-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-02-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-02-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-02-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-02-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-02-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-02-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
721747,Monmouth Road West - Smethwick,2023-02-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
721747,Monmouth Road West - Smethwick,2023-02-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-02-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
721747,Monmouth Road West - Smethwick,2023-02-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
721747,Monmouth Road West - Smethwick,2023-02-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
721747,Monmouth Road West - Smethwick,2023-02-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
721747,Monmouth Road West - Smethwick,2023-02-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-02-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
721747,Monmouth Road West - Smethwick,2023-02-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-02-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
721747,Monmouth Road West - Smethwick,2023-02-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-02-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-02-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
