Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-02-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-02-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721747,Monmouth Road West - Smethwick,2023-02-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-02-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
721747,Monmouth Road West - Smethwick,2023-02-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
721747,Monmouth Road West - Smethwick,2023-02-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
721747,Monmouth Road West - Smethwick,2023-02-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-02-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721747,Monmouth Road West - Smethwick,2023-02-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
721747,Monmouth Road West - Smethwick,2023-02-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-02-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-02-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
721747,Monmouth Road West - Smethwick,2023-02-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
721747,Monmouth Road West - Smethwick,2023-02-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
721747,Monmouth Road West - Smethwick,2023-02-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
721747,Monmouth Road West - Smethwick,2023-02-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
721747,Monmouth Road West - Smethwick,2023-02-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
721747,Monmouth Road West - Smethwick,2023-02-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
721747,Monmouth Road West - Smethwick,2023-02-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
721747,Monmouth Road West - Smethwick,2023-02-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
721747,Monmouth Road West - Smethwick,2023-02-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
721747,Monmouth Road West - Smethwick,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
721747,Monmouth Road West - Smethwick,2023-02-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
721747,Monmouth Road West - Smethwick,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
721747,Monmouth Road West - Smethwick,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
721747,Monmouth Road West - Smethwick,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
721747,Monmouth Road West - Smethwick,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
721747,Monmouth Road West - Smethwick,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
721747,Monmouth Road West - Smethwick,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
721747,Monmouth Road West - Smethwick,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
721747,Monmouth Road West - Smethwick,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
721747,Monmouth Road West - Smethwick,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
721747,Monmouth Road West - Smethwick,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
721747,Monmouth Road West - Smethwick,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
721747,Monmouth Road West - Smethwick,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
721747,Monmouth Road West - Smethwick,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
721747,Monmouth Road West - Smethwick,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
721747,Monmouth Road West - Smethwick,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
721747,Monmouth Road West - Smethwick,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
721747,Monmouth Road West - Smethwick,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
721747,Monmouth Road West - Smethwick,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
721747,Monmouth Road West - Smethwick,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
721747,Monmouth Road West - Smethwick,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
721747,Monmouth Road West - Smethwick,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
721747,Monmouth Road West - Smethwick,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
721747,Monmouth Road West - Smethwick,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
721747,Monmouth Road West - Smethwick,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
721747,Monmouth Road West - Smethwick,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
721747,Monmouth Road West - Smethwick,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
721747,Monmouth Road West - Smethwick,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
721747,Monmouth Road West - Smethwick,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
721747,Monmouth Road West - Smethwick,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
721747,Monmouth Road West - Smethwick,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
721747,Monmouth Road West - Smethwick,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-02-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
721747,Monmouth Road West - Smethwick,2023-02-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-02-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-02-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-02-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
721747,Monmouth Road West - Smethwick,2023-02-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-02-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-02-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-02-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
721747,Monmouth Road West - Smethwick,2023-02-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-02-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-02-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-02-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
721747,Monmouth Road West - Smethwick,2023-02-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-02-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-02-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-02-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
721747,Monmouth Road West - Smethwick,2023-02-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-02-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
721747,Monmouth Road West - Smethwick,2023-02-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-02-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-02-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-02-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-02-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-02-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-02-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
721747,Monmouth Road West - Smethwick,2023-02-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-02-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-02-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
721747,Monmouth Road West - Smethwick,2023-02-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
721747,Monmouth Road West - Smethwick,2023-02-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
721747,Monmouth Road West - Smethwick,2023-02-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
721747,Monmouth Road West - Smethwick,2023-02-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-02-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-02-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
721747,Monmouth Road West - Smethwick,2023-02-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
721747,Monmouth Road West - Smethwick,2023-02-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
721747,Monmouth Road West - Smethwick,2023-02-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
721747,Monmouth Road West - Smethwick,2023-02-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
721747,Monmouth Road West - Smethwick,2023-02-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-02-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-02-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-02-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
721747,Monmouth Road West - Smethwick,2023-02-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-02-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-02-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
721747,Monmouth Road West - Smethwick,2023-02-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
721747,Monmouth Road West - Smethwick,2023-02-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-02-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-02-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
721747,Monmouth Road West - Smethwick,2023-02-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
721747,Monmouth Road West - Smethwick,2023-02-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
721747,Monmouth Road West - Smethwick,2023-02-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
721747,Monmouth Road West - Smethwick,2023-02-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
721747,Monmouth Road West - Smethwick,2023-02-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
721747,Monmouth Road West - Smethwick,2023-02-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
721747,Monmouth Road West - Smethwick,2023-02-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-02-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-02-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-02-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-02-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-02-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-02-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-02-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
721747,Monmouth Road West - Smethwick,2023-02-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
721747,Monmouth Road West - Smethwick,2023-02-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
721747,Monmouth Road West - Smethwick,2023-02-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721747,Monmouth Road West - Smethwick,2023-02-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-02-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
721747,Monmouth Road West - Smethwick,2023-02-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721747,Monmouth Road West - Smethwick,2023-02-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
721747,Monmouth Road West - Smethwick,2023-02-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
721747,Monmouth Road West - Smethwick,2023-02-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721747,Monmouth Road West - Smethwick,2023-02-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
721747,Monmouth Road West - Smethwick,2023-02-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
721747,Monmouth Road West - Smethwick,2023-02-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-02-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-02-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-02-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-02-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-02-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
721747,Monmouth Road West - Smethwick,2023-02-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-02-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-02-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-02-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-02-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-02-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-02-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-02-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-02-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-02-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-02-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-02-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-02-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-02-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-02-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
721747,Monmouth Road West - Smethwick,2023-02-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721747,Monmouth Road West - Smethwick,2023-02-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
721747,Monmouth Road West - Smethwick,2023-02-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
721747,Monmouth Road West - Smethwick,2023-02-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
721747,Monmouth Road West - Smethwick,2023-02-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
721747,Monmouth Road West - Smethwick,2023-02-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
721747,Monmouth Road West - Smethwick,2023-02-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
721747,Monmouth Road West - Smethwick,2023-02-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
721747,Monmouth Road West - Smethwick,2023-02-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
721747,Monmouth Road West - Smethwick,2023-02-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
721747,Monmouth Road West - Smethwick,2023-02-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
721747,Monmouth Road West - Smethwick,2023-02-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
721747,Monmouth Road West - Smethwick,2023-02-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
721747,Monmouth Road West - Smethwick,2023-02-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
721747,Monmouth Road West - Smethwick,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
721747,Monmouth Road West - Smethwick,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
721747,Monmouth Road West - Smethwick,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
721747,Monmouth Road West - Smethwick,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
721747,Monmouth Road West - Smethwick,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
721747,Monmouth Road West - Smethwick,2023-02-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
721747,Monmouth Road West - Smethwick,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
721747,Monmouth Road West - Smethwick,2023-02-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
721747,Monmouth Road West - Smethwick,2023-02-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
721747,Monmouth Road West - Smethwick,2023-02-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
721747,Monmouth Road West - Smethwick,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
721747,Monmouth Road West - Smethwick,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
721747,Monmouth Road West - Smethwick,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
721747,Monmouth Road West - Smethwick,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
721747,Monmouth Road West - Smethwick,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
721747,Monmouth Road West - Smethwick,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
721747,Monmouth Road West - Smethwick,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
721747,Monmouth Road West - Smethwick,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
721747,Monmouth Road West - Smethwick,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
721747,Monmouth Road West - Smethwick,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
721747,Monmouth Road West - Smethwick,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
721747,Monmouth Road West - Smethwick,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
721747,Monmouth Road West - Smethwick,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
721747,Monmouth Road West - Smethwick,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
721747,Monmouth Road West - Smethwick,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
721747,Monmouth Road West - Smethwick,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
721747,Monmouth Road West - Smethwick,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
721747,Monmouth Road West - Smethwick,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
721747,Monmouth Road West - Smethwick,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-02-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-02-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-02-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721747,Monmouth Road West - Smethwick,2023-02-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
721747,Monmouth Road West - Smethwick,2023-02-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-02-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721747,Monmouth Road West - Smethwick,2023-02-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-02-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-02-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-02-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-02-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-02-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-02-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-02-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-02-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-02-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
721747,Monmouth Road West - Smethwick,2023-02-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
721747,Monmouth Road West - Smethwick,2023-02-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
721747,Monmouth Road West - Smethwick,2023-02-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-02-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
721747,Monmouth Road West - Smethwick,2023-02-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-02-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-02-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-02-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-02-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-02-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
721747,Monmouth Road West - Smethwick,2023-02-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-02-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-02-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-02-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-02-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
721747,Monmouth Road West - Smethwick,2023-02-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
721747,Monmouth Road West - Smethwick,2023-02-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-02-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-02-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
721747,Monmouth Road West - Smethwick,2023-02-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721747,Monmouth Road West - Smethwick,2023-02-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
721747,Monmouth Road West - Smethwick,2023-02-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
721747,Monmouth Road West - Smethwick,2023-02-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
721747,Monmouth Road West - Smethwick,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
721747,Monmouth Road West - Smethwick,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
721747,Monmouth Road West - Smethwick,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-02-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-02-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-02-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
721747,Monmouth Road West - Smethwick,2023-02-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721747,Monmouth Road West - Smethwick,2023-02-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
721747,Monmouth Road West - Smethwick,2023-02-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
721747,Monmouth Road West - Smethwick,2023-02-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
721747,Monmouth Road West - Smethwick,2023-02-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
721747,Monmouth Road West - Smethwick,2023-02-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
721747,Monmouth Road West - Smethwick,2023-02-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
721747,Monmouth Road West - Smethwick,2023-02-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
721747,Monmouth Road West - Smethwick,2023-02-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
721747,Monmouth Road West - Smethwick,2023-02-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-02-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
721747,Monmouth Road West - Smethwick,2023-02-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
721747,Monmouth Road West - Smethwick,2023-02-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
721747,Monmouth Road West - Smethwick,2023-02-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-02-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-02-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
721747,Monmouth Road West - Smethwick,2023-02-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-02-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
721747,Monmouth Road West - Smethwick,2023-02-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
721747,Monmouth Road West - Smethwick,2023-02-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
721747,Monmouth Road West - Smethwick,2023-02-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
721747,Monmouth Road West - Smethwick,2023-02-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
721747,Monmouth Road West - Smethwick,2023-02-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-02-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-02-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-02-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-02-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-02-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-02-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-02-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-02-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-02-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-02-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-02-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-02-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-02-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-02-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-02-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-02-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721747,Monmouth Road West - Smethwick,2023-02-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-02-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
721747,Monmouth Road West - Smethwick,2023-02-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
721747,Monmouth Road West - Smethwick,2023-02-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
721747,Monmouth Road West - Smethwick,2023-02-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-02-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-02-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-02-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-02-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-02-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
721747,Monmouth Road West - Smethwick,2023-02-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-02-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
721747,Monmouth Road West - Smethwick,2023-02-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-02-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-02-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-02-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-02-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-02-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-02-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-02-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-02-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-02-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
721747,Monmouth Road West - Smethwick,2023-02-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
721747,Monmouth Road West - Smethwick,2023-02-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
721747,Monmouth Road West - Smethwick,2023-02-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-02-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-02-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-02-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-02-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-02-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
721747,Monmouth Road West - Smethwick,2023-02-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
721747,Monmouth Road West - Smethwick,2023-02-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-02-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
721747,Monmouth Road West - Smethwick,2023-02-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-02-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
721747,Monmouth Road West - Smethwick,2023-02-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
721747,Monmouth Road West - Smethwick,2023-02-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
721747,Monmouth Road West - Smethwick,2023-02-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
721747,Monmouth Road West - Smethwick,2023-02-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
721747,Monmouth Road West - Smethwick,2023-02-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
721747,Monmouth Road West - Smethwick,2023-02-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
721747,Monmouth Road West - Smethwick,2023-02-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
721747,Monmouth Road West - Smethwick,2023-02-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
721747,Monmouth Road West - Smethwick,2023-02-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
721747,Monmouth Road West - Smethwick,2023-02-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
721747,Monmouth Road West - Smethwick,2023-02-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
721747,Monmouth Road West - Smethwick,2023-02-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
721747,Monmouth Road West - Smethwick,2023-02-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
721747,Monmouth Road West - Smethwick,2023-02-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
721747,Monmouth Road West - Smethwick,2023-02-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
721747,Monmouth Road West - Smethwick,2023-02-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-02-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
721747,Monmouth Road West - Smethwick,2023-02-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
721747,Monmouth Road West - Smethwick,2023-02-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
721747,Monmouth Road West - Smethwick,2023-02-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
721747,Monmouth Road West - Smethwick,2023-02-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
721747,Monmouth Road West - Smethwick,2023-02-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-02-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-02-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-02-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
721747,Monmouth Road West - Smethwick,2023-02-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
721747,Monmouth Road West - Smethwick,2023-02-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
721747,Monmouth Road West - Smethwick,2023-02-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-02-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-02-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-02-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-02-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
721747,Monmouth Road West - Smethwick,2023-02-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
721747,Monmouth Road West - Smethwick,2023-02-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
721747,Monmouth Road West - Smethwick,2023-02-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-02-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-02-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
721747,Monmouth Road West - Smethwick,2023-02-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
721747,Monmouth Road West - Smethwick,2023-02-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-02-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721747,Monmouth Road West - Smethwick,2023-02-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
721747,Monmouth Road West - Smethwick,2023-02-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-02-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-02-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-02-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-02-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-02-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
721747,Monmouth Road West - Smethwick,2023-02-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-02-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
721747,Monmouth Road West - Smethwick,2023-02-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-02-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
721747,Monmouth Road West - Smethwick,2023-02-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
721747,Monmouth Road West - Smethwick,2023-02-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-02-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-02-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-02-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-02-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
721747,Monmouth Road West - Smethwick,2023-02-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
721747,Monmouth Road West - Smethwick,2023-02-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
721747,Monmouth Road West - Smethwick,2023-02-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
721747,Monmouth Road West - Smethwick,2023-02-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-02-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-02-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-02-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
721747,Monmouth Road West - Smethwick,2023-02-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-02-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-02-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-02-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
721747,Monmouth Road West - Smethwick,2023-02-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-02-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-02-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
721747,Monmouth Road West - Smethwick,2023-02-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-02-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
721747,Monmouth Road West - Smethwick,2023-02-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
721747,Monmouth Road West - Smethwick,2023-02-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
721747,Monmouth Road West - Smethwick,2023-02-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
721747,Monmouth Road West - Smethwick,2023-02-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
721747,Monmouth Road West - Smethwick,2023-02-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
721747,Monmouth Road West - Smethwick,2023-02-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-02-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
721747,Monmouth Road West - Smethwick,2023-02-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-02-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-02-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
721747,Monmouth Road West - Smethwick,2023-02-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-02-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-02-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-02-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
721747,Monmouth Road West - Smethwick,2023-02-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
721747,Monmouth Road West - Smethwick,2023-02-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-02-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-02-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-02-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-02-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-02-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-02-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
721747,Monmouth Road West - Smethwick,2023-02-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-02-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-02-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-02-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-02-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
721747,Monmouth Road West - Smethwick,2023-02-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
721747,Monmouth Road West - Smethwick,2023-02-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-02-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
721747,Monmouth Road West - Smethwick,2023-02-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-02-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-02-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-02-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-02-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-02-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
721747,Monmouth Road West - Smethwick,2023-02-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-02-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-02-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-02-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-02-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-02-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-02-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-02-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-02-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-02-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-02-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-02-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-02-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-02-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-02-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-02-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-02-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
721747,Monmouth Road West - Smethwick,2023-02-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-02-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-02-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
721747,Monmouth Road West - Smethwick,2023-02-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-02-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-02-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-02-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-02-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
721747,Monmouth Road West - Smethwick,2023-02-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
721747,Monmouth Road West - Smethwick,2023-02-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
721747,Monmouth Road West - Smethwick,2023-02-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-02-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
721747,Monmouth Road West - Smethwick,2023-02-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
721747,Monmouth Road West - Smethwick,2023-02-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
721747,Monmouth Road West - Smethwick,2023-02-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
721747,Monmouth Road West - Smethwick,2023-02-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-02-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
721747,Monmouth Road West - Smethwick,2023-02-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
721747,Monmouth Road West - Smethwick,2023-02-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
721747,Monmouth Road West - Smethwick,2023-02-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
721747,Monmouth Road West - Smethwick,2023-02-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
721747,Monmouth Road West - Smethwick,2023-02-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
721747,Monmouth Road West - Smethwick,2023-02-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
721747,Monmouth Road West - Smethwick,2023-02-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
721747,Monmouth Road West - Smethwick,2023-02-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
721747,Monmouth Road West - Smethwick,2023-02-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
721747,Monmouth Road West - Smethwick,2023-02-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
