Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
721747,Monmouth Road West - Smethwick,2023-02-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
721747,Monmouth Road West - Smethwick,2023-02-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
721747,Monmouth Road West - Smethwick,2023-02-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
721747,Monmouth Road West - Smethwick,2023-02-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
721747,Monmouth Road West - Smethwick,2023-02-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
721747,Monmouth Road West - Smethwick,2023-02-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
721747,Monmouth Road West - Smethwick,2023-02-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
721747,Monmouth Road West - Smethwick,2023-02-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
721747,Monmouth Road West - Smethwick,2023-02-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
721747,Monmouth Road West - Smethwick,2023-02-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
721747,Monmouth Road West - Smethwick,2023-02-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
721747,Monmouth Road West - Smethwick,2023-02-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
721747,Monmouth Road West - Smethwick,2023-02-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
721747,Monmouth Road West - Smethwick,2023-02-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
721747,Monmouth Road West - Smethwick,2023-02-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
721747,Monmouth Road West - Smethwick,2023-02-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-02-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
721747,Monmouth Road West - Smethwick,2023-02-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
721747,Monmouth Road West - Smethwick,2023-02-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
721747,Monmouth Road West - Smethwick,2023-02-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
721747,Monmouth Road West - Smethwick,2023-02-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
721747,Monmouth Road West - Smethwick,2023-02-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
721747,Monmouth Road West - Smethwick,2023-02-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
721747,Monmouth Road West - Smethwick,2023-02-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
721747,Monmouth Road West - Smethwick,2023-02-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
721747,Monmouth Road West - Smethwick,2023-02-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
721747,Monmouth Road West - Smethwick,2023-02-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
721747,Monmouth Road West - Smethwick,2023-02-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
721747,Monmouth Road West - Smethwick,2023-02-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
721747,Monmouth Road West - Smethwick,2023-02-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
721747,Monmouth Road West - Smethwick,2023-02-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
721747,Monmouth Road West - Smethwick,2023-02-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
721747,Monmouth Road West - Smethwick,2023-02-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
721747,Monmouth Road West - Smethwick,2023-02-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
721747,Monmouth Road West - Smethwick,2023-02-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
721747,Monmouth Road West - Smethwick,2023-02-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-02-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
721747,Monmouth Road West - Smethwick,2023-02-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
721747,Monmouth Road West - Smethwick,2023-02-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
721747,Monmouth Road West - Smethwick,2023-02-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
721747,Monmouth Road West - Smethwick,2023-02-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
721747,Monmouth Road West - Smethwick,2023-02-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-02-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-02-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-02-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-02-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
721747,Monmouth Road West - Smethwick,2023-02-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
721747,Monmouth Road West - Smethwick,2023-02-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
721747,Monmouth Road West - Smethwick,2023-02-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
721747,Monmouth Road West - Smethwick,2023-02-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
721747,Monmouth Road West - Smethwick,2023-02-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
721747,Monmouth Road West - Smethwick,2023-02-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
721747,Monmouth Road West - Smethwick,2023-02-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
721747,Monmouth Road West - Smethwick,2023-02-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
721747,Monmouth Road West - Smethwick,2023-02-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721747,Monmouth Road West - Smethwick,2023-02-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-02-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
721747,Monmouth Road West - Smethwick,2023-02-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
721747,Monmouth Road West - Smethwick,2023-02-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
721747,Monmouth Road West - Smethwick,2023-02-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
721747,Monmouth Road West - Smethwick,2023-02-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
721747,Monmouth Road West - Smethwick,2023-02-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-02-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-02-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
721747,Monmouth Road West - Smethwick,2023-02-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
721747,Monmouth Road West - Smethwick,2023-02-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-02-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-02-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-02-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-02-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
721747,Monmouth Road West - Smethwick,2023-02-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-02-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-02-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-02-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
721747,Monmouth Road West - Smethwick,2023-02-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-02-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-02-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-02-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-02-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-02-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-02-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-02-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-02-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-02-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-02-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-02-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-02-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-02-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-02-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-02-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-02-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-02-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-02-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-02-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-02-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-02-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-02-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-02-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-02-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
721747,Monmouth Road West - Smethwick,2023-02-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-02-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-02-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-02-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-02-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
721747,Monmouth Road West - Smethwick,2023-02-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-02-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-02-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-02-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-02-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-02-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-02-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-02-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-02-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-02-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-02-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-02-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
721747,Monmouth Road West - Smethwick,2023-02-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-02-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
721747,Monmouth Road West - Smethwick,2023-02-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-02-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-02-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
721747,Monmouth Road West - Smethwick,2023-02-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
721747,Monmouth Road West - Smethwick,2023-02-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
721747,Monmouth Road West - Smethwick,2023-02-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
721747,Monmouth Road West - Smethwick,2023-02-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
721747,Monmouth Road West - Smethwick,2023-02-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
721747,Monmouth Road West - Smethwick,2023-02-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
721747,Monmouth Road West - Smethwick,2023-02-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
721747,Monmouth Road West - Smethwick,2023-02-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
721747,Monmouth Road West - Smethwick,2023-02-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
721747,Monmouth Road West - Smethwick,2023-02-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
721747,Monmouth Road West - Smethwick,2023-02-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
721747,Monmouth Road West - Smethwick,2023-02-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
721747,Monmouth Road West - Smethwick,2023-02-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
721747,Monmouth Road West - Smethwick,2023-02-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
721747,Monmouth Road West - Smethwick,2023-02-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
721747,Monmouth Road West - Smethwick,2023-02-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
721747,Monmouth Road West - Smethwick,2023-02-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
721747,Monmouth Road West - Smethwick,2023-02-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
721747,Monmouth Road West - Smethwick,2023-02-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
721747,Monmouth Road West - Smethwick,2023-02-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
721747,Monmouth Road West - Smethwick,2023-02-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
721747,Monmouth Road West - Smethwick,2023-02-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
721747,Monmouth Road West - Smethwick,2023-02-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
721747,Monmouth Road West - Smethwick,2023-02-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
721747,Monmouth Road West - Smethwick,2023-02-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
721747,Monmouth Road West - Smethwick,2023-02-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
721747,Monmouth Road West - Smethwick,2023-02-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
721747,Monmouth Road West - Smethwick,2023-02-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
721747,Monmouth Road West - Smethwick,2023-02-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
721747,Monmouth Road West - Smethwick,2023-02-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
721747,Monmouth Road West - Smethwick,2023-02-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
721747,Monmouth Road West - Smethwick,2023-02-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
721747,Monmouth Road West - Smethwick,2023-02-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
721747,Monmouth Road West - Smethwick,2023-02-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
721747,Monmouth Road West - Smethwick,2023-02-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
721747,Monmouth Road West - Smethwick,2023-02-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
721747,Monmouth Road West - Smethwick,2023-02-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-02-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
721747,Monmouth Road West - Smethwick,2023-02-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
721747,Monmouth Road West - Smethwick,2023-02-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
721747,Monmouth Road West - Smethwick,2023-02-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
721747,Monmouth Road West - Smethwick,2023-02-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
721747,Monmouth Road West - Smethwick,2023-02-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
721747,Monmouth Road West - Smethwick,2023-02-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
721747,Monmouth Road West - Smethwick,2023-02-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
721747,Monmouth Road West - Smethwick,2023-02-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
721747,Monmouth Road West - Smethwick,2023-02-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
721747,Monmouth Road West - Smethwick,2023-02-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
721747,Monmouth Road West - Smethwick,2023-02-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
721747,Monmouth Road West - Smethwick,2023-02-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
721747,Monmouth Road West - Smethwick,2023-02-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
721747,Monmouth Road West - Smethwick,2023-02-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
721747,Monmouth Road West - Smethwick,2023-02-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
721747,Monmouth Road West - Smethwick,2023-02-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
721747,Monmouth Road West - Smethwick,2023-02-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
721747,Monmouth Road West - Smethwick,2023-02-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
721747,Monmouth Road West - Smethwick,2023-02-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
721747,Monmouth Road West - Smethwick,2023-02-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
721747,Monmouth Road West - Smethwick,2023-02-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
721747,Monmouth Road West - Smethwick,2023-02-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
721747,Monmouth Road West - Smethwick,2023-02-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
721747,Monmouth Road West - Smethwick,2023-02-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
721747,Monmouth Road West - Smethwick,2023-02-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
721747,Monmouth Road West - Smethwick,2023-02-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-02-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
721747,Monmouth Road West - Smethwick,2023-02-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
721747,Monmouth Road West - Smethwick,2023-02-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
721747,Monmouth Road West - Smethwick,2023-02-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
721747,Monmouth Road West - Smethwick,2023-02-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
721747,Monmouth Road West - Smethwick,2023-02-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
721747,Monmouth Road West - Smethwick,2023-02-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
721747,Monmouth Road West - Smethwick,2023-02-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
721747,Monmouth Road West - Smethwick,2023-02-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
721747,Monmouth Road West - Smethwick,2023-02-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
721747,Monmouth Road West - Smethwick,2023-02-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-02-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721747,Monmouth Road West - Smethwick,2023-02-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
721747,Monmouth Road West - Smethwick,2023-02-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
721747,Monmouth Road West - Smethwick,2023-02-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
721747,Monmouth Road West - Smethwick,2023-02-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
721747,Monmouth Road West - Smethwick,2023-02-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
721747,Monmouth Road West - Smethwick,2023-02-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
721747,Monmouth Road West - Smethwick,2023-02-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
721747,Monmouth Road West - Smethwick,2023-02-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
721747,Monmouth Road West - Smethwick,2023-02-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
721747,Monmouth Road West - Smethwick,2023-02-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-02-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721747,Monmouth Road West - Smethwick,2023-02-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
721747,Monmouth Road West - Smethwick,2023-02-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-02-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
721747,Monmouth Road West - Smethwick,2023-02-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-02-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
721747,Monmouth Road West - Smethwick,2023-02-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-02-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-02-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-02-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-02-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-02-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-02-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-02-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-02-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
721747,Monmouth Road West - Smethwick,2023-02-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
721747,Monmouth Road West - Smethwick,2023-02-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
721747,Monmouth Road West - Smethwick,2023-02-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-02-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-02-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-02-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-02-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-02-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
721747,Monmouth Road West - Smethwick,2023-02-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
721747,Monmouth Road West - Smethwick,2023-02-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-02-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-02-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-02-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-02-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-02-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-02-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-02-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-02-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
721747,Monmouth Road West - Smethwick,2023-02-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-02-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-02-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-02-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-02-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
721747,Monmouth Road West - Smethwick,2023-02-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-02-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-02-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-02-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-02-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-02-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-02-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
721747,Monmouth Road West - Smethwick,2023-02-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-02-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-02-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-02-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-02-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
721747,Monmouth Road West - Smethwick,2023-02-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
721747,Monmouth Road West - Smethwick,2023-02-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-02-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-02-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
721747,Monmouth Road West - Smethwick,2023-02-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-02-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
721747,Monmouth Road West - Smethwick,2023-02-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-02-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-02-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
721747,Monmouth Road West - Smethwick,2023-02-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
721747,Monmouth Road West - Smethwick,2023-02-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
721747,Monmouth Road West - Smethwick,2023-02-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
721747,Monmouth Road West - Smethwick,2023-02-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
721747,Monmouth Road West - Smethwick,2023-02-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
721747,Monmouth Road West - Smethwick,2023-02-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
721747,Monmouth Road West - Smethwick,2023-02-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-02-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-02-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721747,Monmouth Road West - Smethwick,2023-02-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
721747,Monmouth Road West - Smethwick,2023-02-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
721747,Monmouth Road West - Smethwick,2023-02-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
721747,Monmouth Road West - Smethwick,2023-02-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
721747,Monmouth Road West - Smethwick,2023-02-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
721747,Monmouth Road West - Smethwick,2023-02-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
721747,Monmouth Road West - Smethwick,2023-02-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
721747,Monmouth Road West - Smethwick,2023-02-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
721747,Monmouth Road West - Smethwick,2023-02-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
721747,Monmouth Road West - Smethwick,2023-02-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
721747,Monmouth Road West - Smethwick,2023-02-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
721747,Monmouth Road West - Smethwick,2023-02-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
721747,Monmouth Road West - Smethwick,2023-02-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
721747,Monmouth Road West - Smethwick,2023-02-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
721747,Monmouth Road West - Smethwick,2023-02-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
721747,Monmouth Road West - Smethwick,2023-02-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
721747,Monmouth Road West - Smethwick,2023-02-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
721747,Monmouth Road West - Smethwick,2023-02-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
721747,Monmouth Road West - Smethwick,2023-02-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
721747,Monmouth Road West - Smethwick,2023-02-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
721747,Monmouth Road West - Smethwick,2023-02-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
721747,Monmouth Road West - Smethwick,2023-02-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
721747,Monmouth Road West - Smethwick,2023-02-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
721747,Monmouth Road West - Smethwick,2023-02-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
721747,Monmouth Road West - Smethwick,2023-02-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
721747,Monmouth Road West - Smethwick,2023-02-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
721747,Monmouth Road West - Smethwick,2023-02-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-02-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
721747,Monmouth Road West - Smethwick,2023-02-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
721747,Monmouth Road West - Smethwick,2023-02-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
721747,Monmouth Road West - Smethwick,2023-02-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
721747,Monmouth Road West - Smethwick,2023-02-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
721747,Monmouth Road West - Smethwick,2023-02-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
721747,Monmouth Road West - Smethwick,2023-02-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
721747,Monmouth Road West - Smethwick,2023-02-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
721747,Monmouth Road West - Smethwick,2023-02-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
721747,Monmouth Road West - Smethwick,2023-02-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
721747,Monmouth Road West - Smethwick,2023-02-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
721747,Monmouth Road West - Smethwick,2023-02-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
721747,Monmouth Road West - Smethwick,2023-02-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
721747,Monmouth Road West - Smethwick,2023-02-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
721747,Monmouth Road West - Smethwick,2023-02-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
721747,Monmouth Road West - Smethwick,2023-02-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-02-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
721747,Monmouth Road West - Smethwick,2023-02-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
721747,Monmouth Road West - Smethwick,2023-02-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
721747,Monmouth Road West - Smethwick,2023-02-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
721747,Monmouth Road West - Smethwick,2023-02-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
721747,Monmouth Road West - Smethwick,2023-02-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-02-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
721747,Monmouth Road West - Smethwick,2023-02-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
721747,Monmouth Road West - Smethwick,2023-02-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
721747,Monmouth Road West - Smethwick,2023-02-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
721747,Monmouth Road West - Smethwick,2023-02-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
721747,Monmouth Road West - Smethwick,2023-02-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
721747,Monmouth Road West - Smethwick,2023-02-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-02-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-02-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
721747,Monmouth Road West - Smethwick,2023-02-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
721747,Monmouth Road West - Smethwick,2023-02-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
721747,Monmouth Road West - Smethwick,2023-02-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
721747,Monmouth Road West - Smethwick,2023-02-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
721747,Monmouth Road West - Smethwick,2023-02-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-02-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
721747,Monmouth Road West - Smethwick,2023-02-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
721747,Monmouth Road West - Smethwick,2023-02-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
721747,Monmouth Road West - Smethwick,2023-02-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
721747,Monmouth Road West - Smethwick,2023-02-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
721747,Monmouth Road West - Smethwick,2023-02-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
721747,Monmouth Road West - Smethwick,2023-02-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
721747,Monmouth Road West - Smethwick,2023-02-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
721747,Monmouth Road West - Smethwick,2023-02-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
721747,Monmouth Road West - Smethwick,2023-02-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
721747,Monmouth Road West - Smethwick,2023-02-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
721747,Monmouth Road West - Smethwick,2023-02-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
721747,Monmouth Road West - Smethwick,2023-02-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
721747,Monmouth Road West - Smethwick,2023-02-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
721747,Monmouth Road West - Smethwick,2023-02-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
721747,Monmouth Road West - Smethwick,2023-02-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
721747,Monmouth Road West - Smethwick,2023-02-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
721747,Monmouth Road West - Smethwick,2023-02-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
721747,Monmouth Road West - Smethwick,2023-02-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
721747,Monmouth Road West - Smethwick,2023-02-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
721747,Monmouth Road West - Smethwick,2023-02-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
721747,Monmouth Road West - Smethwick,2023-02-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-02-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
721747,Monmouth Road West - Smethwick,2023-02-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-02-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
721747,Monmouth Road West - Smethwick,2023-02-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-02-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
721747,Monmouth Road West - Smethwick,2023-02-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-02-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-02-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-02-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-02-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-02-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-02-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-02-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-02-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-02-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-02-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-02-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-02-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-02-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-02-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-02-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-02-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-02-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-02-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
721747,Monmouth Road West - Smethwick,2023-02-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-02-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-02-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-02-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-02-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-02-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-02-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
721747,Monmouth Road West - Smethwick,2023-02-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-02-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-02-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-02-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-02-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-02-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
721747,Monmouth Road West - Smethwick,2023-02-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
721747,Monmouth Road West - Smethwick,2023-02-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-02-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-02-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-02-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-02-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
721747,Monmouth Road West - Smethwick,2023-02-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
721747,Monmouth Road West - Smethwick,2023-02-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-02-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-02-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-02-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
721747,Monmouth Road West - Smethwick,2023-02-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
721747,Monmouth Road West - Smethwick,2023-02-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
721747,Monmouth Road West - Smethwick,2023-02-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
721747,Monmouth Road West - Smethwick,2023-02-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721747,Monmouth Road West - Smethwick,2023-02-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-02-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721747,Monmouth Road West - Smethwick,2023-02-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
721747,Monmouth Road West - Smethwick,2023-02-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
721747,Monmouth Road West - Smethwick,2023-02-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721747,Monmouth Road West - Smethwick,2023-02-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
721747,Monmouth Road West - Smethwick,2023-02-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
721747,Monmouth Road West - Smethwick,2023-02-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
721747,Monmouth Road West - Smethwick,2023-02-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
721747,Monmouth Road West - Smethwick,2023-02-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
721747,Monmouth Road West - Smethwick,2023-02-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
721747,Monmouth Road West - Smethwick,2023-02-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-02-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
721747,Monmouth Road West - Smethwick,2023-02-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
721747,Monmouth Road West - Smethwick,2023-02-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
721747,Monmouth Road West - Smethwick,2023-02-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
721747,Monmouth Road West - Smethwick,2023-02-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
721747,Monmouth Road West - Smethwick,2023-02-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
721747,Monmouth Road West - Smethwick,2023-02-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
721747,Monmouth Road West - Smethwick,2023-02-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
721747,Monmouth Road West - Smethwick,2023-02-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
721747,Monmouth Road West - Smethwick,2023-02-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
721747,Monmouth Road West - Smethwick,2023-02-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
721747,Monmouth Road West - Smethwick,2023-02-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
721747,Monmouth Road West - Smethwick,2023-02-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
721747,Monmouth Road West - Smethwick,2023-02-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
721747,Monmouth Road West - Smethwick,2023-02-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
721747,Monmouth Road West - Smethwick,2023-02-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
721747,Monmouth Road West - Smethwick,2023-02-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
721747,Monmouth Road West - Smethwick,2023-02-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
721747,Monmouth Road West - Smethwick,2023-02-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
721747,Monmouth Road West - Smethwick,2023-02-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
721747,Monmouth Road West - Smethwick,2023-02-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
721747,Monmouth Road West - Smethwick,2023-02-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
721747,Monmouth Road West - Smethwick,2023-02-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
721747,Monmouth Road West - Smethwick,2023-02-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
721747,Monmouth Road West - Smethwick,2023-02-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
721747,Monmouth Road West - Smethwick,2023-02-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
721747,Monmouth Road West - Smethwick,2023-02-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
721747,Monmouth Road West - Smethwick,2023-02-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
721747,Monmouth Road West - Smethwick,2023-02-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
721747,Monmouth Road West - Smethwick,2023-02-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
721747,Monmouth Road West - Smethwick,2023-02-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
721747,Monmouth Road West - Smethwick,2023-02-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
721747,Monmouth Road West - Smethwick,2023-02-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
721747,Monmouth Road West - Smethwick,2023-02-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
721747,Monmouth Road West - Smethwick,2023-02-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
721747,Monmouth Road West - Smethwick,2023-02-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
721747,Monmouth Road West - Smethwick,2023-02-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
721747,Monmouth Road West - Smethwick,2023-02-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-02-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-02-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
721747,Monmouth Road West - Smethwick,2023-02-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
721747,Monmouth Road West - Smethwick,2023-02-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
721747,Monmouth Road West - Smethwick,2023-02-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
721747,Monmouth Road West - Smethwick,2023-02-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
721747,Monmouth Road West - Smethwick,2023-02-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
