Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
721747,Monmouth Road West - Smethwick,2023-02-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
721747,Monmouth Road West - Smethwick,2023-02-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-02-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
721747,Monmouth Road West - Smethwick,2023-02-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-02-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-02-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-02-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-02-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
721747,Monmouth Road West - Smethwick,2023-02-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
721747,Monmouth Road West - Smethwick,2023-02-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
721747,Monmouth Road West - Smethwick,2023-02-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
721747,Monmouth Road West - Smethwick,2023-02-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
721747,Monmouth Road West - Smethwick,2023-02-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-02-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
721747,Monmouth Road West - Smethwick,2023-02-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
721747,Monmouth Road West - Smethwick,2023-02-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
721747,Monmouth Road West - Smethwick,2023-02-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
721747,Monmouth Road West - Smethwick,2023-02-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
721747,Monmouth Road West - Smethwick,2023-02-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
721747,Monmouth Road West - Smethwick,2023-02-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
721747,Monmouth Road West - Smethwick,2023-02-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
721747,Monmouth Road West - Smethwick,2023-02-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
721747,Monmouth Road West - Smethwick,2023-02-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
721747,Monmouth Road West - Smethwick,2023-02-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
721747,Monmouth Road West - Smethwick,2023-02-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
721747,Monmouth Road West - Smethwick,2023-02-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-02-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
721747,Monmouth Road West - Smethwick,2023-02-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-02-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
721747,Monmouth Road West - Smethwick,2023-02-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
721747,Monmouth Road West - Smethwick,2023-02-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
721747,Monmouth Road West - Smethwick,2023-02-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
721747,Monmouth Road West - Smethwick,2023-02-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
721747,Monmouth Road West - Smethwick,2023-02-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
721747,Monmouth Road West - Smethwick,2023-02-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
721747,Monmouth Road West - Smethwick,2023-02-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-02-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-02-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
721747,Monmouth Road West - Smethwick,2023-02-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-02-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-02-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
721747,Monmouth Road West - Smethwick,2023-02-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
721747,Monmouth Road West - Smethwick,2023-02-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-02-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
721747,Monmouth Road West - Smethwick,2023-02-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-02-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-02-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-02-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
721747,Monmouth Road West - Smethwick,2023-02-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-02-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
721747,Monmouth Road West - Smethwick,2023-02-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
721747,Monmouth Road West - Smethwick,2023-02-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-02-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-02-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
721747,Monmouth Road West - Smethwick,2023-02-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-02-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-02-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
721747,Monmouth Road West - Smethwick,2023-02-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
721747,Monmouth Road West - Smethwick,2023-02-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-02-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
721747,Monmouth Road West - Smethwick,2023-02-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-02-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-02-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
721747,Monmouth Road West - Smethwick,2023-02-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-02-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-02-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-02-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-02-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-02-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-02-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-02-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-02-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
721747,Monmouth Road West - Smethwick,2023-02-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-02-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-02-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
721747,Monmouth Road West - Smethwick,2023-02-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721747,Monmouth Road West - Smethwick,2023-02-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
721747,Monmouth Road West - Smethwick,2023-02-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
721747,Monmouth Road West - Smethwick,2023-02-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
721747,Monmouth Road West - Smethwick,2023-02-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
721747,Monmouth Road West - Smethwick,2023-02-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
721747,Monmouth Road West - Smethwick,2023-02-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
721747,Monmouth Road West - Smethwick,2023-02-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
721747,Monmouth Road West - Smethwick,2023-02-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
721747,Monmouth Road West - Smethwick,2023-02-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
721747,Monmouth Road West - Smethwick,2023-02-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
721747,Monmouth Road West - Smethwick,2023-02-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
721747,Monmouth Road West - Smethwick,2023-02-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
721747,Monmouth Road West - Smethwick,2023-02-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
721747,Monmouth Road West - Smethwick,2023-02-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
721747,Monmouth Road West - Smethwick,2023-02-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
721747,Monmouth Road West - Smethwick,2023-02-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
721747,Monmouth Road West - Smethwick,2023-02-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
721747,Monmouth Road West - Smethwick,2023-02-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
721747,Monmouth Road West - Smethwick,2023-02-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
721747,Monmouth Road West - Smethwick,2023-02-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
721747,Monmouth Road West - Smethwick,2023-02-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
721747,Monmouth Road West - Smethwick,2023-02-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
721747,Monmouth Road West - Smethwick,2023-02-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
721747,Monmouth Road West - Smethwick,2023-02-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
721747,Monmouth Road West - Smethwick,2023-02-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.7
721747,Monmouth Road West - Smethwick,2023-02-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
721747,Monmouth Road West - Smethwick,2023-02-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
721747,Monmouth Road West - Smethwick,2023-02-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
721747,Monmouth Road West - Smethwick,2023-02-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
721747,Monmouth Road West - Smethwick,2023-02-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
721747,Monmouth Road West - Smethwick,2023-02-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
721747,Monmouth Road West - Smethwick,2023-02-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
721747,Monmouth Road West - Smethwick,2023-02-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
721747,Monmouth Road West - Smethwick,2023-02-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
721747,Monmouth Road West - Smethwick,2023-02-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
721747,Monmouth Road West - Smethwick,2023-02-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
721747,Monmouth Road West - Smethwick,2023-02-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
721747,Monmouth Road West - Smethwick,2023-02-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
721747,Monmouth Road West - Smethwick,2023-02-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
721747,Monmouth Road West - Smethwick,2023-02-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
721747,Monmouth Road West - Smethwick,2023-02-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
721747,Monmouth Road West - Smethwick,2023-02-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
721747,Monmouth Road West - Smethwick,2023-02-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
721747,Monmouth Road West - Smethwick,2023-02-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
721747,Monmouth Road West - Smethwick,2023-02-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
721747,Monmouth Road West - Smethwick,2023-02-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-02-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
721747,Monmouth Road West - Smethwick,2023-02-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-02-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-02-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
721747,Monmouth Road West - Smethwick,2023-02-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
721747,Monmouth Road West - Smethwick,2023-02-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
721747,Monmouth Road West - Smethwick,2023-02-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
721747,Monmouth Road West - Smethwick,2023-02-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-02-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
721747,Monmouth Road West - Smethwick,2023-02-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
721747,Monmouth Road West - Smethwick,2023-02-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-02-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
721747,Monmouth Road West - Smethwick,2023-02-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
721747,Monmouth Road West - Smethwick,2023-02-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
721747,Monmouth Road West - Smethwick,2023-02-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-02-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-02-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-02-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721747,Monmouth Road West - Smethwick,2023-02-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
721747,Monmouth Road West - Smethwick,2023-02-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
721747,Monmouth Road West - Smethwick,2023-02-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
721747,Monmouth Road West - Smethwick,2023-02-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-02-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-02-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
721747,Monmouth Road West - Smethwick,2023-02-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-02-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
721747,Monmouth Road West - Smethwick,2023-02-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
721747,Monmouth Road West - Smethwick,2023-02-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
721747,Monmouth Road West - Smethwick,2023-02-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
721747,Monmouth Road West - Smethwick,2023-02-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
721747,Monmouth Road West - Smethwick,2023-02-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
721747,Monmouth Road West - Smethwick,2023-02-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
721747,Monmouth Road West - Smethwick,2023-02-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
721747,Monmouth Road West - Smethwick,2023-02-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
721747,Monmouth Road West - Smethwick,2023-02-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
721747,Monmouth Road West - Smethwick,2023-02-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
721747,Monmouth Road West - Smethwick,2023-02-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
721747,Monmouth Road West - Smethwick,2023-02-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
721747,Monmouth Road West - Smethwick,2023-02-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
721747,Monmouth Road West - Smethwick,2023-02-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
721747,Monmouth Road West - Smethwick,2023-02-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
721747,Monmouth Road West - Smethwick,2023-02-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
721747,Monmouth Road West - Smethwick,2023-02-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
721747,Monmouth Road West - Smethwick,2023-02-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-02-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
721747,Monmouth Road West - Smethwick,2023-02-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
721747,Monmouth Road West - Smethwick,2023-02-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
721747,Monmouth Road West - Smethwick,2023-02-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
721747,Monmouth Road West - Smethwick,2023-02-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
721747,Monmouth Road West - Smethwick,2023-02-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
721747,Monmouth Road West - Smethwick,2023-02-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
721747,Monmouth Road West - Smethwick,2023-02-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
721747,Monmouth Road West - Smethwick,2023-02-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
721747,Monmouth Road West - Smethwick,2023-02-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
721747,Monmouth Road West - Smethwick,2023-02-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
721747,Monmouth Road West - Smethwick,2023-02-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
721747,Monmouth Road West - Smethwick,2023-02-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
721747,Monmouth Road West - Smethwick,2023-02-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
721747,Monmouth Road West - Smethwick,2023-02-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
721747,Monmouth Road West - Smethwick,2023-02-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
721747,Monmouth Road West - Smethwick,2023-02-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
721747,Monmouth Road West - Smethwick,2023-02-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
721747,Monmouth Road West - Smethwick,2023-02-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
721747,Monmouth Road West - Smethwick,2023-02-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
721747,Monmouth Road West - Smethwick,2023-02-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-02-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-02-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-02-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-02-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-02-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-02-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-02-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-02-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-02-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-02-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
721747,Monmouth Road West - Smethwick,2023-02-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-02-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-02-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-02-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
721747,Monmouth Road West - Smethwick,2023-02-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-02-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-02-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-02-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
721747,Monmouth Road West - Smethwick,2023-02-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-02-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-02-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-02-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-02-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
721747,Monmouth Road West - Smethwick,2023-02-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
721747,Monmouth Road West - Smethwick,2023-02-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-02-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
721747,Monmouth Road West - Smethwick,2023-02-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-02-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-02-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-02-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721747,Monmouth Road West - Smethwick,2023-02-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
721747,Monmouth Road West - Smethwick,2023-02-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
721747,Monmouth Road West - Smethwick,2023-01-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
721747,Monmouth Road West - Smethwick,2023-01-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
721747,Monmouth Road West - Smethwick,2023-01-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-01-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
721747,Monmouth Road West - Smethwick,2023-01-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
721747,Monmouth Road West - Smethwick,2023-01-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
721747,Monmouth Road West - Smethwick,2023-01-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
721747,Monmouth Road West - Smethwick,2023-01-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
721747,Monmouth Road West - Smethwick,2023-01-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
721747,Monmouth Road West - Smethwick,2023-01-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
721747,Monmouth Road West - Smethwick,2023-01-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
721747,Monmouth Road West - Smethwick,2023-01-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
721747,Monmouth Road West - Smethwick,2023-01-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
721747,Monmouth Road West - Smethwick,2023-01-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
721747,Monmouth Road West - Smethwick,2023-01-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
721747,Monmouth Road West - Smethwick,2023-01-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
721747,Monmouth Road West - Smethwick,2023-01-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
721747,Monmouth Road West - Smethwick,2023-01-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
721747,Monmouth Road West - Smethwick,2023-01-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
721747,Monmouth Road West - Smethwick,2023-01-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
721747,Monmouth Road West - Smethwick,2023-01-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
721747,Monmouth Road West - Smethwick,2023-01-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
721747,Monmouth Road West - Smethwick,2023-01-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
721747,Monmouth Road West - Smethwick,2023-01-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
721747,Monmouth Road West - Smethwick,2023-01-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
721747,Monmouth Road West - Smethwick,2023-01-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
721747,Monmouth Road West - Smethwick,2023-01-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
721747,Monmouth Road West - Smethwick,2023-01-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
721747,Monmouth Road West - Smethwick,2023-01-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
721747,Monmouth Road West - Smethwick,2023-01-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
721747,Monmouth Road West - Smethwick,2023-01-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
721747,Monmouth Road West - Smethwick,2023-01-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
721747,Monmouth Road West - Smethwick,2023-01-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
721747,Monmouth Road West - Smethwick,2023-01-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
721747,Monmouth Road West - Smethwick,2023-01-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
721747,Monmouth Road West - Smethwick,2023-01-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
721747,Monmouth Road West - Smethwick,2023-01-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
721747,Monmouth Road West - Smethwick,2023-01-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
721747,Monmouth Road West - Smethwick,2023-01-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
721747,Monmouth Road West - Smethwick,2023-01-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
721747,Monmouth Road West - Smethwick,2023-01-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
721747,Monmouth Road West - Smethwick,2023-01-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
721747,Monmouth Road West - Smethwick,2023-01-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
721747,Monmouth Road West - Smethwick,2023-01-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721747,Monmouth Road West - Smethwick,2023-01-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-01-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-01-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-01-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-01-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721747,Monmouth Road West - Smethwick,2023-01-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-01-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-01-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
721747,Monmouth Road West - Smethwick,2023-01-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-01-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-01-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-01-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-01-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-01-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-01-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
721747,Monmouth Road West - Smethwick,2023-01-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-01-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-01-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-01-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-01-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-01-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
721747,Monmouth Road West - Smethwick,2023-01-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
721747,Monmouth Road West - Smethwick,2023-01-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
721747,Monmouth Road West - Smethwick,2023-01-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
721747,Monmouth Road West - Smethwick,2023-01-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-01-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-01-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-01-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
721747,Monmouth Road West - Smethwick,2023-01-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
721747,Monmouth Road West - Smethwick,2023-01-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
721747,Monmouth Road West - Smethwick,2023-01-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-01-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-01-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-01-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
721747,Monmouth Road West - Smethwick,2023-01-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-01-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
721747,Monmouth Road West - Smethwick,2023-01-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-01-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-01-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-01-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-01-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
721747,Monmouth Road West - Smethwick,2023-01-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
721747,Monmouth Road West - Smethwick,2023-01-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
721747,Monmouth Road West - Smethwick,2023-01-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
721747,Monmouth Road West - Smethwick,2023-01-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
721747,Monmouth Road West - Smethwick,2023-01-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
721747,Monmouth Road West - Smethwick,2023-01-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
721747,Monmouth Road West - Smethwick,2023-01-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
721747,Monmouth Road West - Smethwick,2023-01-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
721747,Monmouth Road West - Smethwick,2023-01-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
721747,Monmouth Road West - Smethwick,2023-01-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
721747,Monmouth Road West - Smethwick,2023-01-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
721747,Monmouth Road West - Smethwick,2023-01-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
721747,Monmouth Road West - Smethwick,2023-01-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
721747,Monmouth Road West - Smethwick,2023-01-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
721747,Monmouth Road West - Smethwick,2023-01-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
721747,Monmouth Road West - Smethwick,2023-01-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
721747,Monmouth Road West - Smethwick,2023-01-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
721747,Monmouth Road West - Smethwick,2023-01-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
721747,Monmouth Road West - Smethwick,2023-01-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
721747,Monmouth Road West - Smethwick,2023-01-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
721747,Monmouth Road West - Smethwick,2023-01-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
721747,Monmouth Road West - Smethwick,2023-01-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-01-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-01-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-01-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-01-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
721747,Monmouth Road West - Smethwick,2023-01-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
721747,Monmouth Road West - Smethwick,2023-01-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-01-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-01-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-01-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-01-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-01-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-01-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-01-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
721747,Monmouth Road West - Smethwick,2023-01-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-01-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-01-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-01-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
721747,Monmouth Road West - Smethwick,2023-01-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-01-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
721747,Monmouth Road West - Smethwick,2023-01-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
721747,Monmouth Road West - Smethwick,2023-01-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-01-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-01-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-01-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
721747,Monmouth Road West - Smethwick,2023-01-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
721747,Monmouth Road West - Smethwick,2023-01-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
721747,Monmouth Road West - Smethwick,2023-01-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-01-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-01-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-01-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
721747,Monmouth Road West - Smethwick,2023-01-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-01-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-01-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-01-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-01-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-01-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
721747,Monmouth Road West - Smethwick,2023-01-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721747,Monmouth Road West - Smethwick,2023-01-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-01-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-01-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
721747,Monmouth Road West - Smethwick,2023-01-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
721747,Monmouth Road West - Smethwick,2023-01-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-01-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
721747,Monmouth Road West - Smethwick,2023-01-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-01-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
721747,Monmouth Road West - Smethwick,2023-01-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
721747,Monmouth Road West - Smethwick,2023-01-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
721747,Monmouth Road West - Smethwick,2023-01-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
721747,Monmouth Road West - Smethwick,2023-01-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
721747,Monmouth Road West - Smethwick,2023-01-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
721747,Monmouth Road West - Smethwick,2023-01-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
721747,Monmouth Road West - Smethwick,2023-01-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
721747,Monmouth Road West - Smethwick,2023-01-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
721747,Monmouth Road West - Smethwick,2023-01-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
721747,Monmouth Road West - Smethwick,2023-01-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
721747,Monmouth Road West - Smethwick,2023-01-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
721747,Monmouth Road West - Smethwick,2023-01-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
721747,Monmouth Road West - Smethwick,2023-01-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
721747,Monmouth Road West - Smethwick,2023-01-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
721747,Monmouth Road West - Smethwick,2023-01-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
721747,Monmouth Road West - Smethwick,2023-01-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
721747,Monmouth Road West - Smethwick,2023-01-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
721747,Monmouth Road West - Smethwick,2023-01-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
721747,Monmouth Road West - Smethwick,2023-01-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
721747,Monmouth Road West - Smethwick,2023-01-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.7
721747,Monmouth Road West - Smethwick,2023-01-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
721747,Monmouth Road West - Smethwick,2023-01-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.6
721747,Monmouth Road West - Smethwick,2023-01-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
721747,Monmouth Road West - Smethwick,2023-01-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
721747,Monmouth Road West - Smethwick,2023-01-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
721747,Monmouth Road West - Smethwick,2023-01-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
721747,Monmouth Road West - Smethwick,2023-01-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
721747,Monmouth Road West - Smethwick,2023-01-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
721747,Monmouth Road West - Smethwick,2023-01-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
721747,Monmouth Road West - Smethwick,2023-01-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
721747,Monmouth Road West - Smethwick,2023-01-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
721747,Monmouth Road West - Smethwick,2023-01-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
721747,Monmouth Road West - Smethwick,2023-01-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
721747,Monmouth Road West - Smethwick,2023-01-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
721747,Monmouth Road West - Smethwick,2023-01-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
721747,Monmouth Road West - Smethwick,2023-01-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-01-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-01-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-01-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-01-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-01-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-01-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-01-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-01-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-01-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-01-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-01-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-01-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
721747,Monmouth Road West - Smethwick,2023-01-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-01-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-01-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-01-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-01-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
721747,Monmouth Road West - Smethwick,2023-01-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-01-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-01-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-01-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-01-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-01-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-01-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
721747,Monmouth Road West - Smethwick,2023-01-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-01-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-01-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
721747,Monmouth Road West - Smethwick,2023-01-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-01-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-01-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-01-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
721747,Monmouth Road West - Smethwick,2023-01-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
721747,Monmouth Road West - Smethwick,2023-01-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
721747,Monmouth Road West - Smethwick,2023-01-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
721747,Monmouth Road West - Smethwick,2023-01-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
721747,Monmouth Road West - Smethwick,2023-01-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-01-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-01-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721747,Monmouth Road West - Smethwick,2023-01-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
721747,Monmouth Road West - Smethwick,2023-01-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
721747,Monmouth Road West - Smethwick,2023-01-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
721747,Monmouth Road West - Smethwick,2023-01-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
721747,Monmouth Road West - Smethwick,2023-01-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
721747,Monmouth Road West - Smethwick,2023-01-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
721747,Monmouth Road West - Smethwick,2023-01-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
721747,Monmouth Road West - Smethwick,2023-01-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
721747,Monmouth Road West - Smethwick,2023-01-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
721747,Monmouth Road West - Smethwick,2023-01-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
721747,Monmouth Road West - Smethwick,2023-01-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
721747,Monmouth Road West - Smethwick,2023-01-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
721747,Monmouth Road West - Smethwick,2023-01-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
721747,Monmouth Road West - Smethwick,2023-01-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-01-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-01-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
721747,Monmouth Road West - Smethwick,2023-01-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
721747,Monmouth Road West - Smethwick,2023-01-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
721747,Monmouth Road West - Smethwick,2023-01-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
721747,Monmouth Road West - Smethwick,2023-01-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
721747,Monmouth Road West - Smethwick,2023-01-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
721747,Monmouth Road West - Smethwick,2023-01-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
721747,Monmouth Road West - Smethwick,2023-01-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
721747,Monmouth Road West - Smethwick,2023-01-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
