Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
721747,Monmouth Road West - Smethwick,2023-01-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
721747,Monmouth Road West - Smethwick,2023-01-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-01-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-01-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
721747,Monmouth Road West - Smethwick,2023-01-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-01-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-01-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-01-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-01-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-01-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-01-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
721747,Monmouth Road West - Smethwick,2023-01-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-01-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-01-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-01-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-01-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-01-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
721747,Monmouth Road West - Smethwick,2023-01-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
721747,Monmouth Road West - Smethwick,2023-01-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-01-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-01-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-01-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
721747,Monmouth Road West - Smethwick,2023-01-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
721747,Monmouth Road West - Smethwick,2023-01-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-01-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
721747,Monmouth Road West - Smethwick,2023-01-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
721747,Monmouth Road West - Smethwick,2023-01-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
721747,Monmouth Road West - Smethwick,2023-01-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-01-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
721747,Monmouth Road West - Smethwick,2023-01-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-01-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
721747,Monmouth Road West - Smethwick,2023-01-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
721747,Monmouth Road West - Smethwick,2023-01-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
721747,Monmouth Road West - Smethwick,2023-01-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
721747,Monmouth Road West - Smethwick,2023-01-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
721747,Monmouth Road West - Smethwick,2023-01-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
721747,Monmouth Road West - Smethwick,2023-01-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
721747,Monmouth Road West - Smethwick,2023-01-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
721747,Monmouth Road West - Smethwick,2023-01-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
721747,Monmouth Road West - Smethwick,2023-01-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
721747,Monmouth Road West - Smethwick,2023-01-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
721747,Monmouth Road West - Smethwick,2023-01-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
721747,Monmouth Road West - Smethwick,2023-01-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
721747,Monmouth Road West - Smethwick,2023-01-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
721747,Monmouth Road West - Smethwick,2023-01-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
721747,Monmouth Road West - Smethwick,2023-01-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
721747,Monmouth Road West - Smethwick,2023-01-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
721747,Monmouth Road West - Smethwick,2023-01-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
721747,Monmouth Road West - Smethwick,2023-01-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
721747,Monmouth Road West - Smethwick,2023-01-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
721747,Monmouth Road West - Smethwick,2023-01-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
721747,Monmouth Road West - Smethwick,2023-01-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
721747,Monmouth Road West - Smethwick,2023-01-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
721747,Monmouth Road West - Smethwick,2023-01-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
721747,Monmouth Road West - Smethwick,2023-01-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
721747,Monmouth Road West - Smethwick,2023-01-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
721747,Monmouth Road West - Smethwick,2023-01-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
721747,Monmouth Road West - Smethwick,2023-01-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
721747,Monmouth Road West - Smethwick,2023-01-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
721747,Monmouth Road West - Smethwick,2023-01-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
721747,Monmouth Road West - Smethwick,2023-01-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
721747,Monmouth Road West - Smethwick,2023-01-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
721747,Monmouth Road West - Smethwick,2023-01-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
721747,Monmouth Road West - Smethwick,2023-01-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
721747,Monmouth Road West - Smethwick,2023-01-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
721747,Monmouth Road West - Smethwick,2023-01-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
721747,Monmouth Road West - Smethwick,2023-01-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
721747,Monmouth Road West - Smethwick,2023-01-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
721747,Monmouth Road West - Smethwick,2023-01-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
721747,Monmouth Road West - Smethwick,2023-01-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
721747,Monmouth Road West - Smethwick,2023-01-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
721747,Monmouth Road West - Smethwick,2023-01-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
721747,Monmouth Road West - Smethwick,2023-01-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
721747,Monmouth Road West - Smethwick,2023-01-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
721747,Monmouth Road West - Smethwick,2023-01-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
721747,Monmouth Road West - Smethwick,2023-01-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
721747,Monmouth Road West - Smethwick,2023-01-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
721747,Monmouth Road West - Smethwick,2023-01-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
721747,Monmouth Road West - Smethwick,2023-01-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
721747,Monmouth Road West - Smethwick,2023-01-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
721747,Monmouth Road West - Smethwick,2023-01-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
721747,Monmouth Road West - Smethwick,2023-01-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
721747,Monmouth Road West - Smethwick,2023-01-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
721747,Monmouth Road West - Smethwick,2023-01-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
721747,Monmouth Road West - Smethwick,2023-01-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
721747,Monmouth Road West - Smethwick,2023-01-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
721747,Monmouth Road West - Smethwick,2023-01-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
721747,Monmouth Road West - Smethwick,2023-01-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
721747,Monmouth Road West - Smethwick,2023-01-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
721747,Monmouth Road West - Smethwick,2023-01-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
721747,Monmouth Road West - Smethwick,2023-01-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
721747,Monmouth Road West - Smethwick,2023-01-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
721747,Monmouth Road West - Smethwick,2023-01-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
721747,Monmouth Road West - Smethwick,2023-01-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
721747,Monmouth Road West - Smethwick,2023-01-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
721747,Monmouth Road West - Smethwick,2023-01-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
721747,Monmouth Road West - Smethwick,2023-01-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
721747,Monmouth Road West - Smethwick,2023-01-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
721747,Monmouth Road West - Smethwick,2023-01-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
721747,Monmouth Road West - Smethwick,2023-01-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
721747,Monmouth Road West - Smethwick,2023-01-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
721747,Monmouth Road West - Smethwick,2023-01-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
721747,Monmouth Road West - Smethwick,2023-01-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
721747,Monmouth Road West - Smethwick,2023-01-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
721747,Monmouth Road West - Smethwick,2023-01-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
721747,Monmouth Road West - Smethwick,2023-01-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721747,Monmouth Road West - Smethwick,2023-01-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-01-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721747,Monmouth Road West - Smethwick,2023-01-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-01-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
721747,Monmouth Road West - Smethwick,2023-01-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
721747,Monmouth Road West - Smethwick,2023-01-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
721747,Monmouth Road West - Smethwick,2023-01-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
721747,Monmouth Road West - Smethwick,2023-01-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
721747,Monmouth Road West - Smethwick,2023-01-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
721747,Monmouth Road West - Smethwick,2023-01-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
721747,Monmouth Road West - Smethwick,2023-01-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
721747,Monmouth Road West - Smethwick,2023-01-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
721747,Monmouth Road West - Smethwick,2023-01-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
721747,Monmouth Road West - Smethwick,2023-01-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
721747,Monmouth Road West - Smethwick,2023-01-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
721747,Monmouth Road West - Smethwick,2023-01-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
721747,Monmouth Road West - Smethwick,2023-01-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
721747,Monmouth Road West - Smethwick,2023-01-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
721747,Monmouth Road West - Smethwick,2023-01-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
721747,Monmouth Road West - Smethwick,2023-01-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
721747,Monmouth Road West - Smethwick,2023-01-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
721747,Monmouth Road West - Smethwick,2023-01-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
721747,Monmouth Road West - Smethwick,2023-01-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
721747,Monmouth Road West - Smethwick,2023-01-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
721747,Monmouth Road West - Smethwick,2023-01-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
721747,Monmouth Road West - Smethwick,2023-01-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-01-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
721747,Monmouth Road West - Smethwick,2023-01-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-01-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-01-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
721747,Monmouth Road West - Smethwick,2023-01-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
721747,Monmouth Road West - Smethwick,2023-01-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-01-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-01-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-01-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
721747,Monmouth Road West - Smethwick,2023-01-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
721747,Monmouth Road West - Smethwick,2023-01-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-01-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-01-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
721747,Monmouth Road West - Smethwick,2023-01-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
721747,Monmouth Road West - Smethwick,2023-01-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-01-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721747,Monmouth Road West - Smethwick,2023-01-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
721747,Monmouth Road West - Smethwick,2023-01-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-01-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
721747,Monmouth Road West - Smethwick,2023-01-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
721747,Monmouth Road West - Smethwick,2023-01-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-01-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
721747,Monmouth Road West - Smethwick,2023-01-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
721747,Monmouth Road West - Smethwick,2023-01-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-01-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
721747,Monmouth Road West - Smethwick,2023-01-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
721747,Monmouth Road West - Smethwick,2023-01-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
721747,Monmouth Road West - Smethwick,2023-01-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721747,Monmouth Road West - Smethwick,2023-01-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
721747,Monmouth Road West - Smethwick,2023-01-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
721747,Monmouth Road West - Smethwick,2023-01-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-01-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
721747,Monmouth Road West - Smethwick,2023-01-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
721747,Monmouth Road West - Smethwick,2023-01-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721747,Monmouth Road West - Smethwick,2023-01-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
721747,Monmouth Road West - Smethwick,2023-01-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
721747,Monmouth Road West - Smethwick,2023-01-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
721747,Monmouth Road West - Smethwick,2023-01-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
721747,Monmouth Road West - Smethwick,2023-01-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
721747,Monmouth Road West - Smethwick,2023-01-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
721747,Monmouth Road West - Smethwick,2023-01-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
721747,Monmouth Road West - Smethwick,2023-01-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-01-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
721747,Monmouth Road West - Smethwick,2023-01-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
721747,Monmouth Road West - Smethwick,2023-01-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-01-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
721747,Monmouth Road West - Smethwick,2023-01-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
721747,Monmouth Road West - Smethwick,2023-01-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
721747,Monmouth Road West - Smethwick,2023-01-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
721747,Monmouth Road West - Smethwick,2023-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
721747,Monmouth Road West - Smethwick,2023-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
721747,Monmouth Road West - Smethwick,2023-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
721747,Monmouth Road West - Smethwick,2023-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
721747,Monmouth Road West - Smethwick,2023-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
721747,Monmouth Road West - Smethwick,2023-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
721747,Monmouth Road West - Smethwick,2023-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
721747,Monmouth Road West - Smethwick,2023-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
721747,Monmouth Road West - Smethwick,2023-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
721747,Monmouth Road West - Smethwick,2023-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
721747,Monmouth Road West - Smethwick,2023-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
721747,Monmouth Road West - Smethwick,2023-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
721747,Monmouth Road West - Smethwick,2023-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
721747,Monmouth Road West - Smethwick,2023-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
721747,Monmouth Road West - Smethwick,2023-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
721747,Monmouth Road West - Smethwick,2023-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
721747,Monmouth Road West - Smethwick,2023-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
721747,Monmouth Road West - Smethwick,2023-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
721747,Monmouth Road West - Smethwick,2023-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
721747,Monmouth Road West - Smethwick,2023-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
721747,Monmouth Road West - Smethwick,2023-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
721747,Monmouth Road West - Smethwick,2023-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
721747,Monmouth Road West - Smethwick,2023-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
721747,Monmouth Road West - Smethwick,2023-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
721747,Monmouth Road West - Smethwick,2023-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
721747,Monmouth Road West - Smethwick,2023-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
721747,Monmouth Road West - Smethwick,2023-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
721747,Monmouth Road West - Smethwick,2023-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
721747,Monmouth Road West - Smethwick,2023-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
721747,Monmouth Road West - Smethwick,2023-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
721747,Monmouth Road West - Smethwick,2023-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
721747,Monmouth Road West - Smethwick,2023-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
721747,Monmouth Road West - Smethwick,2023-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
721747,Monmouth Road West - Smethwick,2023-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
721747,Monmouth Road West - Smethwick,2023-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
721747,Monmouth Road West - Smethwick,2023-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
721747,Monmouth Road West - Smethwick,2023-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
721747,Monmouth Road West - Smethwick,2023-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
721747,Monmouth Road West - Smethwick,2023-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
721747,Monmouth Road West - Smethwick,2023-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
721747,Monmouth Road West - Smethwick,2023-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
721747,Monmouth Road West - Smethwick,2023-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
721747,Monmouth Road West - Smethwick,2023-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
721747,Monmouth Road West - Smethwick,2023-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
721747,Monmouth Road West - Smethwick,2023-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
721747,Monmouth Road West - Smethwick,2023-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721747,Monmouth Road West - Smethwick,2023-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
721747,Monmouth Road West - Smethwick,2023-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
721747,Monmouth Road West - Smethwick,2023-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
721747,Monmouth Road West - Smethwick,2023-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721747,Monmouth Road West - Smethwick,2023-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
721747,Monmouth Road West - Smethwick,2023-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
721747,Monmouth Road West - Smethwick,2023-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
721747,Monmouth Road West - Smethwick,2023-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
721747,Monmouth Road West - Smethwick,2023-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
721747,Monmouth Road West - Smethwick,2023-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
721747,Monmouth Road West - Smethwick,2023-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
721747,Monmouth Road West - Smethwick,2023-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
721747,Monmouth Road West - Smethwick,2023-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
721747,Monmouth Road West - Smethwick,2023-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
721747,Monmouth Road West - Smethwick,2023-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
721747,Monmouth Road West - Smethwick,2023-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
721747,Monmouth Road West - Smethwick,2023-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
721747,Monmouth Road West - Smethwick,2023-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
721747,Monmouth Road West - Smethwick,2023-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
721747,Monmouth Road West - Smethwick,2023-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721747,Monmouth Road West - Smethwick,2023-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
721747,Monmouth Road West - Smethwick,2023-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
721747,Monmouth Road West - Smethwick,2023-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
721747,Monmouth Road West - Smethwick,2023-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
721747,Monmouth Road West - Smethwick,2023-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
721747,Monmouth Road West - Smethwick,2023-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
721747,Monmouth Road West - Smethwick,2023-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
721747,Monmouth Road West - Smethwick,2023-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
721747,Monmouth Road West - Smethwick,2023-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
721747,Monmouth Road West - Smethwick,2023-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
721747,Monmouth Road West - Smethwick,2023-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
721747,Monmouth Road West - Smethwick,2023-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
721747,Monmouth Road West - Smethwick,2023-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
721747,Monmouth Road West - Smethwick,2023-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
721747,Monmouth Road West - Smethwick,2023-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
721747,Monmouth Road West - Smethwick,2023-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
721747,Monmouth Road West - Smethwick,2023-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
721747,Monmouth Road West - Smethwick,2023-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
721747,Monmouth Road West - Smethwick,2023-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
721747,Monmouth Road West - Smethwick,2023-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
721747,Monmouth Road West - Smethwick,2023-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
721747,Monmouth Road West - Smethwick,2023-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
721747,Monmouth Road West - Smethwick,2023-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721747,Monmouth Road West - Smethwick,2023-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
721747,Monmouth Road West - Smethwick,2023-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
721747,Monmouth Road West - Smethwick,2023-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
721747,Monmouth Road West - Smethwick,2023-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
721747,Monmouth Road West - Smethwick,2023-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721747,Monmouth Road West - Smethwick,2023-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
721747,Monmouth Road West - Smethwick,2023-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
721747,Monmouth Road West - Smethwick,2023-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
721747,Monmouth Road West - Smethwick,2023-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
721747,Monmouth Road West - Smethwick,2023-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
721747,Monmouth Road West - Smethwick,2023-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
721747,Monmouth Road West - Smethwick,2023-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
721747,Monmouth Road West - Smethwick,2023-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
721747,Monmouth Road West - Smethwick,2023-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
721747,Monmouth Road West - Smethwick,2023-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
721747,Monmouth Road West - Smethwick,2023-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
721747,Monmouth Road West - Smethwick,2023-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
721747,Monmouth Road West - Smethwick,2023-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
721747,Monmouth Road West - Smethwick,2023-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
721747,Monmouth Road West - Smethwick,2023-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
721747,Monmouth Road West - Smethwick,2023-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
721747,Monmouth Road West - Smethwick,2023-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721747,Monmouth Road West - Smethwick,2023-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
721747,Monmouth Road West - Smethwick,2023-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
721747,Monmouth Road West - Smethwick,2023-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721747,Monmouth Road West - Smethwick,2023-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
721747,Monmouth Road West - Smethwick,2023-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
721747,Monmouth Road West - Smethwick,2023-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
721747,Monmouth Road West - Smethwick,2023-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
721747,Monmouth Road West - Smethwick,2023-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
721747,Monmouth Road West - Smethwick,2023-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
721747,Monmouth Road West - Smethwick,2023-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
721747,Monmouth Road West - Smethwick,2023-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
721747,Monmouth Road West - Smethwick,2023-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
721747,Monmouth Road West - Smethwick,2023-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
721747,Monmouth Road West - Smethwick,2023-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
721747,Monmouth Road West - Smethwick,2023-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
721747,Monmouth Road West - Smethwick,2023-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
721747,Monmouth Road West - Smethwick,2023-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
721747,Monmouth Road West - Smethwick,2023-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
721747,Monmouth Road West - Smethwick,2023-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
721747,Monmouth Road West - Smethwick,2023-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
721747,Monmouth Road West - Smethwick,2023-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
721747,Monmouth Road West - Smethwick,2023-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
721747,Monmouth Road West - Smethwick,2023-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
721747,Monmouth Road West - Smethwick,2023-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
721747,Monmouth Road West - Smethwick,2023-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
721747,Monmouth Road West - Smethwick,2023-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
721747,Monmouth Road West - Smethwick,2023-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
721747,Monmouth Road West - Smethwick,2023-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
721747,Monmouth Road West - Smethwick,2023-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
721747,Monmouth Road West - Smethwick,2023-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
721747,Monmouth Road West - Smethwick,2023-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
721747,Monmouth Road West - Smethwick,2023-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
721747,Monmouth Road West - Smethwick,2023-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
721747,Monmouth Road West - Smethwick,2023-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
721747,Monmouth Road West - Smethwick,2023-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
721747,Monmouth Road West - Smethwick,2023-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
721747,Monmouth Road West - Smethwick,2023-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
721747,Monmouth Road West - Smethwick,2023-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
721747,Monmouth Road West - Smethwick,2023-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721747,Monmouth Road West - Smethwick,2023-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
721747,Monmouth Road West - Smethwick,2023-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
721747,Monmouth Road West - Smethwick,2023-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
721747,Monmouth Road West - Smethwick,2023-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
721747,Monmouth Road West - Smethwick,2023-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
721747,Monmouth Road West - Smethwick,2023-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
721747,Monmouth Road West - Smethwick,2023-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
721747,Monmouth Road West - Smethwick,2023-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
721747,Monmouth Road West - Smethwick,2023-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
721747,Monmouth Road West - Smethwick,2023-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
721747,Monmouth Road West - Smethwick,2023-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
721747,Monmouth Road West - Smethwick,2023-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
721747,Monmouth Road West - Smethwick,2023-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
721747,Monmouth Road West - Smethwick,2023-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
721747,Monmouth Road West - Smethwick,2023-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
721747,Monmouth Road West - Smethwick,2023-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
721747,Monmouth Road West - Smethwick,2023-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
721747,Monmouth Road West - Smethwick,2023-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
721747,Monmouth Road West - Smethwick,2023-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
721747,Monmouth Road West - Smethwick,2023-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
721747,Monmouth Road West - Smethwick,2023-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
721747,Monmouth Road West - Smethwick,2023-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
721747,Monmouth Road West - Smethwick,2023-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
721747,Monmouth Road West - Smethwick,2023-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
721747,Monmouth Road West - Smethwick,2023-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
721747,Monmouth Road West - Smethwick,2023-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
721747,Monmouth Road West - Smethwick,2023-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
721747,Monmouth Road West - Smethwick,2023-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
721747,Monmouth Road West - Smethwick,2023-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
721747,Monmouth Road West - Smethwick,2023-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
721747,Monmouth Road West - Smethwick,2023-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
721747,Monmouth Road West - Smethwick,2023-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
721747,Monmouth Road West - Smethwick,2023-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
721747,Monmouth Road West - Smethwick,2023-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
721747,Monmouth Road West - Smethwick,2023-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
721747,Monmouth Road West - Smethwick,2023-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
721747,Monmouth Road West - Smethwick,2023-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
721747,Monmouth Road West - Smethwick,2023-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
721747,Monmouth Road West - Smethwick,2023-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
721747,Monmouth Road West - Smethwick,2023-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
721747,Monmouth Road West - Smethwick,2023-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
721747,Monmouth Road West - Smethwick,2023-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
721747,Monmouth Road West - Smethwick,2023-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721747,Monmouth Road West - Smethwick,2023-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
721747,Monmouth Road West - Smethwick,2023-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
721747,Monmouth Road West - Smethwick,2023-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
721747,Monmouth Road West - Smethwick,2023-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
721747,Monmouth Road West - Smethwick,2023-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
721747,Monmouth Road West - Smethwick,2023-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
721747,Monmouth Road West - Smethwick,2023-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
721747,Monmouth Road West - Smethwick,2023-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
