Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
721747,Monmouth Road West - Smethwick,2023-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
721747,Monmouth Road West - Smethwick,2023-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
721747,Monmouth Road West - Smethwick,2023-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
721747,Monmouth Road West - Smethwick,2023-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
721747,Monmouth Road West - Smethwick,2023-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
721747,Monmouth Road West - Smethwick,2023-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
721747,Monmouth Road West - Smethwick,2023-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
721747,Monmouth Road West - Smethwick,2023-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
721747,Monmouth Road West - Smethwick,2023-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
721747,Monmouth Road West - Smethwick,2023-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
721747,Monmouth Road West - Smethwick,2023-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
721747,Monmouth Road West - Smethwick,2023-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
721747,Monmouth Road West - Smethwick,2023-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
721747,Monmouth Road West - Smethwick,2023-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
721747,Monmouth Road West - Smethwick,2023-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
721747,Monmouth Road West - Smethwick,2023-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
721747,Monmouth Road West - Smethwick,2023-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
721747,Monmouth Road West - Smethwick,2023-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
721747,Monmouth Road West - Smethwick,2023-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
721747,Monmouth Road West - Smethwick,2023-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
721747,Monmouth Road West - Smethwick,2023-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
721747,Monmouth Road West - Smethwick,2023-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
721747,Monmouth Road West - Smethwick,2023-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
721747,Monmouth Road West - Smethwick,2023-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
721747,Monmouth Road West - Smethwick,2023-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
721747,Monmouth Road West - Smethwick,2023-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
721747,Monmouth Road West - Smethwick,2023-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
721747,Monmouth Road West - Smethwick,2023-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
721747,Monmouth Road West - Smethwick,2023-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
721747,Monmouth Road West - Smethwick,2023-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
721747,Monmouth Road West - Smethwick,2023-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
721747,Monmouth Road West - Smethwick,2023-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
721747,Monmouth Road West - Smethwick,2023-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
721747,Monmouth Road West - Smethwick,2023-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
721747,Monmouth Road West - Smethwick,2023-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
721747,Monmouth Road West - Smethwick,2023-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
721747,Monmouth Road West - Smethwick,2023-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
721747,Monmouth Road West - Smethwick,2023-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
721747,Monmouth Road West - Smethwick,2023-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
721747,Monmouth Road West - Smethwick,2023-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
721747,Monmouth Road West - Smethwick,2023-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721747,Monmouth Road West - Smethwick,2023-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
721747,Monmouth Road West - Smethwick,2023-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
721747,Monmouth Road West - Smethwick,2023-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
721747,Monmouth Road West - Smethwick,2023-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
721747,Monmouth Road West - Smethwick,2023-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
721747,Monmouth Road West - Smethwick,2023-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
721747,Monmouth Road West - Smethwick,2023-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
721747,Monmouth Road West - Smethwick,2023-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
721747,Monmouth Road West - Smethwick,2023-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
721747,Monmouth Road West - Smethwick,2023-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
721747,Monmouth Road West - Smethwick,2023-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
721747,Monmouth Road West - Smethwick,2023-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
721747,Monmouth Road West - Smethwick,2023-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
721747,Monmouth Road West - Smethwick,2023-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
721747,Monmouth Road West - Smethwick,2023-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
721747,Monmouth Road West - Smethwick,2023-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
721747,Monmouth Road West - Smethwick,2023-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
721747,Monmouth Road West - Smethwick,2023-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
721747,Monmouth Road West - Smethwick,2023-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
721747,Monmouth Road West - Smethwick,2023-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
721747,Monmouth Road West - Smethwick,2023-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
721747,Monmouth Road West - Smethwick,2023-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
721747,Monmouth Road West - Smethwick,2023-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
721747,Monmouth Road West - Smethwick,2023-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
721747,Monmouth Road West - Smethwick,2023-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
721747,Monmouth Road West - Smethwick,2023-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
721747,Monmouth Road West - Smethwick,2023-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
721747,Monmouth Road West - Smethwick,2023-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
721747,Monmouth Road West - Smethwick,2023-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
721747,Monmouth Road West - Smethwick,2023-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
721747,Monmouth Road West - Smethwick,2023-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
721747,Monmouth Road West - Smethwick,2023-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
721747,Monmouth Road West - Smethwick,2023-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
721747,Monmouth Road West - Smethwick,2023-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
721747,Monmouth Road West - Smethwick,2023-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
721747,Monmouth Road West - Smethwick,2023-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
721747,Monmouth Road West - Smethwick,2023-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
721747,Monmouth Road West - Smethwick,2023-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721747,Monmouth Road West - Smethwick,2023-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
721747,Monmouth Road West - Smethwick,2023-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
721747,Monmouth Road West - Smethwick,2023-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
721747,Monmouth Road West - Smethwick,2023-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
721747,Monmouth Road West - Smethwick,2023-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
721747,Monmouth Road West - Smethwick,2023-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
721747,Monmouth Road West - Smethwick,2023-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
721747,Monmouth Road West - Smethwick,2023-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
721747,Monmouth Road West - Smethwick,2023-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
721747,Monmouth Road West - Smethwick,2023-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
721747,Monmouth Road West - Smethwick,2023-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
721747,Monmouth Road West - Smethwick,2023-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
721747,Monmouth Road West - Smethwick,2023-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
721747,Monmouth Road West - Smethwick,2023-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
721747,Monmouth Road West - Smethwick,2023-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
721747,Monmouth Road West - Smethwick,2023-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
721747,Monmouth Road West - Smethwick,2023-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
721747,Monmouth Road West - Smethwick,2023-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
721747,Monmouth Road West - Smethwick,2023-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
721747,Monmouth Road West - Smethwick,2023-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
721747,Monmouth Road West - Smethwick,2023-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
721747,Monmouth Road West - Smethwick,2023-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
721747,Monmouth Road West - Smethwick,2023-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
721747,Monmouth Road West - Smethwick,2023-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
721747,Monmouth Road West - Smethwick,2023-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
721747,Monmouth Road West - Smethwick,2023-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
721747,Monmouth Road West - Smethwick,2023-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
721747,Monmouth Road West - Smethwick,2023-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
721747,Monmouth Road West - Smethwick,2023-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
721747,Monmouth Road West - Smethwick,2023-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
721747,Monmouth Road West - Smethwick,2023-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
721747,Monmouth Road West - Smethwick,2023-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
721747,Monmouth Road West - Smethwick,2023-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
721747,Monmouth Road West - Smethwick,2023-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
721747,Monmouth Road West - Smethwick,2023-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
721747,Monmouth Road West - Smethwick,2023-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
721747,Monmouth Road West - Smethwick,2023-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
721747,Monmouth Road West - Smethwick,2023-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
721747,Monmouth Road West - Smethwick,2023-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
721747,Monmouth Road West - Smethwick,2023-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
721747,Monmouth Road West - Smethwick,2023-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
721747,Monmouth Road West - Smethwick,2023-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
721747,Monmouth Road West - Smethwick,2023-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
721747,Monmouth Road West - Smethwick,2023-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
721747,Monmouth Road West - Smethwick,2023-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
721747,Monmouth Road West - Smethwick,2023-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
721747,Monmouth Road West - Smethwick,2023-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721747,Monmouth Road West - Smethwick,2023-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
721747,Monmouth Road West - Smethwick,2023-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
721747,Monmouth Road West - Smethwick,2023-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
721747,Monmouth Road West - Smethwick,2023-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
721747,Monmouth Road West - Smethwick,2023-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
721747,Monmouth Road West - Smethwick,2023-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
721747,Monmouth Road West - Smethwick,2023-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
721747,Monmouth Road West - Smethwick,2023-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
721747,Monmouth Road West - Smethwick,2023-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
721747,Monmouth Road West - Smethwick,2023-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
721747,Monmouth Road West - Smethwick,2023-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
721747,Monmouth Road West - Smethwick,2023-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
721747,Monmouth Road West - Smethwick,2023-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
721747,Monmouth Road West - Smethwick,2023-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
721747,Monmouth Road West - Smethwick,2023-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
721747,Monmouth Road West - Smethwick,2023-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
721747,Monmouth Road West - Smethwick,2023-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
721747,Monmouth Road West - Smethwick,2023-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
721747,Monmouth Road West - Smethwick,2023-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
721747,Monmouth Road West - Smethwick,2023-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
721747,Monmouth Road West - Smethwick,2023-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
721747,Monmouth Road West - Smethwick,2023-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
721747,Monmouth Road West - Smethwick,2023-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
721747,Monmouth Road West - Smethwick,2023-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
721747,Monmouth Road West - Smethwick,2023-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
721747,Monmouth Road West - Smethwick,2023-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
721747,Monmouth Road West - Smethwick,2023-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
721747,Monmouth Road West - Smethwick,2023-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
721747,Monmouth Road West - Smethwick,2023-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
721747,Monmouth Road West - Smethwick,2023-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
721747,Monmouth Road West - Smethwick,2023-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
721747,Monmouth Road West - Smethwick,2023-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
721747,Monmouth Road West - Smethwick,2023-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
721747,Monmouth Road West - Smethwick,2023-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
721747,Monmouth Road West - Smethwick,2023-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
721747,Monmouth Road West - Smethwick,2023-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
721747,Monmouth Road West - Smethwick,2023-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
721747,Monmouth Road West - Smethwick,2023-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
721747,Monmouth Road West - Smethwick,2023-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
721747,Monmouth Road West - Smethwick,2023-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721747,Monmouth Road West - Smethwick,2023-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
721747,Monmouth Road West - Smethwick,2023-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
721747,Monmouth Road West - Smethwick,2023-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
721747,Monmouth Road West - Smethwick,2023-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
721747,Monmouth Road West - Smethwick,2023-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
721747,Monmouth Road West - Smethwick,2023-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
721747,Monmouth Road West - Smethwick,2023-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
721747,Monmouth Road West - Smethwick,2023-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
721747,Monmouth Road West - Smethwick,2023-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
721747,Monmouth Road West - Smethwick,2023-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
721747,Monmouth Road West - Smethwick,2023-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
721747,Monmouth Road West - Smethwick,2023-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
721747,Monmouth Road West - Smethwick,2023-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
721747,Monmouth Road West - Smethwick,2023-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
721747,Monmouth Road West - Smethwick,2023-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
721747,Monmouth Road West - Smethwick,2023-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
721747,Monmouth Road West - Smethwick,2023-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
721747,Monmouth Road West - Smethwick,2023-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
721747,Monmouth Road West - Smethwick,2023-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
721747,Monmouth Road West - Smethwick,2023-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
721747,Monmouth Road West - Smethwick,2023-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
721747,Monmouth Road West - Smethwick,2023-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
721747,Monmouth Road West - Smethwick,2023-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
721747,Monmouth Road West - Smethwick,2023-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
721747,Monmouth Road West - Smethwick,2023-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
721747,Monmouth Road West - Smethwick,2023-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
721747,Monmouth Road West - Smethwick,2023-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
721747,Monmouth Road West - Smethwick,2023-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
721747,Monmouth Road West - Smethwick,2023-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
721747,Monmouth Road West - Smethwick,2023-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
721747,Monmouth Road West - Smethwick,2023-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
721747,Monmouth Road West - Smethwick,2023-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
721747,Monmouth Road West - Smethwick,2023-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
721747,Monmouth Road West - Smethwick,2023-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
721747,Monmouth Road West - Smethwick,2023-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
721747,Monmouth Road West - Smethwick,2023-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
721747,Monmouth Road West - Smethwick,2023-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
721747,Monmouth Road West - Smethwick,2023-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
721747,Monmouth Road West - Smethwick,2023-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
721747,Monmouth Road West - Smethwick,2023-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
721747,Monmouth Road West - Smethwick,2023-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
721747,Monmouth Road West - Smethwick,2023-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
721747,Monmouth Road West - Smethwick,2023-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
721747,Monmouth Road West - Smethwick,2023-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
721747,Monmouth Road West - Smethwick,2023-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
721747,Monmouth Road West - Smethwick,2023-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
721747,Monmouth Road West - Smethwick,2023-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
721747,Monmouth Road West - Smethwick,2023-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
721747,Monmouth Road West - Smethwick,2023-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
721747,Monmouth Road West - Smethwick,2023-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
721747,Monmouth Road West - Smethwick,2023-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
721747,Monmouth Road West - Smethwick,2023-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
721747,Monmouth Road West - Smethwick,2023-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
721747,Monmouth Road West - Smethwick,2023-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
721747,Monmouth Road West - Smethwick,2023-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
721747,Monmouth Road West - Smethwick,2023-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
721747,Monmouth Road West - Smethwick,2023-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
721747,Monmouth Road West - Smethwick,2023-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
721747,Monmouth Road West - Smethwick,2023-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
721747,Monmouth Road West - Smethwick,2023-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
721747,Monmouth Road West - Smethwick,2023-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
721747,Monmouth Road West - Smethwick,2023-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721747,Monmouth Road West - Smethwick,2023-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
721747,Monmouth Road West - Smethwick,2023-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
721747,Monmouth Road West - Smethwick,2023-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
721747,Monmouth Road West - Smethwick,2023-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
721747,Monmouth Road West - Smethwick,2023-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
721747,Monmouth Road West - Smethwick,2023-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
721747,Monmouth Road West - Smethwick,2023-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
721747,Monmouth Road West - Smethwick,2023-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
721747,Monmouth Road West - Smethwick,2023-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
721747,Monmouth Road West - Smethwick,2023-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
721747,Monmouth Road West - Smethwick,2023-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
721747,Monmouth Road West - Smethwick,2023-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
721747,Monmouth Road West - Smethwick,2023-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721747,Monmouth Road West - Smethwick,2023-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
721747,Monmouth Road West - Smethwick,2023-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721747,Monmouth Road West - Smethwick,2023-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
721747,Monmouth Road West - Smethwick,2023-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
721747,Monmouth Road West - Smethwick,2023-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
721747,Monmouth Road West - Smethwick,2023-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
721747,Monmouth Road West - Smethwick,2023-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
721747,Monmouth Road West - Smethwick,2023-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
721747,Monmouth Road West - Smethwick,2023-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
721747,Monmouth Road West - Smethwick,2023-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
721747,Monmouth Road West - Smethwick,2023-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
721747,Monmouth Road West - Smethwick,2023-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
721747,Monmouth Road West - Smethwick,2023-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
721747,Monmouth Road West - Smethwick,2023-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
721747,Monmouth Road West - Smethwick,2023-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
721747,Monmouth Road West - Smethwick,2023-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
721747,Monmouth Road West - Smethwick,2023-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
721747,Monmouth Road West - Smethwick,2023-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
721747,Monmouth Road West - Smethwick,2023-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
721747,Monmouth Road West - Smethwick,2023-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
721747,Monmouth Road West - Smethwick,2023-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
721747,Monmouth Road West - Smethwick,2023-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
721747,Monmouth Road West - Smethwick,2023-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
721747,Monmouth Road West - Smethwick,2023-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
721747,Monmouth Road West - Smethwick,2023-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
721747,Monmouth Road West - Smethwick,2023-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
721747,Monmouth Road West - Smethwick,2023-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
721747,Monmouth Road West - Smethwick,2023-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
721747,Monmouth Road West - Smethwick,2023-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
721747,Monmouth Road West - Smethwick,2023-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
721747,Monmouth Road West - Smethwick,2023-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
721747,Monmouth Road West - Smethwick,2023-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
721747,Monmouth Road West - Smethwick,2023-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
721747,Monmouth Road West - Smethwick,2023-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
721747,Monmouth Road West - Smethwick,2023-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
721747,Monmouth Road West - Smethwick,2023-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
721747,Monmouth Road West - Smethwick,2023-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
721747,Monmouth Road West - Smethwick,2023-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
721747,Monmouth Road West - Smethwick,2023-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
721747,Monmouth Road West - Smethwick,2023-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
721747,Monmouth Road West - Smethwick,2023-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
721747,Monmouth Road West - Smethwick,2023-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721747,Monmouth Road West - Smethwick,2023-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
721747,Monmouth Road West - Smethwick,2023-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
721747,Monmouth Road West - Smethwick,2023-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
721747,Monmouth Road West - Smethwick,2023-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
721747,Monmouth Road West - Smethwick,2023-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
721747,Monmouth Road West - Smethwick,2023-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
721747,Monmouth Road West - Smethwick,2023-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
721747,Monmouth Road West - Smethwick,2023-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
721747,Monmouth Road West - Smethwick,2023-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
721747,Monmouth Road West - Smethwick,2023-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
721747,Monmouth Road West - Smethwick,2023-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
721747,Monmouth Road West - Smethwick,2023-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
721747,Monmouth Road West - Smethwick,2023-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
721747,Monmouth Road West - Smethwick,2023-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
721747,Monmouth Road West - Smethwick,2023-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
721747,Monmouth Road West - Smethwick,2023-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
721747,Monmouth Road West - Smethwick,2023-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
721747,Monmouth Road West - Smethwick,2023-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
721747,Monmouth Road West - Smethwick,2023-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.7
721747,Monmouth Road West - Smethwick,2023-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
721747,Monmouth Road West - Smethwick,2023-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
