Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
721747,Monmouth Road West - Smethwick,2023-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
721747,Monmouth Road West - Smethwick,2023-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
721747,Monmouth Road West - Smethwick,2023-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
721747,Monmouth Road West - Smethwick,2023-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
721747,Monmouth Road West - Smethwick,2023-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
721747,Monmouth Road West - Smethwick,2023-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
721747,Monmouth Road West - Smethwick,2023-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
721747,Monmouth Road West - Smethwick,2023-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721747,Monmouth Road West - Smethwick,2023-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721747,Monmouth Road West - Smethwick,2023-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
721747,Monmouth Road West - Smethwick,2023-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
721747,Monmouth Road West - Smethwick,2023-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721747,Monmouth Road West - Smethwick,2023-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
721747,Monmouth Road West - Smethwick,2023-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
721747,Monmouth Road West - Smethwick,2023-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
721747,Monmouth Road West - Smethwick,2023-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
721747,Monmouth Road West - Smethwick,2023-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
721747,Monmouth Road West - Smethwick,2023-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
721747,Monmouth Road West - Smethwick,2023-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
721747,Monmouth Road West - Smethwick,2023-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
721747,Monmouth Road West - Smethwick,2023-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
721747,Monmouth Road West - Smethwick,2023-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
721747,Monmouth Road West - Smethwick,2023-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
721747,Monmouth Road West - Smethwick,2023-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721747,Monmouth Road West - Smethwick,2023-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
721747,Monmouth Road West - Smethwick,2023-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
721747,Monmouth Road West - Smethwick,2023-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
721747,Monmouth Road West - Smethwick,2023-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
721747,Monmouth Road West - Smethwick,2023-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
721747,Monmouth Road West - Smethwick,2023-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
721747,Monmouth Road West - Smethwick,2023-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
721747,Monmouth Road West - Smethwick,2023-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
721747,Monmouth Road West - Smethwick,2023-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
721747,Monmouth Road West - Smethwick,2023-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
721747,Monmouth Road West - Smethwick,2023-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
721747,Monmouth Road West - Smethwick,2023-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
721747,Monmouth Road West - Smethwick,2023-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
721747,Monmouth Road West - Smethwick,2023-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
721747,Monmouth Road West - Smethwick,2023-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
721747,Monmouth Road West - Smethwick,2023-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
721747,Monmouth Road West - Smethwick,2023-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
721747,Monmouth Road West - Smethwick,2023-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
721747,Monmouth Road West - Smethwick,2023-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
721747,Monmouth Road West - Smethwick,2023-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
721747,Monmouth Road West - Smethwick,2023-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
721747,Monmouth Road West - Smethwick,2023-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
721747,Monmouth Road West - Smethwick,2023-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
721747,Monmouth Road West - Smethwick,2023-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
721747,Monmouth Road West - Smethwick,2023-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
721747,Monmouth Road West - Smethwick,2023-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
721747,Monmouth Road West - Smethwick,2023-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
721747,Monmouth Road West - Smethwick,2023-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
721747,Monmouth Road West - Smethwick,2023-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
721747,Monmouth Road West - Smethwick,2023-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
721747,Monmouth Road West - Smethwick,2023-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
721747,Monmouth Road West - Smethwick,2023-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
721747,Monmouth Road West - Smethwick,2023-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
721747,Monmouth Road West - Smethwick,2023-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
721747,Monmouth Road West - Smethwick,2023-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
721747,Monmouth Road West - Smethwick,2023-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
721747,Monmouth Road West - Smethwick,2023-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
721747,Monmouth Road West - Smethwick,2023-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
721747,Monmouth Road West - Smethwick,2023-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
721747,Monmouth Road West - Smethwick,2023-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
721747,Monmouth Road West - Smethwick,2023-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
721747,Monmouth Road West - Smethwick,2023-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
721747,Monmouth Road West - Smethwick,2023-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
721747,Monmouth Road West - Smethwick,2023-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
721747,Monmouth Road West - Smethwick,2023-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
721747,Monmouth Road West - Smethwick,2023-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
721747,Monmouth Road West - Smethwick,2023-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
721747,Monmouth Road West - Smethwick,2023-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
721747,Monmouth Road West - Smethwick,2023-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
721747,Monmouth Road West - Smethwick,2023-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
721747,Monmouth Road West - Smethwick,2023-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
721747,Monmouth Road West - Smethwick,2023-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
721747,Monmouth Road West - Smethwick,2023-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
721747,Monmouth Road West - Smethwick,2023-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
721747,Monmouth Road West - Smethwick,2023-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
721747,Monmouth Road West - Smethwick,2023-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
721747,Monmouth Road West - Smethwick,2023-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
721747,Monmouth Road West - Smethwick,2023-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
721747,Monmouth Road West - Smethwick,2023-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
721747,Monmouth Road West - Smethwick,2023-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
721747,Monmouth Road West - Smethwick,2023-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
721747,Monmouth Road West - Smethwick,2023-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
721747,Monmouth Road West - Smethwick,2023-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
721747,Monmouth Road West - Smethwick,2023-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
721747,Monmouth Road West - Smethwick,2023-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
721747,Monmouth Road West - Smethwick,2023-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
721747,Monmouth Road West - Smethwick,2023-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
721747,Monmouth Road West - Smethwick,2023-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
721747,Monmouth Road West - Smethwick,2023-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
721747,Monmouth Road West - Smethwick,2023-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
721747,Monmouth Road West - Smethwick,2023-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
721747,Monmouth Road West - Smethwick,2023-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
721747,Monmouth Road West - Smethwick,2023-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
721747,Monmouth Road West - Smethwick,2023-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
721747,Monmouth Road West - Smethwick,2023-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
721747,Monmouth Road West - Smethwick,2023-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
721747,Monmouth Road West - Smethwick,2023-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
721747,Monmouth Road West - Smethwick,2023-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
721747,Monmouth Road West - Smethwick,2023-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
721747,Monmouth Road West - Smethwick,2023-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
721747,Monmouth Road West - Smethwick,2023-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
721747,Monmouth Road West - Smethwick,2023-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
721747,Monmouth Road West - Smethwick,2023-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
721747,Monmouth Road West - Smethwick,2023-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
721747,Monmouth Road West - Smethwick,2023-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
721747,Monmouth Road West - Smethwick,2023-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
721747,Monmouth Road West - Smethwick,2023-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
721747,Monmouth Road West - Smethwick,2023-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
721747,Monmouth Road West - Smethwick,2023-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
721747,Monmouth Road West - Smethwick,2023-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
721747,Monmouth Road West - Smethwick,2023-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
721747,Monmouth Road West - Smethwick,2023-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
721747,Monmouth Road West - Smethwick,2023-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
721747,Monmouth Road West - Smethwick,2023-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
721747,Monmouth Road West - Smethwick,2023-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
721747,Monmouth Road West - Smethwick,2023-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
721747,Monmouth Road West - Smethwick,2023-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
721747,Monmouth Road West - Smethwick,2023-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
721747,Monmouth Road West - Smethwick,2023-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
721747,Monmouth Road West - Smethwick,2023-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
721747,Monmouth Road West - Smethwick,2023-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
721747,Monmouth Road West - Smethwick,2023-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
721747,Monmouth Road West - Smethwick,2023-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
721747,Monmouth Road West - Smethwick,2023-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
721747,Monmouth Road West - Smethwick,2023-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
721747,Monmouth Road West - Smethwick,2023-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
721747,Monmouth Road West - Smethwick,2023-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
721747,Monmouth Road West - Smethwick,2023-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
721747,Monmouth Road West - Smethwick,2023-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
721747,Monmouth Road West - Smethwick,2023-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
721747,Monmouth Road West - Smethwick,2023-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
721747,Monmouth Road West - Smethwick,2023-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
721747,Monmouth Road West - Smethwick,2023-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
721747,Monmouth Road West - Smethwick,2023-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
721747,Monmouth Road West - Smethwick,2023-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
721747,Monmouth Road West - Smethwick,2023-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
721747,Monmouth Road West - Smethwick,2023-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
721747,Monmouth Road West - Smethwick,2023-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
721747,Monmouth Road West - Smethwick,2023-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
721747,Monmouth Road West - Smethwick,2023-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
721747,Monmouth Road West - Smethwick,2023-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
721747,Monmouth Road West - Smethwick,2023-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
721747,Monmouth Road West - Smethwick,2023-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
721747,Monmouth Road West - Smethwick,2023-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
721747,Monmouth Road West - Smethwick,2023-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
721747,Monmouth Road West - Smethwick,2023-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
721747,Monmouth Road West - Smethwick,2023-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
721747,Monmouth Road West - Smethwick,2023-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
721747,Monmouth Road West - Smethwick,2023-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
721747,Monmouth Road West - Smethwick,2023-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
721747,Monmouth Road West - Smethwick,2023-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
721747,Monmouth Road West - Smethwick,2023-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
721747,Monmouth Road West - Smethwick,2023-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
721747,Monmouth Road West - Smethwick,2023-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
721747,Monmouth Road West - Smethwick,2023-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
721747,Monmouth Road West - Smethwick,2023-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
721747,Monmouth Road West - Smethwick,2023-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
721747,Monmouth Road West - Smethwick,2023-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
721747,Monmouth Road West - Smethwick,2023-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
721747,Monmouth Road West - Smethwick,2023-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
721747,Monmouth Road West - Smethwick,2023-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
721747,Monmouth Road West - Smethwick,2023-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
721747,Monmouth Road West - Smethwick,2023-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
721747,Monmouth Road West - Smethwick,2023-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
721747,Monmouth Road West - Smethwick,2023-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
721747,Monmouth Road West - Smethwick,2023-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
721747,Monmouth Road West - Smethwick,2023-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
721747,Monmouth Road West - Smethwick,2023-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
721747,Monmouth Road West - Smethwick,2023-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
721747,Monmouth Road West - Smethwick,2023-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
721747,Monmouth Road West - Smethwick,2023-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
721747,Monmouth Road West - Smethwick,2023-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
721747,Monmouth Road West - Smethwick,2023-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
721747,Monmouth Road West - Smethwick,2023-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
721747,Monmouth Road West - Smethwick,2023-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
721747,Monmouth Road West - Smethwick,2023-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
721747,Monmouth Road West - Smethwick,2023-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
721747,Monmouth Road West - Smethwick,2023-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
721747,Monmouth Road West - Smethwick,2023-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
721747,Monmouth Road West - Smethwick,2023-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
721747,Monmouth Road West - Smethwick,2023-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
721747,Monmouth Road West - Smethwick,2023-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
721747,Monmouth Road West - Smethwick,2023-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
721747,Monmouth Road West - Smethwick,2023-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
721747,Monmouth Road West - Smethwick,2023-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
721747,Monmouth Road West - Smethwick,2023-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
721747,Monmouth Road West - Smethwick,2023-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
721747,Monmouth Road West - Smethwick,2023-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
721747,Monmouth Road West - Smethwick,2023-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
721747,Monmouth Road West - Smethwick,2023-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
721747,Monmouth Road West - Smethwick,2023-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
721747,Monmouth Road West - Smethwick,2023-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
721747,Monmouth Road West - Smethwick,2023-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
721747,Monmouth Road West - Smethwick,2023-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
721747,Monmouth Road West - Smethwick,2023-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
721747,Monmouth Road West - Smethwick,2023-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
721747,Monmouth Road West - Smethwick,2023-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
721747,Monmouth Road West - Smethwick,2023-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
721747,Monmouth Road West - Smethwick,2023-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
721747,Monmouth Road West - Smethwick,2023-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721747,Monmouth Road West - Smethwick,2023-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
721747,Monmouth Road West - Smethwick,2023-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
721747,Monmouth Road West - Smethwick,2023-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
721747,Monmouth Road West - Smethwick,2023-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
721747,Monmouth Road West - Smethwick,2023-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
721747,Monmouth Road West - Smethwick,2023-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
721747,Monmouth Road West - Smethwick,2023-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
721747,Monmouth Road West - Smethwick,2023-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
721747,Monmouth Road West - Smethwick,2023-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
721747,Monmouth Road West - Smethwick,2023-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
721747,Monmouth Road West - Smethwick,2023-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
721747,Monmouth Road West - Smethwick,2023-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
721747,Monmouth Road West - Smethwick,2023-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
721747,Monmouth Road West - Smethwick,2023-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
721747,Monmouth Road West - Smethwick,2023-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
721747,Monmouth Road West - Smethwick,2023-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
721747,Monmouth Road West - Smethwick,2023-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
721747,Monmouth Road West - Smethwick,2023-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
721747,Monmouth Road West - Smethwick,2023-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
721747,Monmouth Road West - Smethwick,2023-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
721747,Monmouth Road West - Smethwick,2023-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
721747,Monmouth Road West - Smethwick,2023-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
721747,Monmouth Road West - Smethwick,2023-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
721747,Monmouth Road West - Smethwick,2023-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
721747,Monmouth Road West - Smethwick,2023-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
721747,Monmouth Road West - Smethwick,2023-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
721747,Monmouth Road West - Smethwick,2023-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721747,Monmouth Road West - Smethwick,2023-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
721747,Monmouth Road West - Smethwick,2023-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
721747,Monmouth Road West - Smethwick,2023-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
721747,Monmouth Road West - Smethwick,2023-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
721747,Monmouth Road West - Smethwick,2023-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
721747,Monmouth Road West - Smethwick,2023-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
721747,Monmouth Road West - Smethwick,2023-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
721747,Monmouth Road West - Smethwick,2023-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
721747,Monmouth Road West - Smethwick,2023-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
721747,Monmouth Road West - Smethwick,2023-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
721747,Monmouth Road West - Smethwick,2023-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
721747,Monmouth Road West - Smethwick,2023-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
721747,Monmouth Road West - Smethwick,2023-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
721747,Monmouth Road West - Smethwick,2023-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
721747,Monmouth Road West - Smethwick,2023-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
721747,Monmouth Road West - Smethwick,2023-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
721747,Monmouth Road West - Smethwick,2023-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
721747,Monmouth Road West - Smethwick,2023-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
721747,Monmouth Road West - Smethwick,2023-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
721747,Monmouth Road West - Smethwick,2023-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
721747,Monmouth Road West - Smethwick,2023-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
721747,Monmouth Road West - Smethwick,2023-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
721747,Monmouth Road West - Smethwick,2023-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
721747,Monmouth Road West - Smethwick,2023-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
721747,Monmouth Road West - Smethwick,2023-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
721747,Monmouth Road West - Smethwick,2023-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
721747,Monmouth Road West - Smethwick,2023-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
721747,Monmouth Road West - Smethwick,2023-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
721747,Monmouth Road West - Smethwick,2023-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
721747,Monmouth Road West - Smethwick,2023-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
721747,Monmouth Road West - Smethwick,2023-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
721747,Monmouth Road West - Smethwick,2023-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
721747,Monmouth Road West - Smethwick,2023-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
721747,Monmouth Road West - Smethwick,2023-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
721747,Monmouth Road West - Smethwick,2023-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
721747,Monmouth Road West - Smethwick,2023-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
721747,Monmouth Road West - Smethwick,2023-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
721747,Monmouth Road West - Smethwick,2023-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
721747,Monmouth Road West - Smethwick,2023-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
721747,Monmouth Road West - Smethwick,2023-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
721747,Monmouth Road West - Smethwick,2023-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
721747,Monmouth Road West - Smethwick,2023-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
721747,Monmouth Road West - Smethwick,2023-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
721747,Monmouth Road West - Smethwick,2023-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
721747,Monmouth Road West - Smethwick,2023-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
721747,Monmouth Road West - Smethwick,2023-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
721747,Monmouth Road West - Smethwick,2023-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
721747,Monmouth Road West - Smethwick,2023-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
721747,Monmouth Road West - Smethwick,2023-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
721747,Monmouth Road West - Smethwick,2023-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
721747,Monmouth Road West - Smethwick,2023-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
721747,Monmouth Road West - Smethwick,2023-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
721747,Monmouth Road West - Smethwick,2023-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
721747,Monmouth Road West - Smethwick,2023-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
721747,Monmouth Road West - Smethwick,2023-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
721747,Monmouth Road West - Smethwick,2023-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
721747,Monmouth Road West - Smethwick,2023-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
721747,Monmouth Road West - Smethwick,2023-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
721747,Monmouth Road West - Smethwick,2023-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
721747,Monmouth Road West - Smethwick,2023-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
721747,Monmouth Road West - Smethwick,2023-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
721747,Monmouth Road West - Smethwick,2023-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
721747,Monmouth Road West - Smethwick,2023-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
721747,Monmouth Road West - Smethwick,2023-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
721747,Monmouth Road West - Smethwick,2023-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
721747,Monmouth Road West - Smethwick,2023-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
721747,Monmouth Road West - Smethwick,2023-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
721747,Monmouth Road West - Smethwick,2023-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
