Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
721747,Monmouth Road West - Smethwick,2023-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
721747,Monmouth Road West - Smethwick,2023-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
721747,Monmouth Road West - Smethwick,2023-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
721747,Monmouth Road West - Smethwick,2023-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
721747,Monmouth Road West - Smethwick,2023-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
721747,Monmouth Road West - Smethwick,2023-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
721747,Monmouth Road West - Smethwick,2023-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
721747,Monmouth Road West - Smethwick,2023-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
721747,Monmouth Road West - Smethwick,2023-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
721747,Monmouth Road West - Smethwick,2023-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
721747,Monmouth Road West - Smethwick,2023-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
721747,Monmouth Road West - Smethwick,2023-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
721747,Monmouth Road West - Smethwick,2023-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
721747,Monmouth Road West - Smethwick,2023-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
721747,Monmouth Road West - Smethwick,2023-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
721747,Monmouth Road West - Smethwick,2023-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
721747,Monmouth Road West - Smethwick,2023-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
721747,Monmouth Road West - Smethwick,2023-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721747,Monmouth Road West - Smethwick,2023-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
721747,Monmouth Road West - Smethwick,2023-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
721747,Monmouth Road West - Smethwick,2023-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
721747,Monmouth Road West - Smethwick,2023-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
721747,Monmouth Road West - Smethwick,2023-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
721747,Monmouth Road West - Smethwick,2023-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
721747,Monmouth Road West - Smethwick,2023-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721747,Monmouth Road West - Smethwick,2023-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
721747,Monmouth Road West - Smethwick,2023-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
721747,Monmouth Road West - Smethwick,2023-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
721747,Monmouth Road West - Smethwick,2023-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
721747,Monmouth Road West - Smethwick,2023-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
721747,Monmouth Road West - Smethwick,2023-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
721747,Monmouth Road West - Smethwick,2023-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
721747,Monmouth Road West - Smethwick,2023-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
721747,Monmouth Road West - Smethwick,2023-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
721747,Monmouth Road West - Smethwick,2023-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
721747,Monmouth Road West - Smethwick,2023-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
721747,Monmouth Road West - Smethwick,2023-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
721747,Monmouth Road West - Smethwick,2023-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
721747,Monmouth Road West - Smethwick,2023-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
721747,Monmouth Road West - Smethwick,2023-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
721747,Monmouth Road West - Smethwick,2023-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
721747,Monmouth Road West - Smethwick,2023-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
721747,Monmouth Road West - Smethwick,2023-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
721747,Monmouth Road West - Smethwick,2023-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
721747,Monmouth Road West - Smethwick,2023-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
721747,Monmouth Road West - Smethwick,2023-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
721747,Monmouth Road West - Smethwick,2023-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
721747,Monmouth Road West - Smethwick,2023-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
721747,Monmouth Road West - Smethwick,2023-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
721747,Monmouth Road West - Smethwick,2023-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
721747,Monmouth Road West - Smethwick,2023-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
721747,Monmouth Road West - Smethwick,2023-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
721747,Monmouth Road West - Smethwick,2023-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
721747,Monmouth Road West - Smethwick,2023-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
721747,Monmouth Road West - Smethwick,2023-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
721747,Monmouth Road West - Smethwick,2023-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
721747,Monmouth Road West - Smethwick,2023-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
721747,Monmouth Road West - Smethwick,2023-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
721747,Monmouth Road West - Smethwick,2023-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
721747,Monmouth Road West - Smethwick,2023-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
721747,Monmouth Road West - Smethwick,2023-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
721747,Monmouth Road West - Smethwick,2023-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
721747,Monmouth Road West - Smethwick,2023-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
721747,Monmouth Road West - Smethwick,2023-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
721747,Monmouth Road West - Smethwick,2023-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
721747,Monmouth Road West - Smethwick,2023-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
721747,Monmouth Road West - Smethwick,2023-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
721747,Monmouth Road West - Smethwick,2023-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
721747,Monmouth Road West - Smethwick,2023-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
721747,Monmouth Road West - Smethwick,2023-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
721747,Monmouth Road West - Smethwick,2023-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
721747,Monmouth Road West - Smethwick,2023-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
721747,Monmouth Road West - Smethwick,2023-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
721747,Monmouth Road West - Smethwick,2023-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
721747,Monmouth Road West - Smethwick,2023-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
721747,Monmouth Road West - Smethwick,2023-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
721747,Monmouth Road West - Smethwick,2023-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
721747,Monmouth Road West - Smethwick,2023-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
721747,Monmouth Road West - Smethwick,2023-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
721747,Monmouth Road West - Smethwick,2023-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
721747,Monmouth Road West - Smethwick,2023-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
721747,Monmouth Road West - Smethwick,2023-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
721747,Monmouth Road West - Smethwick,2023-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
721747,Monmouth Road West - Smethwick,2023-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
721747,Monmouth Road West - Smethwick,2023-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
721747,Monmouth Road West - Smethwick,2023-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
721747,Monmouth Road West - Smethwick,2023-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
721747,Monmouth Road West - Smethwick,2023-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
721747,Monmouth Road West - Smethwick,2023-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
721747,Monmouth Road West - Smethwick,2023-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
721747,Monmouth Road West - Smethwick,2023-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
721747,Monmouth Road West - Smethwick,2023-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
721747,Monmouth Road West - Smethwick,2023-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
721747,Monmouth Road West - Smethwick,2023-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721747,Monmouth Road West - Smethwick,2023-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
721747,Monmouth Road West - Smethwick,2023-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
721747,Monmouth Road West - Smethwick,2023-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
721747,Monmouth Road West - Smethwick,2023-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
721747,Monmouth Road West - Smethwick,2023-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
721747,Monmouth Road West - Smethwick,2023-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
721747,Monmouth Road West - Smethwick,2023-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
721747,Monmouth Road West - Smethwick,2023-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
721747,Monmouth Road West - Smethwick,2023-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
721747,Monmouth Road West - Smethwick,2023-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
721747,Monmouth Road West - Smethwick,2023-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
721747,Monmouth Road West - Smethwick,2023-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
721747,Monmouth Road West - Smethwick,2023-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
721747,Monmouth Road West - Smethwick,2023-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
721747,Monmouth Road West - Smethwick,2023-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
721747,Monmouth Road West - Smethwick,2023-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
721747,Monmouth Road West - Smethwick,2023-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
721747,Monmouth Road West - Smethwick,2023-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
721747,Monmouth Road West - Smethwick,2023-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
721747,Monmouth Road West - Smethwick,2023-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721747,Monmouth Road West - Smethwick,2023-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
721747,Monmouth Road West - Smethwick,2023-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
721747,Monmouth Road West - Smethwick,2023-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
721747,Monmouth Road West - Smethwick,2023-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
721747,Monmouth Road West - Smethwick,2023-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
721747,Monmouth Road West - Smethwick,2023-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721747,Monmouth Road West - Smethwick,2023-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
721747,Monmouth Road West - Smethwick,2023-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
721747,Monmouth Road West - Smethwick,2023-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
721747,Monmouth Road West - Smethwick,2023-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
721747,Monmouth Road West - Smethwick,2023-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
721747,Monmouth Road West - Smethwick,2023-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
721747,Monmouth Road West - Smethwick,2023-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
721747,Monmouth Road West - Smethwick,2023-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
721747,Monmouth Road West - Smethwick,2023-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
721747,Monmouth Road West - Smethwick,2023-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
721747,Monmouth Road West - Smethwick,2023-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
721747,Monmouth Road West - Smethwick,2023-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
721747,Monmouth Road West - Smethwick,2023-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
721747,Monmouth Road West - Smethwick,2023-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
721747,Monmouth Road West - Smethwick,2023-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
721747,Monmouth Road West - Smethwick,2023-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
721747,Monmouth Road West - Smethwick,2023-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
721747,Monmouth Road West - Smethwick,2023-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
721747,Monmouth Road West - Smethwick,2023-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
721747,Monmouth Road West - Smethwick,2023-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.3
721747,Monmouth Road West - Smethwick,2023-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
721747,Monmouth Road West - Smethwick,2023-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
721747,Monmouth Road West - Smethwick,2023-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
721747,Monmouth Road West - Smethwick,2023-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
721747,Monmouth Road West - Smethwick,2023-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
721747,Monmouth Road West - Smethwick,2023-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
721747,Monmouth Road West - Smethwick,2023-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
721747,Monmouth Road West - Smethwick,2023-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
721747,Monmouth Road West - Smethwick,2023-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
721747,Monmouth Road West - Smethwick,2023-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
721747,Monmouth Road West - Smethwick,2023-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
721747,Monmouth Road West - Smethwick,2023-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
721747,Monmouth Road West - Smethwick,2023-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
721747,Monmouth Road West - Smethwick,2023-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
721747,Monmouth Road West - Smethwick,2023-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721747,Monmouth Road West - Smethwick,2023-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
721747,Monmouth Road West - Smethwick,2023-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
721747,Monmouth Road West - Smethwick,2023-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
721747,Monmouth Road West - Smethwick,2023-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
721747,Monmouth Road West - Smethwick,2023-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
721747,Monmouth Road West - Smethwick,2023-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
721747,Monmouth Road West - Smethwick,2023-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
721747,Monmouth Road West - Smethwick,2023-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
721747,Monmouth Road West - Smethwick,2023-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
721747,Monmouth Road West - Smethwick,2023-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
721747,Monmouth Road West - Smethwick,2023-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
721747,Monmouth Road West - Smethwick,2023-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
721747,Monmouth Road West - Smethwick,2023-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
721747,Monmouth Road West - Smethwick,2023-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
721747,Monmouth Road West - Smethwick,2023-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
721747,Monmouth Road West - Smethwick,2023-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
721747,Monmouth Road West - Smethwick,2023-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
721747,Monmouth Road West - Smethwick,2023-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
721747,Monmouth Road West - Smethwick,2023-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
721747,Monmouth Road West - Smethwick,2023-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
721747,Monmouth Road West - Smethwick,2023-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
721747,Monmouth Road West - Smethwick,2023-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
721747,Monmouth Road West - Smethwick,2023-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
721747,Monmouth Road West - Smethwick,2023-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
721747,Monmouth Road West - Smethwick,2023-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
721747,Monmouth Road West - Smethwick,2023-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
721747,Monmouth Road West - Smethwick,2023-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
721747,Monmouth Road West - Smethwick,2023-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
721747,Monmouth Road West - Smethwick,2023-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
721747,Monmouth Road West - Smethwick,2023-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
721747,Monmouth Road West - Smethwick,2023-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
721747,Monmouth Road West - Smethwick,2023-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
721747,Monmouth Road West - Smethwick,2023-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
721747,Monmouth Road West - Smethwick,2023-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
721747,Monmouth Road West - Smethwick,2023-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
721747,Monmouth Road West - Smethwick,2023-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
721747,Monmouth Road West - Smethwick,2023-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
721747,Monmouth Road West - Smethwick,2023-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
721747,Monmouth Road West - Smethwick,2023-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
721747,Monmouth Road West - Smethwick,2023-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
721747,Monmouth Road West - Smethwick,2023-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
721747,Monmouth Road West - Smethwick,2023-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
721747,Monmouth Road West - Smethwick,2023-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
721747,Monmouth Road West - Smethwick,2023-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
721747,Monmouth Road West - Smethwick,2023-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
721747,Monmouth Road West - Smethwick,2023-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
721747,Monmouth Road West - Smethwick,2023-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
721747,Monmouth Road West - Smethwick,2023-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
721747,Monmouth Road West - Smethwick,2023-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721747,Monmouth Road West - Smethwick,2023-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
721747,Monmouth Road West - Smethwick,2023-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
721747,Monmouth Road West - Smethwick,2023-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
721747,Monmouth Road West - Smethwick,2023-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
721747,Monmouth Road West - Smethwick,2023-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
721747,Monmouth Road West - Smethwick,2023-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
721747,Monmouth Road West - Smethwick,2023-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721747,Monmouth Road West - Smethwick,2023-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
721747,Monmouth Road West - Smethwick,2023-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
721747,Monmouth Road West - Smethwick,2023-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
721747,Monmouth Road West - Smethwick,2023-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
721747,Monmouth Road West - Smethwick,2023-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
721747,Monmouth Road West - Smethwick,2023-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
721747,Monmouth Road West - Smethwick,2023-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
721747,Monmouth Road West - Smethwick,2023-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
721747,Monmouth Road West - Smethwick,2023-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
721747,Monmouth Road West - Smethwick,2023-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
721747,Monmouth Road West - Smethwick,2023-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
721747,Monmouth Road West - Smethwick,2023-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
721747,Monmouth Road West - Smethwick,2023-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
721747,Monmouth Road West - Smethwick,2023-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
721747,Monmouth Road West - Smethwick,2023-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
721747,Monmouth Road West - Smethwick,2023-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
721747,Monmouth Road West - Smethwick,2023-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
721747,Monmouth Road West - Smethwick,2023-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
721747,Monmouth Road West - Smethwick,2023-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
721747,Monmouth Road West - Smethwick,2023-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
721747,Monmouth Road West - Smethwick,2023-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
721747,Monmouth Road West - Smethwick,2023-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
721747,Monmouth Road West - Smethwick,2023-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
721747,Monmouth Road West - Smethwick,2023-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
721747,Monmouth Road West - Smethwick,2023-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.1
721747,Monmouth Road West - Smethwick,2023-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
721747,Monmouth Road West - Smethwick,2023-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
721747,Monmouth Road West - Smethwick,2023-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
721747,Monmouth Road West - Smethwick,2023-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
721747,Monmouth Road West - Smethwick,2023-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
721747,Monmouth Road West - Smethwick,2023-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
721747,Monmouth Road West - Smethwick,2023-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
721747,Monmouth Road West - Smethwick,2023-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
721747,Monmouth Road West - Smethwick,2023-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
721747,Monmouth Road West - Smethwick,2023-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
721747,Monmouth Road West - Smethwick,2023-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
721747,Monmouth Road West - Smethwick,2023-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
721747,Monmouth Road West - Smethwick,2023-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
721747,Monmouth Road West - Smethwick,2023-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
721747,Monmouth Road West - Smethwick,2023-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
721747,Monmouth Road West - Smethwick,2023-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
721747,Monmouth Road West - Smethwick,2023-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721747,Monmouth Road West - Smethwick,2023-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
721747,Monmouth Road West - Smethwick,2023-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
721747,Monmouth Road West - Smethwick,2023-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
721747,Monmouth Road West - Smethwick,2023-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
721747,Monmouth Road West - Smethwick,2023-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
721747,Monmouth Road West - Smethwick,2023-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
721747,Monmouth Road West - Smethwick,2023-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
721747,Monmouth Road West - Smethwick,2023-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
721747,Monmouth Road West - Smethwick,2023-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
721747,Monmouth Road West - Smethwick,2023-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
721747,Monmouth Road West - Smethwick,2023-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
721747,Monmouth Road West - Smethwick,2023-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
721747,Monmouth Road West - Smethwick,2023-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
721747,Monmouth Road West - Smethwick,2023-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
721747,Monmouth Road West - Smethwick,2023-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
721747,Monmouth Road West - Smethwick,2023-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
721747,Monmouth Road West - Smethwick,2023-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
721747,Monmouth Road West - Smethwick,2023-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
721747,Monmouth Road West - Smethwick,2023-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
721747,Monmouth Road West - Smethwick,2023-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
721747,Monmouth Road West - Smethwick,2023-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
721747,Monmouth Road West - Smethwick,2023-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
721747,Monmouth Road West - Smethwick,2023-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
721747,Monmouth Road West - Smethwick,2023-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
721747,Monmouth Road West - Smethwick,2023-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
721747,Monmouth Road West - Smethwick,2023-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721747,Monmouth Road West - Smethwick,2023-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
721747,Monmouth Road West - Smethwick,2023-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
721747,Monmouth Road West - Smethwick,2023-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
721747,Monmouth Road West - Smethwick,2023-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721747,Monmouth Road West - Smethwick,2023-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
721747,Monmouth Road West - Smethwick,2023-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
