Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
721747,Monmouth Road West - Smethwick,2023-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
721747,Monmouth Road West - Smethwick,2023-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
721747,Monmouth Road West - Smethwick,2023-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
721747,Monmouth Road West - Smethwick,2023-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
721747,Monmouth Road West - Smethwick,2023-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
721747,Monmouth Road West - Smethwick,2023-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
721747,Monmouth Road West - Smethwick,2023-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721747,Monmouth Road West - Smethwick,2023-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
721747,Monmouth Road West - Smethwick,2023-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
721747,Monmouth Road West - Smethwick,2023-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
721747,Monmouth Road West - Smethwick,2023-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
721747,Monmouth Road West - Smethwick,2023-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
721747,Monmouth Road West - Smethwick,2023-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
721747,Monmouth Road West - Smethwick,2023-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
721747,Monmouth Road West - Smethwick,2023-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
721747,Monmouth Road West - Smethwick,2023-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
721747,Monmouth Road West - Smethwick,2023-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
721747,Monmouth Road West - Smethwick,2023-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
721747,Monmouth Road West - Smethwick,2023-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
721747,Monmouth Road West - Smethwick,2023-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
721747,Monmouth Road West - Smethwick,2023-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
721747,Monmouth Road West - Smethwick,2023-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
721747,Monmouth Road West - Smethwick,2023-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
721747,Monmouth Road West - Smethwick,2023-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
721747,Monmouth Road West - Smethwick,2023-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
721747,Monmouth Road West - Smethwick,2023-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
721747,Monmouth Road West - Smethwick,2023-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
721747,Monmouth Road West - Smethwick,2023-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
721747,Monmouth Road West - Smethwick,2023-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
721747,Monmouth Road West - Smethwick,2023-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
721747,Monmouth Road West - Smethwick,2023-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
721747,Monmouth Road West - Smethwick,2023-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
721747,Monmouth Road West - Smethwick,2023-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
721747,Monmouth Road West - Smethwick,2023-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
721747,Monmouth Road West - Smethwick,2023-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
721747,Monmouth Road West - Smethwick,2023-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
721747,Monmouth Road West - Smethwick,2023-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
721747,Monmouth Road West - Smethwick,2023-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
721747,Monmouth Road West - Smethwick,2023-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
721747,Monmouth Road West - Smethwick,2023-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
721747,Monmouth Road West - Smethwick,2023-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
721747,Monmouth Road West - Smethwick,2023-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
721747,Monmouth Road West - Smethwick,2023-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
721747,Monmouth Road West - Smethwick,2023-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
721747,Monmouth Road West - Smethwick,2023-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
721747,Monmouth Road West - Smethwick,2023-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
721747,Monmouth Road West - Smethwick,2023-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
721747,Monmouth Road West - Smethwick,2023-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
721747,Monmouth Road West - Smethwick,2023-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
721747,Monmouth Road West - Smethwick,2023-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
721747,Monmouth Road West - Smethwick,2023-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
721747,Monmouth Road West - Smethwick,2023-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
721747,Monmouth Road West - Smethwick,2023-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
721747,Monmouth Road West - Smethwick,2023-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
721747,Monmouth Road West - Smethwick,2023-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
721747,Monmouth Road West - Smethwick,2023-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
721747,Monmouth Road West - Smethwick,2023-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
721747,Monmouth Road West - Smethwick,2023-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
721747,Monmouth Road West - Smethwick,2023-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
721747,Monmouth Road West - Smethwick,2023-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
721747,Monmouth Road West - Smethwick,2023-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
721747,Monmouth Road West - Smethwick,2023-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.3
721747,Monmouth Road West - Smethwick,2023-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
721747,Monmouth Road West - Smethwick,2023-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
721747,Monmouth Road West - Smethwick,2023-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
721747,Monmouth Road West - Smethwick,2023-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
721747,Monmouth Road West - Smethwick,2023-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
721747,Monmouth Road West - Smethwick,2023-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
721747,Monmouth Road West - Smethwick,2023-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
721747,Monmouth Road West - Smethwick,2023-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
721747,Monmouth Road West - Smethwick,2023-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
721747,Monmouth Road West - Smethwick,2023-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
721747,Monmouth Road West - Smethwick,2023-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
721747,Monmouth Road West - Smethwick,2023-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
721747,Monmouth Road West - Smethwick,2023-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
721747,Monmouth Road West - Smethwick,2023-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
721747,Monmouth Road West - Smethwick,2023-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
721747,Monmouth Road West - Smethwick,2023-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
721747,Monmouth Road West - Smethwick,2023-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
721747,Monmouth Road West - Smethwick,2023-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
721747,Monmouth Road West - Smethwick,2023-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
721747,Monmouth Road West - Smethwick,2023-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
721747,Monmouth Road West - Smethwick,2023-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
721747,Monmouth Road West - Smethwick,2023-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
721747,Monmouth Road West - Smethwick,2023-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
721747,Monmouth Road West - Smethwick,2023-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
721747,Monmouth Road West - Smethwick,2023-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
721747,Monmouth Road West - Smethwick,2023-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
721747,Monmouth Road West - Smethwick,2023-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
721747,Monmouth Road West - Smethwick,2023-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
721747,Monmouth Road West - Smethwick,2023-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
721747,Monmouth Road West - Smethwick,2023-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
721747,Monmouth Road West - Smethwick,2023-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
721747,Monmouth Road West - Smethwick,2023-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
721747,Monmouth Road West - Smethwick,2023-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.3
721747,Monmouth Road West - Smethwick,2023-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
721747,Monmouth Road West - Smethwick,2023-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
721747,Monmouth Road West - Smethwick,2023-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
721747,Monmouth Road West - Smethwick,2023-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
721747,Monmouth Road West - Smethwick,2023-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
721747,Monmouth Road West - Smethwick,2023-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
721747,Monmouth Road West - Smethwick,2023-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
721747,Monmouth Road West - Smethwick,2023-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
721747,Monmouth Road West - Smethwick,2023-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
721747,Monmouth Road West - Smethwick,2023-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
721747,Monmouth Road West - Smethwick,2023-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
721747,Monmouth Road West - Smethwick,2023-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
721747,Monmouth Road West - Smethwick,2023-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
721747,Monmouth Road West - Smethwick,2023-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
721747,Monmouth Road West - Smethwick,2023-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
721747,Monmouth Road West - Smethwick,2023-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
721747,Monmouth Road West - Smethwick,2023-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
721747,Monmouth Road West - Smethwick,2023-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
721747,Monmouth Road West - Smethwick,2023-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
721747,Monmouth Road West - Smethwick,2023-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
721747,Monmouth Road West - Smethwick,2023-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
721747,Monmouth Road West - Smethwick,2023-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
721747,Monmouth Road West - Smethwick,2023-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
721747,Monmouth Road West - Smethwick,2023-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
721747,Monmouth Road West - Smethwick,2023-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
721747,Monmouth Road West - Smethwick,2023-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
721747,Monmouth Road West - Smethwick,2023-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
721747,Monmouth Road West - Smethwick,2023-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
721747,Monmouth Road West - Smethwick,2023-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
721747,Monmouth Road West - Smethwick,2023-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
721747,Monmouth Road West - Smethwick,2023-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
721747,Monmouth Road West - Smethwick,2023-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
721747,Monmouth Road West - Smethwick,2023-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
721747,Monmouth Road West - Smethwick,2023-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
721747,Monmouth Road West - Smethwick,2023-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
721747,Monmouth Road West - Smethwick,2023-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
721747,Monmouth Road West - Smethwick,2023-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
721747,Monmouth Road West - Smethwick,2023-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
721747,Monmouth Road West - Smethwick,2023-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
721747,Monmouth Road West - Smethwick,2023-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
721747,Monmouth Road West - Smethwick,2023-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
721747,Monmouth Road West - Smethwick,2023-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
721747,Monmouth Road West - Smethwick,2023-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
721747,Monmouth Road West - Smethwick,2023-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
721747,Monmouth Road West - Smethwick,2023-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721747,Monmouth Road West - Smethwick,2023-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
721747,Monmouth Road West - Smethwick,2023-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
721747,Monmouth Road West - Smethwick,2023-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
721747,Monmouth Road West - Smethwick,2023-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
721747,Monmouth Road West - Smethwick,2023-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
721747,Monmouth Road West - Smethwick,2023-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
721747,Monmouth Road West - Smethwick,2023-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
721747,Monmouth Road West - Smethwick,2023-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
721747,Monmouth Road West - Smethwick,2023-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
721747,Monmouth Road West - Smethwick,2023-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
721747,Monmouth Road West - Smethwick,2023-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
721747,Monmouth Road West - Smethwick,2023-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721747,Monmouth Road West - Smethwick,2023-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
721747,Monmouth Road West - Smethwick,2023-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721747,Monmouth Road West - Smethwick,2023-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
721747,Monmouth Road West - Smethwick,2023-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
721747,Monmouth Road West - Smethwick,2023-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
721747,Monmouth Road West - Smethwick,2023-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
721747,Monmouth Road West - Smethwick,2023-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
721747,Monmouth Road West - Smethwick,2023-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
721747,Monmouth Road West - Smethwick,2023-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
721747,Monmouth Road West - Smethwick,2023-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
721747,Monmouth Road West - Smethwick,2023-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
721747,Monmouth Road West - Smethwick,2023-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
721747,Monmouth Road West - Smethwick,2023-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
721747,Monmouth Road West - Smethwick,2023-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
721747,Monmouth Road West - Smethwick,2023-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
721747,Monmouth Road West - Smethwick,2023-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
721747,Monmouth Road West - Smethwick,2023-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
721747,Monmouth Road West - Smethwick,2023-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
721747,Monmouth Road West - Smethwick,2023-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
721747,Monmouth Road West - Smethwick,2023-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
721747,Monmouth Road West - Smethwick,2023-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
721747,Monmouth Road West - Smethwick,2023-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
721747,Monmouth Road West - Smethwick,2023-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
721747,Monmouth Road West - Smethwick,2023-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
721747,Monmouth Road West - Smethwick,2023-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
721747,Monmouth Road West - Smethwick,2023-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
721747,Monmouth Road West - Smethwick,2023-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
721747,Monmouth Road West - Smethwick,2023-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
721747,Monmouth Road West - Smethwick,2023-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
721747,Monmouth Road West - Smethwick,2023-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
721747,Monmouth Road West - Smethwick,2023-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
721747,Monmouth Road West - Smethwick,2023-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
721747,Monmouth Road West - Smethwick,2023-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
721747,Monmouth Road West - Smethwick,2023-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
721747,Monmouth Road West - Smethwick,2023-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
721747,Monmouth Road West - Smethwick,2023-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
721747,Monmouth Road West - Smethwick,2023-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
721747,Monmouth Road West - Smethwick,2023-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
721747,Monmouth Road West - Smethwick,2023-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
721747,Monmouth Road West - Smethwick,2023-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
721747,Monmouth Road West - Smethwick,2023-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
721747,Monmouth Road West - Smethwick,2023-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
721747,Monmouth Road West - Smethwick,2023-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
721747,Monmouth Road West - Smethwick,2023-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
721747,Monmouth Road West - Smethwick,2023-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
721747,Monmouth Road West - Smethwick,2023-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
721747,Monmouth Road West - Smethwick,2023-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
721747,Monmouth Road West - Smethwick,2023-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
721747,Monmouth Road West - Smethwick,2023-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
721747,Monmouth Road West - Smethwick,2023-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
721747,Monmouth Road West - Smethwick,2023-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
721747,Monmouth Road West - Smethwick,2023-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
721747,Monmouth Road West - Smethwick,2023-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
721747,Monmouth Road West - Smethwick,2023-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
721747,Monmouth Road West - Smethwick,2023-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
721747,Monmouth Road West - Smethwick,2023-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
721747,Monmouth Road West - Smethwick,2023-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
721747,Monmouth Road West - Smethwick,2023-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
721747,Monmouth Road West - Smethwick,2023-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
721747,Monmouth Road West - Smethwick,2023-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
721747,Monmouth Road West - Smethwick,2023-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
721747,Monmouth Road West - Smethwick,2023-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
721747,Monmouth Road West - Smethwick,2023-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
721747,Monmouth Road West - Smethwick,2023-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
721747,Monmouth Road West - Smethwick,2023-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
721747,Monmouth Road West - Smethwick,2023-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
721747,Monmouth Road West - Smethwick,2023-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
721747,Monmouth Road West - Smethwick,2023-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
721747,Monmouth Road West - Smethwick,2023-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
721747,Monmouth Road West - Smethwick,2023-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
721747,Monmouth Road West - Smethwick,2023-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
721747,Monmouth Road West - Smethwick,2023-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
721747,Monmouth Road West - Smethwick,2023-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
721747,Monmouth Road West - Smethwick,2023-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
721747,Monmouth Road West - Smethwick,2023-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
721747,Monmouth Road West - Smethwick,2023-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721747,Monmouth Road West - Smethwick,2023-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
721747,Monmouth Road West - Smethwick,2023-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
721747,Monmouth Road West - Smethwick,2023-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
721747,Monmouth Road West - Smethwick,2023-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
721747,Monmouth Road West - Smethwick,2023-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
721747,Monmouth Road West - Smethwick,2023-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
721747,Monmouth Road West - Smethwick,2023-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
721747,Monmouth Road West - Smethwick,2023-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
721747,Monmouth Road West - Smethwick,2023-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
721747,Monmouth Road West - Smethwick,2023-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
721747,Monmouth Road West - Smethwick,2023-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
721747,Monmouth Road West - Smethwick,2023-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
721747,Monmouth Road West - Smethwick,2023-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
721747,Monmouth Road West - Smethwick,2023-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
721747,Monmouth Road West - Smethwick,2023-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
721747,Monmouth Road West - Smethwick,2023-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721747,Monmouth Road West - Smethwick,2023-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
721747,Monmouth Road West - Smethwick,2023-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
721747,Monmouth Road West - Smethwick,2023-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
721747,Monmouth Road West - Smethwick,2023-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
721747,Monmouth Road West - Smethwick,2023-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
721747,Monmouth Road West - Smethwick,2023-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721747,Monmouth Road West - Smethwick,2023-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
721747,Monmouth Road West - Smethwick,2023-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
721747,Monmouth Road West - Smethwick,2023-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
721747,Monmouth Road West - Smethwick,2023-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
721747,Monmouth Road West - Smethwick,2023-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
721747,Monmouth Road West - Smethwick,2023-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
721747,Monmouth Road West - Smethwick,2023-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
721747,Monmouth Road West - Smethwick,2023-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
721747,Monmouth Road West - Smethwick,2023-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
