Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
721747,Monmouth Road West - Smethwick,2023-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
721747,Monmouth Road West - Smethwick,2023-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
721747,Monmouth Road West - Smethwick,2023-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
721747,Monmouth Road West - Smethwick,2023-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
721747,Monmouth Road West - Smethwick,2023-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
721747,Monmouth Road West - Smethwick,2023-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
721747,Monmouth Road West - Smethwick,2023-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
721747,Monmouth Road West - Smethwick,2023-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
721747,Monmouth Road West - Smethwick,2023-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
721747,Monmouth Road West - Smethwick,2023-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
721747,Monmouth Road West - Smethwick,2023-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
721747,Monmouth Road West - Smethwick,2023-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
721747,Monmouth Road West - Smethwick,2023-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
721747,Monmouth Road West - Smethwick,2023-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
721747,Monmouth Road West - Smethwick,2023-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
721747,Monmouth Road West - Smethwick,2023-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
721747,Monmouth Road West - Smethwick,2023-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
721747,Monmouth Road West - Smethwick,2023-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
721747,Monmouth Road West - Smethwick,2023-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
721747,Monmouth Road West - Smethwick,2023-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
721747,Monmouth Road West - Smethwick,2023-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721747,Monmouth Road West - Smethwick,2023-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
721747,Monmouth Road West - Smethwick,2023-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
721747,Monmouth Road West - Smethwick,2023-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
721747,Monmouth Road West - Smethwick,2023-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
721747,Monmouth Road West - Smethwick,2023-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
721747,Monmouth Road West - Smethwick,2023-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
721747,Monmouth Road West - Smethwick,2023-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
721747,Monmouth Road West - Smethwick,2023-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
721747,Monmouth Road West - Smethwick,2023-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
721747,Monmouth Road West - Smethwick,2023-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
721747,Monmouth Road West - Smethwick,2023-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
721747,Monmouth Road West - Smethwick,2023-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
721747,Monmouth Road West - Smethwick,2023-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
721747,Monmouth Road West - Smethwick,2023-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
721747,Monmouth Road West - Smethwick,2023-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
721747,Monmouth Road West - Smethwick,2023-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
721747,Monmouth Road West - Smethwick,2023-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
721747,Monmouth Road West - Smethwick,2023-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
721747,Monmouth Road West - Smethwick,2023-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
721747,Monmouth Road West - Smethwick,2023-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
721747,Monmouth Road West - Smethwick,2023-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
721747,Monmouth Road West - Smethwick,2023-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
721747,Monmouth Road West - Smethwick,2023-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
721747,Monmouth Road West - Smethwick,2023-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
721747,Monmouth Road West - Smethwick,2023-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
721747,Monmouth Road West - Smethwick,2023-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
721747,Monmouth Road West - Smethwick,2023-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
721747,Monmouth Road West - Smethwick,2023-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
721747,Monmouth Road West - Smethwick,2023-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
721747,Monmouth Road West - Smethwick,2023-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
721747,Monmouth Road West - Smethwick,2023-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
721747,Monmouth Road West - Smethwick,2023-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
721747,Monmouth Road West - Smethwick,2023-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
721747,Monmouth Road West - Smethwick,2023-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
721747,Monmouth Road West - Smethwick,2023-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
721747,Monmouth Road West - Smethwick,2023-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
721747,Monmouth Road West - Smethwick,2023-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
721747,Monmouth Road West - Smethwick,2023-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721747,Monmouth Road West - Smethwick,2023-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
721747,Monmouth Road West - Smethwick,2023-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
721747,Monmouth Road West - Smethwick,2023-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
721747,Monmouth Road West - Smethwick,2023-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
721747,Monmouth Road West - Smethwick,2023-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721747,Monmouth Road West - Smethwick,2023-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
721747,Monmouth Road West - Smethwick,2023-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
721747,Monmouth Road West - Smethwick,2023-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
721747,Monmouth Road West - Smethwick,2023-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
721747,Monmouth Road West - Smethwick,2023-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
721747,Monmouth Road West - Smethwick,2023-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
721747,Monmouth Road West - Smethwick,2023-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
721747,Monmouth Road West - Smethwick,2023-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
721747,Monmouth Road West - Smethwick,2023-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
721747,Monmouth Road West - Smethwick,2023-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
721747,Monmouth Road West - Smethwick,2023-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
721747,Monmouth Road West - Smethwick,2023-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
721747,Monmouth Road West - Smethwick,2023-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
721747,Monmouth Road West - Smethwick,2023-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
721747,Monmouth Road West - Smethwick,2023-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
721747,Monmouth Road West - Smethwick,2023-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
721747,Monmouth Road West - Smethwick,2023-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
721747,Monmouth Road West - Smethwick,2023-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
721747,Monmouth Road West - Smethwick,2023-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
721747,Monmouth Road West - Smethwick,2023-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
721747,Monmouth Road West - Smethwick,2023-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
721747,Monmouth Road West - Smethwick,2023-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
721747,Monmouth Road West - Smethwick,2023-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
721747,Monmouth Road West - Smethwick,2023-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
721747,Monmouth Road West - Smethwick,2023-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
721747,Monmouth Road West - Smethwick,2023-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
721747,Monmouth Road West - Smethwick,2023-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
721747,Monmouth Road West - Smethwick,2023-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
721747,Monmouth Road West - Smethwick,2023-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
721747,Monmouth Road West - Smethwick,2023-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
721747,Monmouth Road West - Smethwick,2023-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
721747,Monmouth Road West - Smethwick,2023-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
721747,Monmouth Road West - Smethwick,2023-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
721747,Monmouth Road West - Smethwick,2023-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
721747,Monmouth Road West - Smethwick,2023-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
721747,Monmouth Road West - Smethwick,2023-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
721747,Monmouth Road West - Smethwick,2023-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
721747,Monmouth Road West - Smethwick,2023-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
721747,Monmouth Road West - Smethwick,2023-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
721747,Monmouth Road West - Smethwick,2023-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
721747,Monmouth Road West - Smethwick,2023-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
721747,Monmouth Road West - Smethwick,2023-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
721747,Monmouth Road West - Smethwick,2023-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
721747,Monmouth Road West - Smethwick,2023-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
721747,Monmouth Road West - Smethwick,2023-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
721747,Monmouth Road West - Smethwick,2023-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
721747,Monmouth Road West - Smethwick,2023-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
721747,Monmouth Road West - Smethwick,2023-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
721747,Monmouth Road West - Smethwick,2023-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
721747,Monmouth Road West - Smethwick,2023-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
721747,Monmouth Road West - Smethwick,2023-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
721747,Monmouth Road West - Smethwick,2023-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
721747,Monmouth Road West - Smethwick,2023-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
721747,Monmouth Road West - Smethwick,2023-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721747,Monmouth Road West - Smethwick,2023-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
721747,Monmouth Road West - Smethwick,2023-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
721747,Monmouth Road West - Smethwick,2023-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
721747,Monmouth Road West - Smethwick,2023-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
721747,Monmouth Road West - Smethwick,2023-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
721747,Monmouth Road West - Smethwick,2023-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
721747,Monmouth Road West - Smethwick,2023-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
721747,Monmouth Road West - Smethwick,2023-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
721747,Monmouth Road West - Smethwick,2023-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
721747,Monmouth Road West - Smethwick,2023-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
721747,Monmouth Road West - Smethwick,2023-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
721747,Monmouth Road West - Smethwick,2023-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
721747,Monmouth Road West - Smethwick,2023-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
721747,Monmouth Road West - Smethwick,2023-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
721747,Monmouth Road West - Smethwick,2023-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
721747,Monmouth Road West - Smethwick,2023-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
721747,Monmouth Road West - Smethwick,2023-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
721747,Monmouth Road West - Smethwick,2023-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
721747,Monmouth Road West - Smethwick,2023-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
721747,Monmouth Road West - Smethwick,2023-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
721747,Monmouth Road West - Smethwick,2023-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
721747,Monmouth Road West - Smethwick,2023-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721747,Monmouth Road West - Smethwick,2023-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
721747,Monmouth Road West - Smethwick,2023-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
721747,Monmouth Road West - Smethwick,2023-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
721747,Monmouth Road West - Smethwick,2023-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
721747,Monmouth Road West - Smethwick,2023-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
721747,Monmouth Road West - Smethwick,2023-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
721747,Monmouth Road West - Smethwick,2023-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
721747,Monmouth Road West - Smethwick,2023-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
721747,Monmouth Road West - Smethwick,2023-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
721747,Monmouth Road West - Smethwick,2023-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
721747,Monmouth Road West - Smethwick,2023-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
721747,Monmouth Road West - Smethwick,2023-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
721747,Monmouth Road West - Smethwick,2023-01-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
721747,Monmouth Road West - Smethwick,2023-01-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
721747,Monmouth Road West - Smethwick,2023-01-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
721747,Monmouth Road West - Smethwick,2023-01-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
721747,Monmouth Road West - Smethwick,2023-01-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
721747,Monmouth Road West - Smethwick,2023-01-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
721747,Monmouth Road West - Smethwick,2023-01-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
721747,Monmouth Road West - Smethwick,2023-01-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
721747,Monmouth Road West - Smethwick,2023-01-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
721747,Monmouth Road West - Smethwick,2023-01-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
721747,Monmouth Road West - Smethwick,2023-01-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
721747,Monmouth Road West - Smethwick,2023-01-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
721747,Monmouth Road West - Smethwick,2023-01-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
721747,Monmouth Road West - Smethwick,2023-01-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
721747,Monmouth Road West - Smethwick,2023-01-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
721747,Monmouth Road West - Smethwick,2023-01-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
721747,Monmouth Road West - Smethwick,2023-01-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
721747,Monmouth Road West - Smethwick,2023-01-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
721747,Monmouth Road West - Smethwick,2023-01-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
721747,Monmouth Road West - Smethwick,2023-01-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
721747,Monmouth Road West - Smethwick,2023-01-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
721747,Monmouth Road West - Smethwick,2023-01-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
721747,Monmouth Road West - Smethwick,2023-01-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
721747,Monmouth Road West - Smethwick,2023-01-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
721747,Monmouth Road West - Smethwick,2023-01-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
721747,Monmouth Road West - Smethwick,2023-01-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
721747,Monmouth Road West - Smethwick,2023-01-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
721747,Monmouth Road West - Smethwick,2023-01-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
721747,Monmouth Road West - Smethwick,2023-01-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
721747,Monmouth Road West - Smethwick,2023-01-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
721747,Monmouth Road West - Smethwick,2023-01-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
721747,Monmouth Road West - Smethwick,2023-01-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
721747,Monmouth Road West - Smethwick,2023-01-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
721747,Monmouth Road West - Smethwick,2023-01-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
721747,Monmouth Road West - Smethwick,2023-01-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
721747,Monmouth Road West - Smethwick,2023-01-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
721747,Monmouth Road West - Smethwick,2023-01-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
721747,Monmouth Road West - Smethwick,2023-01-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
721747,Monmouth Road West - Smethwick,2023-01-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
721747,Monmouth Road West - Smethwick,2023-01-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-01-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
721747,Monmouth Road West - Smethwick,2023-01-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
721747,Monmouth Road West - Smethwick,2023-01-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
721747,Monmouth Road West - Smethwick,2023-01-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
721747,Monmouth Road West - Smethwick,2023-01-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-01-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721747,Monmouth Road West - Smethwick,2023-01-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-01-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721747,Monmouth Road West - Smethwick,2023-01-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721747,Monmouth Road West - Smethwick,2023-01-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-01-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
721747,Monmouth Road West - Smethwick,2023-01-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
721747,Monmouth Road West - Smethwick,2023-01-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-01-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
721747,Monmouth Road West - Smethwick,2023-01-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-01-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721747,Monmouth Road West - Smethwick,2023-01-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
721747,Monmouth Road West - Smethwick,2023-01-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-01-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-01-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-01-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-01-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
721747,Monmouth Road West - Smethwick,2023-01-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-01-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-01-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
721747,Monmouth Road West - Smethwick,2023-01-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-01-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
721747,Monmouth Road West - Smethwick,2023-01-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-01-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
721747,Monmouth Road West - Smethwick,2023-01-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
721747,Monmouth Road West - Smethwick,2023-01-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
721747,Monmouth Road West - Smethwick,2023-01-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
721747,Monmouth Road West - Smethwick,2023-01-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
721747,Monmouth Road West - Smethwick,2023-01-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
721747,Monmouth Road West - Smethwick,2023-01-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
721747,Monmouth Road West - Smethwick,2023-01-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
721747,Monmouth Road West - Smethwick,2023-01-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-01-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
721747,Monmouth Road West - Smethwick,2023-01-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-01-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
721747,Monmouth Road West - Smethwick,2023-01-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
721747,Monmouth Road West - Smethwick,2023-01-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
721747,Monmouth Road West - Smethwick,2023-01-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
721747,Monmouth Road West - Smethwick,2023-01-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
721747,Monmouth Road West - Smethwick,2023-01-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
721747,Monmouth Road West - Smethwick,2023-01-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
721747,Monmouth Road West - Smethwick,2023-01-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
721747,Monmouth Road West - Smethwick,2023-01-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
721747,Monmouth Road West - Smethwick,2023-01-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
721747,Monmouth Road West - Smethwick,2023-01-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
721747,Monmouth Road West - Smethwick,2023-01-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
721747,Monmouth Road West - Smethwick,2023-01-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
721747,Monmouth Road West - Smethwick,2023-01-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
721747,Monmouth Road West - Smethwick,2023-01-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
721747,Monmouth Road West - Smethwick,2023-01-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
721747,Monmouth Road West - Smethwick,2023-01-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
721747,Monmouth Road West - Smethwick,2023-01-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-01-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
721747,Monmouth Road West - Smethwick,2023-01-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
721747,Monmouth Road West - Smethwick,2023-01-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
721747,Monmouth Road West - Smethwick,2023-01-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
721747,Monmouth Road West - Smethwick,2023-01-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
721747,Monmouth Road West - Smethwick,2023-01-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
721747,Monmouth Road West - Smethwick,2023-01-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
721747,Monmouth Road West - Smethwick,2023-01-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
721747,Monmouth Road West - Smethwick,2023-01-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
721747,Monmouth Road West - Smethwick,2023-01-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
721747,Monmouth Road West - Smethwick,2023-01-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
721747,Monmouth Road West - Smethwick,2023-01-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
721747,Monmouth Road West - Smethwick,2023-01-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
721747,Monmouth Road West - Smethwick,2023-01-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
721747,Monmouth Road West - Smethwick,2023-01-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
721747,Monmouth Road West - Smethwick,2023-01-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
721747,Monmouth Road West - Smethwick,2023-01-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-01-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
721747,Monmouth Road West - Smethwick,2023-01-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
721747,Monmouth Road West - Smethwick,2023-01-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
721747,Monmouth Road West - Smethwick,2023-01-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
721747,Monmouth Road West - Smethwick,2023-01-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
721747,Monmouth Road West - Smethwick,2023-01-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
721747,Monmouth Road West - Smethwick,2023-01-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
721747,Monmouth Road West - Smethwick,2023-01-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
721747,Monmouth Road West - Smethwick,2023-01-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
721747,Monmouth Road West - Smethwick,2023-01-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
721747,Monmouth Road West - Smethwick,2023-01-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
721747,Monmouth Road West - Smethwick,2023-01-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-01-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
721747,Monmouth Road West - Smethwick,2023-01-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
721747,Monmouth Road West - Smethwick,2023-01-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
721747,Monmouth Road West - Smethwick,2023-01-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
721747,Monmouth Road West - Smethwick,2023-01-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
721747,Monmouth Road West - Smethwick,2023-01-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
721747,Monmouth Road West - Smethwick,2023-01-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
721747,Monmouth Road West - Smethwick,2023-01-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
721747,Monmouth Road West - Smethwick,2023-01-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
721747,Monmouth Road West - Smethwick,2023-01-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
721747,Monmouth Road West - Smethwick,2023-01-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
721747,Monmouth Road West - Smethwick,2023-01-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
721747,Monmouth Road West - Smethwick,2023-01-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
721747,Monmouth Road West - Smethwick,2023-01-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
721747,Monmouth Road West - Smethwick,2023-01-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
721747,Monmouth Road West - Smethwick,2023-01-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
721747,Monmouth Road West - Smethwick,2023-01-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
721747,Monmouth Road West - Smethwick,2023-01-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
721747,Monmouth Road West - Smethwick,2023-01-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-01-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
721747,Monmouth Road West - Smethwick,2023-01-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-01-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
721747,Monmouth Road West - Smethwick,2023-01-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
721747,Monmouth Road West - Smethwick,2023-01-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
721747,Monmouth Road West - Smethwick,2023-01-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
721747,Monmouth Road West - Smethwick,2023-01-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
721747,Monmouth Road West - Smethwick,2023-01-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
721747,Monmouth Road West - Smethwick,2023-01-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
721747,Monmouth Road West - Smethwick,2023-01-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
721747,Monmouth Road West - Smethwick,2023-01-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
721747,Monmouth Road West - Smethwick,2023-01-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
721747,Monmouth Road West - Smethwick,2023-01-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-01-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
721747,Monmouth Road West - Smethwick,2023-01-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
721747,Monmouth Road West - Smethwick,2023-01-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
721747,Monmouth Road West - Smethwick,2023-01-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
721747,Monmouth Road West - Smethwick,2023-01-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
721747,Monmouth Road West - Smethwick,2023-01-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
721747,Monmouth Road West - Smethwick,2023-01-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
721747,Monmouth Road West - Smethwick,2023-01-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
721747,Monmouth Road West - Smethwick,2023-01-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
721747,Monmouth Road West - Smethwick,2023-01-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
721747,Monmouth Road West - Smethwick,2023-01-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
721747,Monmouth Road West - Smethwick,2023-01-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
721747,Monmouth Road West - Smethwick,2023-01-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
721747,Monmouth Road West - Smethwick,2023-01-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
721747,Monmouth Road West - Smethwick,2023-01-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
721747,Monmouth Road West - Smethwick,2023-01-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
721747,Monmouth Road West - Smethwick,2023-01-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
721747,Monmouth Road West - Smethwick,2023-01-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
721747,Monmouth Road West - Smethwick,2023-01-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
721747,Monmouth Road West - Smethwick,2023-01-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
721747,Monmouth Road West - Smethwick,2023-01-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
721747,Monmouth Road West - Smethwick,2023-01-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
721747,Monmouth Road West - Smethwick,2023-01-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
721747,Monmouth Road West - Smethwick,2023-01-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
721747,Monmouth Road West - Smethwick,2023-01-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
721747,Monmouth Road West - Smethwick,2023-01-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
721747,Monmouth Road West - Smethwick,2023-01-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
721747,Monmouth Road West - Smethwick,2023-01-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-01-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
721747,Monmouth Road West - Smethwick,2023-01-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
721747,Monmouth Road West - Smethwick,2023-01-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
721747,Monmouth Road West - Smethwick,2023-01-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
