Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
721747,Monmouth Road West - Smethwick,2023-01-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
721747,Monmouth Road West - Smethwick,2023-01-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-01-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-01-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
721747,Monmouth Road West - Smethwick,2023-01-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
721747,Monmouth Road West - Smethwick,2023-01-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
721747,Monmouth Road West - Smethwick,2023-01-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-01-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-01-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
721747,Monmouth Road West - Smethwick,2023-01-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-01-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-01-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-01-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
721747,Monmouth Road West - Smethwick,2023-01-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-01-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-01-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
721747,Monmouth Road West - Smethwick,2023-01-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-01-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
721747,Monmouth Road West - Smethwick,2023-01-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-01-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-01-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-01-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
721747,Monmouth Road West - Smethwick,2023-01-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-01-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
721747,Monmouth Road West - Smethwick,2023-01-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
721747,Monmouth Road West - Smethwick,2023-01-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-01-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
721747,Monmouth Road West - Smethwick,2023-01-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
721747,Monmouth Road West - Smethwick,2023-01-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
721747,Monmouth Road West - Smethwick,2023-01-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
721747,Monmouth Road West - Smethwick,2023-01-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
721747,Monmouth Road West - Smethwick,2023-01-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
721747,Monmouth Road West - Smethwick,2023-01-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
721747,Monmouth Road West - Smethwick,2023-01-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
721747,Monmouth Road West - Smethwick,2023-01-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
721747,Monmouth Road West - Smethwick,2023-01-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-01-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-01-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-01-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
721747,Monmouth Road West - Smethwick,2023-01-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-01-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-01-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
721747,Monmouth Road West - Smethwick,2023-01-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-01-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-01-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
721747,Monmouth Road West - Smethwick,2023-01-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
721747,Monmouth Road West - Smethwick,2023-01-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
721747,Monmouth Road West - Smethwick,2023-01-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
721747,Monmouth Road West - Smethwick,2023-01-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
721747,Monmouth Road West - Smethwick,2023-01-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
721747,Monmouth Road West - Smethwick,2023-01-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
721747,Monmouth Road West - Smethwick,2023-01-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721747,Monmouth Road West - Smethwick,2023-01-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
721747,Monmouth Road West - Smethwick,2023-01-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
721747,Monmouth Road West - Smethwick,2023-01-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-01-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
721747,Monmouth Road West - Smethwick,2023-01-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-01-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
721747,Monmouth Road West - Smethwick,2023-01-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-01-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
721747,Monmouth Road West - Smethwick,2023-01-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-01-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-01-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-01-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-01-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-01-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
721747,Monmouth Road West - Smethwick,2023-01-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-01-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-01-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-01-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-01-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-01-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
721747,Monmouth Road West - Smethwick,2023-01-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
721747,Monmouth Road West - Smethwick,2023-01-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
721747,Monmouth Road West - Smethwick,2023-01-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
721747,Monmouth Road West - Smethwick,2023-01-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-01-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
721747,Monmouth Road West - Smethwick,2023-01-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
721747,Monmouth Road West - Smethwick,2023-01-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-01-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
721747,Monmouth Road West - Smethwick,2023-01-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-01-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-01-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
721747,Monmouth Road West - Smethwick,2023-01-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721747,Monmouth Road West - Smethwick,2023-01-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
721747,Monmouth Road West - Smethwick,2023-01-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
721747,Monmouth Road West - Smethwick,2023-01-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-01-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-01-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
721747,Monmouth Road West - Smethwick,2023-01-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-01-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
721747,Monmouth Road West - Smethwick,2023-01-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-01-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
721747,Monmouth Road West - Smethwick,2023-01-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721747,Monmouth Road West - Smethwick,2023-01-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-01-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
721747,Monmouth Road West - Smethwick,2023-01-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
721747,Monmouth Road West - Smethwick,2023-01-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
721747,Monmouth Road West - Smethwick,2023-01-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
721747,Monmouth Road West - Smethwick,2023-01-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
721747,Monmouth Road West - Smethwick,2023-01-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
721747,Monmouth Road West - Smethwick,2023-01-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
721747,Monmouth Road West - Smethwick,2023-01-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.1
721747,Monmouth Road West - Smethwick,2023-01-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
721747,Monmouth Road West - Smethwick,2023-01-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
721747,Monmouth Road West - Smethwick,2023-01-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
721747,Monmouth Road West - Smethwick,2023-01-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
721747,Monmouth Road West - Smethwick,2023-01-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
721747,Monmouth Road West - Smethwick,2023-01-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
721747,Monmouth Road West - Smethwick,2023-01-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
721747,Monmouth Road West - Smethwick,2023-01-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
721747,Monmouth Road West - Smethwick,2023-01-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
721747,Monmouth Road West - Smethwick,2023-01-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
721747,Monmouth Road West - Smethwick,2023-01-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
721747,Monmouth Road West - Smethwick,2023-01-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
721747,Monmouth Road West - Smethwick,2023-01-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
721747,Monmouth Road West - Smethwick,2023-01-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
721747,Monmouth Road West - Smethwick,2023-01-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
721747,Monmouth Road West - Smethwick,2023-01-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-01-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
721747,Monmouth Road West - Smethwick,2023-01-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
721747,Monmouth Road West - Smethwick,2023-01-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
721747,Monmouth Road West - Smethwick,2023-01-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
721747,Monmouth Road West - Smethwick,2023-01-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
721747,Monmouth Road West - Smethwick,2023-01-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
721747,Monmouth Road West - Smethwick,2023-01-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
721747,Monmouth Road West - Smethwick,2023-01-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
721747,Monmouth Road West - Smethwick,2023-01-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
721747,Monmouth Road West - Smethwick,2023-01-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
721747,Monmouth Road West - Smethwick,2023-01-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
721747,Monmouth Road West - Smethwick,2023-01-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
721747,Monmouth Road West - Smethwick,2023-01-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
721747,Monmouth Road West - Smethwick,2023-01-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-01-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
721747,Monmouth Road West - Smethwick,2023-01-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
721747,Monmouth Road West - Smethwick,2023-01-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
721747,Monmouth Road West - Smethwick,2023-01-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-01-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-01-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-01-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-01-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-01-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
721747,Monmouth Road West - Smethwick,2023-01-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-01-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-01-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-01-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-01-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
721747,Monmouth Road West - Smethwick,2023-01-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-01-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-01-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
721747,Monmouth Road West - Smethwick,2023-01-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-01-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
721747,Monmouth Road West - Smethwick,2023-01-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-01-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
721747,Monmouth Road West - Smethwick,2023-01-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-01-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-01-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
721747,Monmouth Road West - Smethwick,2023-01-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-01-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
721747,Monmouth Road West - Smethwick,2023-01-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-01-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
721747,Monmouth Road West - Smethwick,2023-01-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-01-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
721747,Monmouth Road West - Smethwick,2023-01-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-01-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-01-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-01-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721747,Monmouth Road West - Smethwick,2023-01-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
721747,Monmouth Road West - Smethwick,2023-01-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
721747,Monmouth Road West - Smethwick,2023-01-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-01-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
721747,Monmouth Road West - Smethwick,2023-01-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-01-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
721747,Monmouth Road West - Smethwick,2023-01-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-01-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
721747,Monmouth Road West - Smethwick,2023-01-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
721747,Monmouth Road West - Smethwick,2023-01-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-01-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
721747,Monmouth Road West - Smethwick,2023-01-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
721747,Monmouth Road West - Smethwick,2023-01-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
721747,Monmouth Road West - Smethwick,2023-01-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721747,Monmouth Road West - Smethwick,2023-01-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
721747,Monmouth Road West - Smethwick,2023-01-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-01-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
721747,Monmouth Road West - Smethwick,2023-01-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-01-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-01-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
721747,Monmouth Road West - Smethwick,2023-01-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-01-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-01-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
721747,Monmouth Road West - Smethwick,2023-01-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
721747,Monmouth Road West - Smethwick,2023-01-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
721747,Monmouth Road West - Smethwick,2023-01-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
721747,Monmouth Road West - Smethwick,2023-01-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
721747,Monmouth Road West - Smethwick,2023-01-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
721747,Monmouth Road West - Smethwick,2023-01-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
721747,Monmouth Road West - Smethwick,2023-01-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
721747,Monmouth Road West - Smethwick,2023-01-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
721747,Monmouth Road West - Smethwick,2023-01-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
721747,Monmouth Road West - Smethwick,2023-01-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-01-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-01-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
721747,Monmouth Road West - Smethwick,2023-01-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-01-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
721747,Monmouth Road West - Smethwick,2023-01-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
721747,Monmouth Road West - Smethwick,2023-01-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
721747,Monmouth Road West - Smethwick,2023-01-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-01-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-01-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-01-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
721747,Monmouth Road West - Smethwick,2023-01-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-01-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-01-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
721747,Monmouth Road West - Smethwick,2023-01-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
721747,Monmouth Road West - Smethwick,2023-01-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-01-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-01-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
721747,Monmouth Road West - Smethwick,2023-01-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
721747,Monmouth Road West - Smethwick,2023-01-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-01-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-01-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-01-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
721747,Monmouth Road West - Smethwick,2023-01-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-01-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-01-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-01-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-01-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-01-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
721747,Monmouth Road West - Smethwick,2023-01-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
721747,Monmouth Road West - Smethwick,2023-01-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-01-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-01-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-01-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-01-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
721747,Monmouth Road West - Smethwick,2023-01-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
721747,Monmouth Road West - Smethwick,2023-01-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
721747,Monmouth Road West - Smethwick,2023-01-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
721747,Monmouth Road West - Smethwick,2023-01-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
721747,Monmouth Road West - Smethwick,2023-01-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
721747,Monmouth Road West - Smethwick,2023-01-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
721747,Monmouth Road West - Smethwick,2023-01-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
721747,Monmouth Road West - Smethwick,2023-01-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
721747,Monmouth Road West - Smethwick,2023-01-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
721747,Monmouth Road West - Smethwick,2023-01-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
721747,Monmouth Road West - Smethwick,2023-01-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
721747,Monmouth Road West - Smethwick,2023-01-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
721747,Monmouth Road West - Smethwick,2023-01-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-01-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
721747,Monmouth Road West - Smethwick,2023-01-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
721747,Monmouth Road West - Smethwick,2023-01-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
721747,Monmouth Road West - Smethwick,2023-01-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
721747,Monmouth Road West - Smethwick,2023-01-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
721747,Monmouth Road West - Smethwick,2023-01-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
721747,Monmouth Road West - Smethwick,2023-01-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
721747,Monmouth Road West - Smethwick,2023-01-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
721747,Monmouth Road West - Smethwick,2023-01-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
721747,Monmouth Road West - Smethwick,2023-01-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
721747,Monmouth Road West - Smethwick,2023-01-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
721747,Monmouth Road West - Smethwick,2023-01-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
721747,Monmouth Road West - Smethwick,2023-01-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.7
721747,Monmouth Road West - Smethwick,2023-01-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
721747,Monmouth Road West - Smethwick,2023-01-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
721747,Monmouth Road West - Smethwick,2023-01-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
721747,Monmouth Road West - Smethwick,2023-01-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
721747,Monmouth Road West - Smethwick,2023-01-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
721747,Monmouth Road West - Smethwick,2023-01-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
721747,Monmouth Road West - Smethwick,2023-01-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
721747,Monmouth Road West - Smethwick,2023-01-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
721747,Monmouth Road West - Smethwick,2023-01-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
721747,Monmouth Road West - Smethwick,2023-01-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
721747,Monmouth Road West - Smethwick,2023-01-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
721747,Monmouth Road West - Smethwick,2023-01-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
721747,Monmouth Road West - Smethwick,2023-01-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
721747,Monmouth Road West - Smethwick,2023-01-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
721747,Monmouth Road West - Smethwick,2023-01-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
721747,Monmouth Road West - Smethwick,2023-01-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
721747,Monmouth Road West - Smethwick,2023-01-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
721747,Monmouth Road West - Smethwick,2023-01-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
721747,Monmouth Road West - Smethwick,2023-01-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
721747,Monmouth Road West - Smethwick,2023-01-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
721747,Monmouth Road West - Smethwick,2023-01-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
721747,Monmouth Road West - Smethwick,2023-01-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
721747,Monmouth Road West - Smethwick,2023-01-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
721747,Monmouth Road West - Smethwick,2023-01-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
721747,Monmouth Road West - Smethwick,2023-01-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
721747,Monmouth Road West - Smethwick,2023-01-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
721747,Monmouth Road West - Smethwick,2023-01-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
721747,Monmouth Road West - Smethwick,2023-01-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
721747,Monmouth Road West - Smethwick,2023-01-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-01-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
721747,Monmouth Road West - Smethwick,2023-01-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-01-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
721747,Monmouth Road West - Smethwick,2023-01-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
721747,Monmouth Road West - Smethwick,2023-01-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
721747,Monmouth Road West - Smethwick,2023-01-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
721747,Monmouth Road West - Smethwick,2023-01-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
721747,Monmouth Road West - Smethwick,2023-01-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
721747,Monmouth Road West - Smethwick,2023-01-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
721747,Monmouth Road West - Smethwick,2023-01-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-01-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-01-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
721747,Monmouth Road West - Smethwick,2023-01-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
721747,Monmouth Road West - Smethwick,2023-01-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-01-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721747,Monmouth Road West - Smethwick,2023-01-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
721747,Monmouth Road West - Smethwick,2023-01-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
721747,Monmouth Road West - Smethwick,2023-01-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
721747,Monmouth Road West - Smethwick,2023-01-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
721747,Monmouth Road West - Smethwick,2023-01-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
721747,Monmouth Road West - Smethwick,2023-01-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-01-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
721747,Monmouth Road West - Smethwick,2023-01-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
721747,Monmouth Road West - Smethwick,2023-01-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-01-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
721747,Monmouth Road West - Smethwick,2023-01-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
721747,Monmouth Road West - Smethwick,2023-01-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
721747,Monmouth Road West - Smethwick,2023-01-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
721747,Monmouth Road West - Smethwick,2023-01-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
721747,Monmouth Road West - Smethwick,2023-01-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
721747,Monmouth Road West - Smethwick,2023-01-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
721747,Monmouth Road West - Smethwick,2023-01-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
721747,Monmouth Road West - Smethwick,2023-01-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-01-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
721747,Monmouth Road West - Smethwick,2023-01-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
721747,Monmouth Road West - Smethwick,2023-01-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
721747,Monmouth Road West - Smethwick,2023-01-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
721747,Monmouth Road West - Smethwick,2023-01-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
721747,Monmouth Road West - Smethwick,2023-01-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
721747,Monmouth Road West - Smethwick,2023-01-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
721747,Monmouth Road West - Smethwick,2023-01-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
721747,Monmouth Road West - Smethwick,2023-01-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
721747,Monmouth Road West - Smethwick,2023-01-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-01-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
721747,Monmouth Road West - Smethwick,2023-01-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-01-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
721747,Monmouth Road West - Smethwick,2023-01-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
721747,Monmouth Road West - Smethwick,2023-01-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721747,Monmouth Road West - Smethwick,2023-01-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-01-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
721747,Monmouth Road West - Smethwick,2023-01-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-01-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-01-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
721747,Monmouth Road West - Smethwick,2023-01-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-01-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
721747,Monmouth Road West - Smethwick,2023-01-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-01-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
721747,Monmouth Road West - Smethwick,2023-01-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
721747,Monmouth Road West - Smethwick,2023-01-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
721747,Monmouth Road West - Smethwick,2023-01-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-01-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
721747,Monmouth Road West - Smethwick,2023-01-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
721747,Monmouth Road West - Smethwick,2023-01-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
721747,Monmouth Road West - Smethwick,2023-01-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
721747,Monmouth Road West - Smethwick,2023-01-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
721747,Monmouth Road West - Smethwick,2023-01-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-01-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
721747,Monmouth Road West - Smethwick,2023-01-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-01-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
721747,Monmouth Road West - Smethwick,2023-01-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-01-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-01-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
721747,Monmouth Road West - Smethwick,2023-01-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-01-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721747,Monmouth Road West - Smethwick,2023-01-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-01-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-01-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-01-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-01-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
721747,Monmouth Road West - Smethwick,2023-01-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
721747,Monmouth Road West - Smethwick,2023-01-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-01-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-01-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-01-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-01-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
721747,Monmouth Road West - Smethwick,2023-01-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-01-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-01-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
721747,Monmouth Road West - Smethwick,2023-01-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
721747,Monmouth Road West - Smethwick,2023-01-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
721747,Monmouth Road West - Smethwick,2023-01-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-01-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
721747,Monmouth Road West - Smethwick,2023-01-08T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-01-08T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
721747,Monmouth Road West - Smethwick,2023-01-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
721747,Monmouth Road West - Smethwick,2023-01-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
721747,Monmouth Road West - Smethwick,2023-01-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
721747,Monmouth Road West - Smethwick,2023-01-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
721747,Monmouth Road West - Smethwick,2023-01-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
721747,Monmouth Road West - Smethwick,2023-01-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
721747,Monmouth Road West - Smethwick,2023-01-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
721747,Monmouth Road West - Smethwick,2023-01-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
721747,Monmouth Road West - Smethwick,2023-01-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
721747,Monmouth Road West - Smethwick,2023-01-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
721747,Monmouth Road West - Smethwick,2023-01-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
721747,Monmouth Road West - Smethwick,2023-01-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
721747,Monmouth Road West - Smethwick,2023-01-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
721747,Monmouth Road West - Smethwick,2023-01-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
721747,Monmouth Road West - Smethwick,2023-01-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
721747,Monmouth Road West - Smethwick,2023-01-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
721747,Monmouth Road West - Smethwick,2023-01-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
721747,Monmouth Road West - Smethwick,2023-01-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
721747,Monmouth Road West - Smethwick,2023-01-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
721747,Monmouth Road West - Smethwick,2023-01-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
721747,Monmouth Road West - Smethwick,2023-01-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
721747,Monmouth Road West - Smethwick,2023-01-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
721747,Monmouth Road West - Smethwick,2023-01-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.3
721747,Monmouth Road West - Smethwick,2023-01-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
721747,Monmouth Road West - Smethwick,2023-01-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
721747,Monmouth Road West - Smethwick,2023-01-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
721747,Monmouth Road West - Smethwick,2023-01-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
721747,Monmouth Road West - Smethwick,2023-01-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
721747,Monmouth Road West - Smethwick,2023-01-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
721747,Monmouth Road West - Smethwick,2023-01-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.9
721747,Monmouth Road West - Smethwick,2023-01-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
721747,Monmouth Road West - Smethwick,2023-01-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
721747,Monmouth Road West - Smethwick,2023-01-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
721747,Monmouth Road West - Smethwick,2023-01-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
721747,Monmouth Road West - Smethwick,2023-01-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
721747,Monmouth Road West - Smethwick,2023-01-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
721747,Monmouth Road West - Smethwick,2023-01-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
721747,Monmouth Road West - Smethwick,2023-01-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
721747,Monmouth Road West - Smethwick,2023-01-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
721747,Monmouth Road West - Smethwick,2023-01-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
721747,Monmouth Road West - Smethwick,2023-01-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
721747,Monmouth Road West - Smethwick,2023-01-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
721747,Monmouth Road West - Smethwick,2023-01-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721747,Monmouth Road West - Smethwick,2023-01-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
721747,Monmouth Road West - Smethwick,2023-01-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
721747,Monmouth Road West - Smethwick,2023-01-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
721747,Monmouth Road West - Smethwick,2023-01-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
721747,Monmouth Road West - Smethwick,2023-01-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-01-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
721747,Monmouth Road West - Smethwick,2023-01-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-01-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
721747,Monmouth Road West - Smethwick,2023-01-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
721747,Monmouth Road West - Smethwick,2023-01-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-01-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-01-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-01-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-01-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-01-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-01-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-01-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
721747,Monmouth Road West - Smethwick,2023-01-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
721747,Monmouth Road West - Smethwick,2023-01-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
721747,Monmouth Road West - Smethwick,2023-01-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-01-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721747,Monmouth Road West - Smethwick,2023-01-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-01-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
721747,Monmouth Road West - Smethwick,2023-01-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-01-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
721747,Monmouth Road West - Smethwick,2023-01-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
721747,Monmouth Road West - Smethwick,2023-01-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
721747,Monmouth Road West - Smethwick,2023-01-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-01-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
721747,Monmouth Road West - Smethwick,2023-01-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
721747,Monmouth Road West - Smethwick,2023-01-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
721747,Monmouth Road West - Smethwick,2023-01-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
721747,Monmouth Road West - Smethwick,2023-01-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
721747,Monmouth Road West - Smethwick,2023-01-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
721747,Monmouth Road West - Smethwick,2023-01-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
721747,Monmouth Road West - Smethwick,2023-01-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
721747,Monmouth Road West - Smethwick,2023-01-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
721747,Monmouth Road West - Smethwick,2023-01-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
721747,Monmouth Road West - Smethwick,2023-01-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
721747,Monmouth Road West - Smethwick,2023-01-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
721747,Monmouth Road West - Smethwick,2023-01-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-01-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
721747,Monmouth Road West - Smethwick,2023-01-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
