Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
721747,Monmouth Road West - Smethwick,2023-01-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
721747,Monmouth Road West - Smethwick,2023-01-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
721747,Monmouth Road West - Smethwick,2023-01-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721747,Monmouth Road West - Smethwick,2023-01-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-01-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
721747,Monmouth Road West - Smethwick,2023-01-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
721747,Monmouth Road West - Smethwick,2023-01-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-01-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
721747,Monmouth Road West - Smethwick,2023-01-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
721747,Monmouth Road West - Smethwick,2023-01-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
721747,Monmouth Road West - Smethwick,2023-01-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
721747,Monmouth Road West - Smethwick,2023-01-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-01-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-01-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-01-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-01-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-01-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-01-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
721747,Monmouth Road West - Smethwick,2023-01-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-01-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
721747,Monmouth Road West - Smethwick,2023-01-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
721747,Monmouth Road West - Smethwick,2023-01-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
721747,Monmouth Road West - Smethwick,2023-01-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-01-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-01-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-01-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-01-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-01-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
721747,Monmouth Road West - Smethwick,2023-01-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-01-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
721747,Monmouth Road West - Smethwick,2023-01-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-01-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-01-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-01-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-01-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-01-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-01-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-01-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-01-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721747,Monmouth Road West - Smethwick,2023-01-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-01-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
721747,Monmouth Road West - Smethwick,2023-01-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-01-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
721747,Monmouth Road West - Smethwick,2023-01-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-01-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721747,Monmouth Road West - Smethwick,2023-01-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
721747,Monmouth Road West - Smethwick,2023-01-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
721747,Monmouth Road West - Smethwick,2023-01-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-01-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-01-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-01-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
721747,Monmouth Road West - Smethwick,2023-01-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-01-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
721747,Monmouth Road West - Smethwick,2023-01-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
721747,Monmouth Road West - Smethwick,2023-01-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
721747,Monmouth Road West - Smethwick,2023-01-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
721747,Monmouth Road West - Smethwick,2023-01-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-01-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
721747,Monmouth Road West - Smethwick,2023-01-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-01-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
721747,Monmouth Road West - Smethwick,2023-01-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-01-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-01-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
721747,Monmouth Road West - Smethwick,2023-01-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
721747,Monmouth Road West - Smethwick,2023-01-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-01-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
721747,Monmouth Road West - Smethwick,2023-01-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
721747,Monmouth Road West - Smethwick,2023-01-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
721747,Monmouth Road West - Smethwick,2023-01-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
721747,Monmouth Road West - Smethwick,2023-01-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
721747,Monmouth Road West - Smethwick,2023-01-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
721747,Monmouth Road West - Smethwick,2023-01-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
721747,Monmouth Road West - Smethwick,2023-01-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
721747,Monmouth Road West - Smethwick,2023-01-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
721747,Monmouth Road West - Smethwick,2023-01-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
721747,Monmouth Road West - Smethwick,2023-01-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
721747,Monmouth Road West - Smethwick,2023-01-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
721747,Monmouth Road West - Smethwick,2023-01-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
721747,Monmouth Road West - Smethwick,2023-01-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
721747,Monmouth Road West - Smethwick,2023-01-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
721747,Monmouth Road West - Smethwick,2023-01-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
721747,Monmouth Road West - Smethwick,2023-01-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
721747,Monmouth Road West - Smethwick,2023-01-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
721747,Monmouth Road West - Smethwick,2023-01-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
721747,Monmouth Road West - Smethwick,2023-01-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
721747,Monmouth Road West - Smethwick,2023-01-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
721747,Monmouth Road West - Smethwick,2023-01-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,228.6
721747,Monmouth Road West - Smethwick,2023-01-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-01-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
721747,Monmouth Road West - Smethwick,2023-01-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
721747,Monmouth Road West - Smethwick,2023-01-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
721747,Monmouth Road West - Smethwick,2023-01-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
721747,Monmouth Road West - Smethwick,2023-01-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-01-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-01-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
721747,Monmouth Road West - Smethwick,2023-01-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
721747,Monmouth Road West - Smethwick,2023-01-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
721747,Monmouth Road West - Smethwick,2023-01-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
721747,Monmouth Road West - Smethwick,2023-01-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
721747,Monmouth Road West - Smethwick,2023-01-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
721747,Monmouth Road West - Smethwick,2023-01-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
721747,Monmouth Road West - Smethwick,2023-01-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
721747,Monmouth Road West - Smethwick,2023-01-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
721747,Monmouth Road West - Smethwick,2023-01-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
721747,Monmouth Road West - Smethwick,2023-01-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-01-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
721747,Monmouth Road West - Smethwick,2023-01-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-01-06T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-01-06T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
721747,Monmouth Road West - Smethwick,2023-01-06T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-01-06T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-01-06T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
721747,Monmouth Road West - Smethwick,2023-01-06T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-01-06T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
721747,Monmouth Road West - Smethwick,2023-01-06T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
721747,Monmouth Road West - Smethwick,2023-01-06T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-01-06T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-01-06T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-01-06T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-01-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-01-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-01-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-01-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
721747,Monmouth Road West - Smethwick,2023-01-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-01-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
721747,Monmouth Road West - Smethwick,2023-01-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
721747,Monmouth Road West - Smethwick,2023-01-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-01-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-01-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
721747,Monmouth Road West - Smethwick,2023-01-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
721747,Monmouth Road West - Smethwick,2023-01-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
721747,Monmouth Road West - Smethwick,2023-01-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
721747,Monmouth Road West - Smethwick,2023-01-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
721747,Monmouth Road West - Smethwick,2023-01-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
721747,Monmouth Road West - Smethwick,2023-01-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
721747,Monmouth Road West - Smethwick,2023-01-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
721747,Monmouth Road West - Smethwick,2023-01-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
721747,Monmouth Road West - Smethwick,2023-01-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
721747,Monmouth Road West - Smethwick,2023-01-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
721747,Monmouth Road West - Smethwick,2023-01-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-01-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
721747,Monmouth Road West - Smethwick,2023-01-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
721747,Monmouth Road West - Smethwick,2023-01-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
721747,Monmouth Road West - Smethwick,2023-01-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-01-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-01-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
721747,Monmouth Road West - Smethwick,2023-01-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
721747,Monmouth Road West - Smethwick,2023-01-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
721747,Monmouth Road West - Smethwick,2023-01-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
721747,Monmouth Road West - Smethwick,2023-01-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
721747,Monmouth Road West - Smethwick,2023-01-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
721747,Monmouth Road West - Smethwick,2023-01-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-01-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
721747,Monmouth Road West - Smethwick,2023-01-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
721747,Monmouth Road West - Smethwick,2023-01-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
721747,Monmouth Road West - Smethwick,2023-01-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
721747,Monmouth Road West - Smethwick,2023-01-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
721747,Monmouth Road West - Smethwick,2023-01-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-01-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
721747,Monmouth Road West - Smethwick,2023-01-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-01-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-01-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
721747,Monmouth Road West - Smethwick,2023-01-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-01-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-01-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-01-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-01-06T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
721747,Monmouth Road West - Smethwick,2023-01-06T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
721747,Monmouth Road West - Smethwick,2023-01-06T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-01-06T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
721747,Monmouth Road West - Smethwick,2023-01-06T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
721747,Monmouth Road West - Smethwick,2023-01-06T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-01-06T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-01-06T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
721747,Monmouth Road West - Smethwick,2023-01-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-01-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-01-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-01-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-01-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-01-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
721747,Monmouth Road West - Smethwick,2023-01-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-01-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
721747,Monmouth Road West - Smethwick,2023-01-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
721747,Monmouth Road West - Smethwick,2023-01-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
721747,Monmouth Road West - Smethwick,2023-01-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-01-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
721747,Monmouth Road West - Smethwick,2023-01-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-01-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
721747,Monmouth Road West - Smethwick,2023-01-06T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
721747,Monmouth Road West - Smethwick,2023-01-06T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721747,Monmouth Road West - Smethwick,2023-01-06T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721747,Monmouth Road West - Smethwick,2023-01-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-01-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-01-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
721747,Monmouth Road West - Smethwick,2023-01-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
721747,Monmouth Road West - Smethwick,2023-01-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-01-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-01-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-01-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-01-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-01-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721747,Monmouth Road West - Smethwick,2023-01-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
721747,Monmouth Road West - Smethwick,2023-01-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
721747,Monmouth Road West - Smethwick,2023-01-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
721747,Monmouth Road West - Smethwick,2023-01-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-01-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-01-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
721747,Monmouth Road West - Smethwick,2023-01-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
721747,Monmouth Road West - Smethwick,2023-01-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
721747,Monmouth Road West - Smethwick,2023-01-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
721747,Monmouth Road West - Smethwick,2023-01-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
721747,Monmouth Road West - Smethwick,2023-01-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
721747,Monmouth Road West - Smethwick,2023-01-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
721747,Monmouth Road West - Smethwick,2023-01-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
721747,Monmouth Road West - Smethwick,2023-01-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
721747,Monmouth Road West - Smethwick,2023-01-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
721747,Monmouth Road West - Smethwick,2023-01-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
721747,Monmouth Road West - Smethwick,2023-01-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
721747,Monmouth Road West - Smethwick,2023-01-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
721747,Monmouth Road West - Smethwick,2023-01-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
721747,Monmouth Road West - Smethwick,2023-01-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
721747,Monmouth Road West - Smethwick,2023-01-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
721747,Monmouth Road West - Smethwick,2023-01-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.8
721747,Monmouth Road West - Smethwick,2023-01-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
721747,Monmouth Road West - Smethwick,2023-01-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
721747,Monmouth Road West - Smethwick,2023-01-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
721747,Monmouth Road West - Smethwick,2023-01-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
721747,Monmouth Road West - Smethwick,2023-01-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
721747,Monmouth Road West - Smethwick,2023-01-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
721747,Monmouth Road West - Smethwick,2023-01-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
721747,Monmouth Road West - Smethwick,2023-01-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
721747,Monmouth Road West - Smethwick,2023-01-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
721747,Monmouth Road West - Smethwick,2023-01-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
721747,Monmouth Road West - Smethwick,2023-01-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
721747,Monmouth Road West - Smethwick,2023-01-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
721747,Monmouth Road West - Smethwick,2023-01-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
721747,Monmouth Road West - Smethwick,2023-01-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
721747,Monmouth Road West - Smethwick,2023-01-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
721747,Monmouth Road West - Smethwick,2023-01-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
721747,Monmouth Road West - Smethwick,2023-01-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
721747,Monmouth Road West - Smethwick,2023-01-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
721747,Monmouth Road West - Smethwick,2023-01-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
721747,Monmouth Road West - Smethwick,2023-01-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
721747,Monmouth Road West - Smethwick,2023-01-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
721747,Monmouth Road West - Smethwick,2023-01-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
721747,Monmouth Road West - Smethwick,2023-01-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
721747,Monmouth Road West - Smethwick,2023-01-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
721747,Monmouth Road West - Smethwick,2023-01-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
721747,Monmouth Road West - Smethwick,2023-01-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-01-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-01-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
721747,Monmouth Road West - Smethwick,2023-01-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-01-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-01-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-01-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
721747,Monmouth Road West - Smethwick,2023-01-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
721747,Monmouth Road West - Smethwick,2023-01-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-01-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
721747,Monmouth Road West - Smethwick,2023-01-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
721747,Monmouth Road West - Smethwick,2023-01-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-01-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-01-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-01-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-01-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-01-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-01-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-01-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-01-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-01-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-01-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-01-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-01-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-01-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
721747,Monmouth Road West - Smethwick,2023-01-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
721747,Monmouth Road West - Smethwick,2023-01-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-01-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
721747,Monmouth Road West - Smethwick,2023-01-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
721747,Monmouth Road West - Smethwick,2023-01-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-01-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
721747,Monmouth Road West - Smethwick,2023-01-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
721747,Monmouth Road West - Smethwick,2023-01-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
721747,Monmouth Road West - Smethwick,2023-01-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
721747,Monmouth Road West - Smethwick,2023-01-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
721747,Monmouth Road West - Smethwick,2023-01-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
721747,Monmouth Road West - Smethwick,2023-01-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
721747,Monmouth Road West - Smethwick,2023-01-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
721747,Monmouth Road West - Smethwick,2023-01-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721747,Monmouth Road West - Smethwick,2023-01-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
721747,Monmouth Road West - Smethwick,2023-01-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
721747,Monmouth Road West - Smethwick,2023-01-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
721747,Monmouth Road West - Smethwick,2023-01-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-01-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-01-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
721747,Monmouth Road West - Smethwick,2023-01-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
721747,Monmouth Road West - Smethwick,2023-01-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-01-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
721747,Monmouth Road West - Smethwick,2023-01-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
721747,Monmouth Road West - Smethwick,2023-01-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
721747,Monmouth Road West - Smethwick,2023-01-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
721747,Monmouth Road West - Smethwick,2023-01-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
721747,Monmouth Road West - Smethwick,2023-01-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
721747,Monmouth Road West - Smethwick,2023-01-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
721747,Monmouth Road West - Smethwick,2023-01-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
721747,Monmouth Road West - Smethwick,2023-01-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
721747,Monmouth Road West - Smethwick,2023-01-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
721747,Monmouth Road West - Smethwick,2023-01-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
721747,Monmouth Road West - Smethwick,2023-01-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
721747,Monmouth Road West - Smethwick,2023-01-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
721747,Monmouth Road West - Smethwick,2023-01-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
721747,Monmouth Road West - Smethwick,2023-01-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
721747,Monmouth Road West - Smethwick,2023-01-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-01-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
721747,Monmouth Road West - Smethwick,2023-01-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
721747,Monmouth Road West - Smethwick,2023-01-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
721747,Monmouth Road West - Smethwick,2023-01-05T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
721747,Monmouth Road West - Smethwick,2023-01-05T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-01-05T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-01-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-01-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-01-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-01-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-01-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-01-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
721747,Monmouth Road West - Smethwick,2023-01-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
721747,Monmouth Road West - Smethwick,2023-01-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-01-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
721747,Monmouth Road West - Smethwick,2023-01-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
721747,Monmouth Road West - Smethwick,2023-01-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
721747,Monmouth Road West - Smethwick,2023-01-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
721747,Monmouth Road West - Smethwick,2023-01-05T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-01-05T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
721747,Monmouth Road West - Smethwick,2023-01-05T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-01-05T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
721747,Monmouth Road West - Smethwick,2023-01-05T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
721747,Monmouth Road West - Smethwick,2023-01-05T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-01-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
721747,Monmouth Road West - Smethwick,2023-01-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-01-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
721747,Monmouth Road West - Smethwick,2023-01-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
721747,Monmouth Road West - Smethwick,2023-01-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-01-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
721747,Monmouth Road West - Smethwick,2023-01-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
721747,Monmouth Road West - Smethwick,2023-01-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
721747,Monmouth Road West - Smethwick,2023-01-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
721747,Monmouth Road West - Smethwick,2023-01-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721747,Monmouth Road West - Smethwick,2023-01-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
721747,Monmouth Road West - Smethwick,2023-01-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-01-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
721747,Monmouth Road West - Smethwick,2023-01-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
721747,Monmouth Road West - Smethwick,2023-01-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
721747,Monmouth Road West - Smethwick,2023-01-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
721747,Monmouth Road West - Smethwick,2023-01-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
721747,Monmouth Road West - Smethwick,2023-01-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
721747,Monmouth Road West - Smethwick,2023-01-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
721747,Monmouth Road West - Smethwick,2023-01-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
721747,Monmouth Road West - Smethwick,2023-01-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
721747,Monmouth Road West - Smethwick,2023-01-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
721747,Monmouth Road West - Smethwick,2023-01-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
721747,Monmouth Road West - Smethwick,2023-01-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
721747,Monmouth Road West - Smethwick,2023-01-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
721747,Monmouth Road West - Smethwick,2023-01-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
721747,Monmouth Road West - Smethwick,2023-01-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
721747,Monmouth Road West - Smethwick,2023-01-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
721747,Monmouth Road West - Smethwick,2023-01-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
721747,Monmouth Road West - Smethwick,2023-01-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
721747,Monmouth Road West - Smethwick,2023-01-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
721747,Monmouth Road West - Smethwick,2023-01-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
721747,Monmouth Road West - Smethwick,2023-01-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
721747,Monmouth Road West - Smethwick,2023-01-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
721747,Monmouth Road West - Smethwick,2023-01-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
721747,Monmouth Road West - Smethwick,2023-01-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
721747,Monmouth Road West - Smethwick,2023-01-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
721747,Monmouth Road West - Smethwick,2023-01-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
721747,Monmouth Road West - Smethwick,2023-01-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.2
721747,Monmouth Road West - Smethwick,2023-01-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
721747,Monmouth Road West - Smethwick,2023-01-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
721747,Monmouth Road West - Smethwick,2023-01-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
721747,Monmouth Road West - Smethwick,2023-01-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
721747,Monmouth Road West - Smethwick,2023-01-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
721747,Monmouth Road West - Smethwick,2023-01-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
721747,Monmouth Road West - Smethwick,2023-01-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
721747,Monmouth Road West - Smethwick,2023-01-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
721747,Monmouth Road West - Smethwick,2023-01-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
721747,Monmouth Road West - Smethwick,2023-01-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
721747,Monmouth Road West - Smethwick,2023-01-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
721747,Monmouth Road West - Smethwick,2023-01-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
721747,Monmouth Road West - Smethwick,2023-01-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
721747,Monmouth Road West - Smethwick,2023-01-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
721747,Monmouth Road West - Smethwick,2023-01-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
721747,Monmouth Road West - Smethwick,2023-01-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
721747,Monmouth Road West - Smethwick,2023-01-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
721747,Monmouth Road West - Smethwick,2023-01-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
721747,Monmouth Road West - Smethwick,2023-01-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-01-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-01-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-01-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
721747,Monmouth Road West - Smethwick,2023-01-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-01-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-01-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-01-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
721747,Monmouth Road West - Smethwick,2023-01-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-01-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-01-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-01-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
721747,Monmouth Road West - Smethwick,2023-01-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-01-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
721747,Monmouth Road West - Smethwick,2023-01-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-01-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
721747,Monmouth Road West - Smethwick,2023-01-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-01-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
721747,Monmouth Road West - Smethwick,2023-01-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-01-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-01-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-01-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-01-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-01-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
721747,Monmouth Road West - Smethwick,2023-01-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
721747,Monmouth Road West - Smethwick,2023-01-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-01-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-01-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
721747,Monmouth Road West - Smethwick,2023-01-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
721747,Monmouth Road West - Smethwick,2023-01-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
721747,Monmouth Road West - Smethwick,2023-01-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
721747,Monmouth Road West - Smethwick,2023-01-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
721747,Monmouth Road West - Smethwick,2023-01-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
721747,Monmouth Road West - Smethwick,2023-01-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
721747,Monmouth Road West - Smethwick,2023-01-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
721747,Monmouth Road West - Smethwick,2023-01-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
721747,Monmouth Road West - Smethwick,2023-01-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
721747,Monmouth Road West - Smethwick,2023-01-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
721747,Monmouth Road West - Smethwick,2023-01-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
721747,Monmouth Road West - Smethwick,2023-01-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-01-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-01-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
721747,Monmouth Road West - Smethwick,2023-01-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-01-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
721747,Monmouth Road West - Smethwick,2023-01-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
721747,Monmouth Road West - Smethwick,2023-01-04T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
721747,Monmouth Road West - Smethwick,2023-01-04T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-01-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-01-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
721747,Monmouth Road West - Smethwick,2023-01-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
721747,Monmouth Road West - Smethwick,2023-01-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
721747,Monmouth Road West - Smethwick,2023-01-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
721747,Monmouth Road West - Smethwick,2023-01-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
721747,Monmouth Road West - Smethwick,2023-01-04T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
721747,Monmouth Road West - Smethwick,2023-01-04T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
721747,Monmouth Road West - Smethwick,2023-01-04T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-01-04T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-01-04T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-01-04T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
721747,Monmouth Road West - Smethwick,2023-01-04T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-01-04T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
721747,Monmouth Road West - Smethwick,2023-01-04T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-01-04T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
721747,Monmouth Road West - Smethwick,2023-01-04T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
721747,Monmouth Road West - Smethwick,2023-01-04T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
721747,Monmouth Road West - Smethwick,2023-01-04T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
721747,Monmouth Road West - Smethwick,2023-01-04T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-01-04T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
721747,Monmouth Road West - Smethwick,2023-01-04T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721747,Monmouth Road West - Smethwick,2023-01-04T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
721747,Monmouth Road West - Smethwick,2023-01-04T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
721747,Monmouth Road West - Smethwick,2023-01-04T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721747,Monmouth Road West - Smethwick,2023-01-04T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
721747,Monmouth Road West - Smethwick,2023-01-04T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
721747,Monmouth Road West - Smethwick,2023-01-04T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
721747,Monmouth Road West - Smethwick,2023-01-04T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
721747,Monmouth Road West - Smethwick,2023-01-04T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
