Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-04T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-01-04T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-01-04T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
721747,Monmouth Road West - Smethwick,2023-01-04T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
721747,Monmouth Road West - Smethwick,2023-01-04T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
721747,Monmouth Road West - Smethwick,2023-01-04T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
721747,Monmouth Road West - Smethwick,2023-01-04T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-01-04T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-01-04T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-01-04T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-01-04T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
721747,Monmouth Road West - Smethwick,2023-01-04T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-01-04T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-01-04T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
721747,Monmouth Road West - Smethwick,2023-01-04T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-01-04T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
721747,Monmouth Road West - Smethwick,2023-01-04T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
721747,Monmouth Road West - Smethwick,2023-01-04T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
721747,Monmouth Road West - Smethwick,2023-01-04T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721747,Monmouth Road West - Smethwick,2023-01-04T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
721747,Monmouth Road West - Smethwick,2023-01-04T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
721747,Monmouth Road West - Smethwick,2023-01-04T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
721747,Monmouth Road West - Smethwick,2023-01-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
721747,Monmouth Road West - Smethwick,2023-01-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
721747,Monmouth Road West - Smethwick,2023-01-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
721747,Monmouth Road West - Smethwick,2023-01-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
721747,Monmouth Road West - Smethwick,2023-01-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
721747,Monmouth Road West - Smethwick,2023-01-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
721747,Monmouth Road West - Smethwick,2023-01-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
721747,Monmouth Road West - Smethwick,2023-01-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
721747,Monmouth Road West - Smethwick,2023-01-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
721747,Monmouth Road West - Smethwick,2023-01-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
721747,Monmouth Road West - Smethwick,2023-01-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
721747,Monmouth Road West - Smethwick,2023-01-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
721747,Monmouth Road West - Smethwick,2023-01-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
721747,Monmouth Road West - Smethwick,2023-01-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
721747,Monmouth Road West - Smethwick,2023-01-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
721747,Monmouth Road West - Smethwick,2023-01-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
721747,Monmouth Road West - Smethwick,2023-01-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
721747,Monmouth Road West - Smethwick,2023-01-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
721747,Monmouth Road West - Smethwick,2023-01-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
721747,Monmouth Road West - Smethwick,2023-01-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
721747,Monmouth Road West - Smethwick,2023-01-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-01-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
721747,Monmouth Road West - Smethwick,2023-01-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.4
721747,Monmouth Road West - Smethwick,2023-01-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
721747,Monmouth Road West - Smethwick,2023-01-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
721747,Monmouth Road West - Smethwick,2023-01-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
721747,Monmouth Road West - Smethwick,2023-01-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
721747,Monmouth Road West - Smethwick,2023-01-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
721747,Monmouth Road West - Smethwick,2023-01-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
721747,Monmouth Road West - Smethwick,2023-01-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
721747,Monmouth Road West - Smethwick,2023-01-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
721747,Monmouth Road West - Smethwick,2023-01-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
721747,Monmouth Road West - Smethwick,2023-01-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
721747,Monmouth Road West - Smethwick,2023-01-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
721747,Monmouth Road West - Smethwick,2023-01-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
721747,Monmouth Road West - Smethwick,2023-01-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
721747,Monmouth Road West - Smethwick,2023-01-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
721747,Monmouth Road West - Smethwick,2023-01-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
721747,Monmouth Road West - Smethwick,2023-01-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
721747,Monmouth Road West - Smethwick,2023-01-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-01-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-01-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-01-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
721747,Monmouth Road West - Smethwick,2023-01-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
721747,Monmouth Road West - Smethwick,2023-01-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-01-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
721747,Monmouth Road West - Smethwick,2023-01-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-01-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
721747,Monmouth Road West - Smethwick,2023-01-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-01-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-01-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-01-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-01-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-01-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-01-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-01-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
721747,Monmouth Road West - Smethwick,2023-01-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
721747,Monmouth Road West - Smethwick,2023-01-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
721747,Monmouth Road West - Smethwick,2023-01-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-01-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
721747,Monmouth Road West - Smethwick,2023-01-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-01-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-01-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-01-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-01-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-01-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
721747,Monmouth Road West - Smethwick,2023-01-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-01-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-01-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-01-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-01-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
721747,Monmouth Road West - Smethwick,2023-01-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
721747,Monmouth Road West - Smethwick,2023-01-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-01-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
721747,Monmouth Road West - Smethwick,2023-01-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
721747,Monmouth Road West - Smethwick,2023-01-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
721747,Monmouth Road West - Smethwick,2023-01-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
721747,Monmouth Road West - Smethwick,2023-01-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
721747,Monmouth Road West - Smethwick,2023-01-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
721747,Monmouth Road West - Smethwick,2023-01-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
721747,Monmouth Road West - Smethwick,2023-01-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
721747,Monmouth Road West - Smethwick,2023-01-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
721747,Monmouth Road West - Smethwick,2023-01-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
721747,Monmouth Road West - Smethwick,2023-01-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
721747,Monmouth Road West - Smethwick,2023-01-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-01-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
721747,Monmouth Road West - Smethwick,2023-01-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
721747,Monmouth Road West - Smethwick,2023-01-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
721747,Monmouth Road West - Smethwick,2023-01-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721747,Monmouth Road West - Smethwick,2023-01-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
721747,Monmouth Road West - Smethwick,2023-01-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
721747,Monmouth Road West - Smethwick,2023-01-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
721747,Monmouth Road West - Smethwick,2023-01-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
721747,Monmouth Road West - Smethwick,2023-01-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
721747,Monmouth Road West - Smethwick,2023-01-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
721747,Monmouth Road West - Smethwick,2023-01-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
721747,Monmouth Road West - Smethwick,2023-01-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
721747,Monmouth Road West - Smethwick,2023-01-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
721747,Monmouth Road West - Smethwick,2023-01-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
721747,Monmouth Road West - Smethwick,2023-01-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
721747,Monmouth Road West - Smethwick,2023-01-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
721747,Monmouth Road West - Smethwick,2023-01-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-01-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-01-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
721747,Monmouth Road West - Smethwick,2023-01-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-01-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
721747,Monmouth Road West - Smethwick,2023-01-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
721747,Monmouth Road West - Smethwick,2023-01-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
721747,Monmouth Road West - Smethwick,2023-01-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
721747,Monmouth Road West - Smethwick,2023-01-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
721747,Monmouth Road West - Smethwick,2023-01-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-01-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
721747,Monmouth Road West - Smethwick,2023-01-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-01-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-01-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
721747,Monmouth Road West - Smethwick,2023-01-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-01-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-01-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
721747,Monmouth Road West - Smethwick,2023-01-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
721747,Monmouth Road West - Smethwick,2023-01-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
721747,Monmouth Road West - Smethwick,2023-01-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-01-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-01-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-01-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-01-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-01-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-01-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
721747,Monmouth Road West - Smethwick,2023-01-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-01-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
721747,Monmouth Road West - Smethwick,2023-01-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
721747,Monmouth Road West - Smethwick,2023-01-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
721747,Monmouth Road West - Smethwick,2023-01-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
721747,Monmouth Road West - Smethwick,2023-01-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-01-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
721747,Monmouth Road West - Smethwick,2023-01-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
721747,Monmouth Road West - Smethwick,2023-01-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
721747,Monmouth Road West - Smethwick,2023-01-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
721747,Monmouth Road West - Smethwick,2023-01-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-01-03T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
721747,Monmouth Road West - Smethwick,2023-01-03T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-01-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-01-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-01-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-01-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-01-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-01-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-01-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-01-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-01-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
721747,Monmouth Road West - Smethwick,2023-01-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
721747,Monmouth Road West - Smethwick,2023-01-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
721747,Monmouth Road West - Smethwick,2023-01-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-01-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-01-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
721747,Monmouth Road West - Smethwick,2023-01-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
721747,Monmouth Road West - Smethwick,2023-01-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
721747,Monmouth Road West - Smethwick,2023-01-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
721747,Monmouth Road West - Smethwick,2023-01-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
721747,Monmouth Road West - Smethwick,2023-01-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
721747,Monmouth Road West - Smethwick,2023-01-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
721747,Monmouth Road West - Smethwick,2023-01-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-01-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
721747,Monmouth Road West - Smethwick,2023-01-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
721747,Monmouth Road West - Smethwick,2023-01-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
721747,Monmouth Road West - Smethwick,2023-01-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
721747,Monmouth Road West - Smethwick,2023-01-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
721747,Monmouth Road West - Smethwick,2023-01-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
721747,Monmouth Road West - Smethwick,2023-01-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
721747,Monmouth Road West - Smethwick,2023-01-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
721747,Monmouth Road West - Smethwick,2023-01-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
721747,Monmouth Road West - Smethwick,2023-01-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
721747,Monmouth Road West - Smethwick,2023-01-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
721747,Monmouth Road West - Smethwick,2023-01-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
721747,Monmouth Road West - Smethwick,2023-01-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.8
721747,Monmouth Road West - Smethwick,2023-01-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
721747,Monmouth Road West - Smethwick,2023-01-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
721747,Monmouth Road West - Smethwick,2023-01-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
721747,Monmouth Road West - Smethwick,2023-01-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-01-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
721747,Monmouth Road West - Smethwick,2023-01-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
721747,Monmouth Road West - Smethwick,2023-01-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
721747,Monmouth Road West - Smethwick,2023-01-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
721747,Monmouth Road West - Smethwick,2023-01-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
721747,Monmouth Road West - Smethwick,2023-01-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
721747,Monmouth Road West - Smethwick,2023-01-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-01-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
721747,Monmouth Road West - Smethwick,2023-01-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
721747,Monmouth Road West - Smethwick,2023-01-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
721747,Monmouth Road West - Smethwick,2023-01-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
721747,Monmouth Road West - Smethwick,2023-01-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-01-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
721747,Monmouth Road West - Smethwick,2023-01-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-01-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-01-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
721747,Monmouth Road West - Smethwick,2023-01-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
721747,Monmouth Road West - Smethwick,2023-01-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
721747,Monmouth Road West - Smethwick,2023-01-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-01-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-01-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
721747,Monmouth Road West - Smethwick,2023-01-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
721747,Monmouth Road West - Smethwick,2023-01-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-01-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
721747,Monmouth Road West - Smethwick,2023-01-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
721747,Monmouth Road West - Smethwick,2023-01-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
721747,Monmouth Road West - Smethwick,2023-01-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
721747,Monmouth Road West - Smethwick,2023-01-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-01-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
721747,Monmouth Road West - Smethwick,2023-01-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-01-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
721747,Monmouth Road West - Smethwick,2023-01-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
721747,Monmouth Road West - Smethwick,2023-01-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
721747,Monmouth Road West - Smethwick,2023-01-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-01-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
721747,Monmouth Road West - Smethwick,2023-01-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
721747,Monmouth Road West - Smethwick,2023-01-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-01-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
721747,Monmouth Road West - Smethwick,2023-01-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-01-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-01-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
721747,Monmouth Road West - Smethwick,2023-01-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
721747,Monmouth Road West - Smethwick,2023-01-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
721747,Monmouth Road West - Smethwick,2023-01-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
721747,Monmouth Road West - Smethwick,2023-01-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
721747,Monmouth Road West - Smethwick,2023-01-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
721747,Monmouth Road West - Smethwick,2023-01-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
721747,Monmouth Road West - Smethwick,2023-01-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
721747,Monmouth Road West - Smethwick,2023-01-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
721747,Monmouth Road West - Smethwick,2023-01-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
721747,Monmouth Road West - Smethwick,2023-01-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-01-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
721747,Monmouth Road West - Smethwick,2023-01-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-01-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
721747,Monmouth Road West - Smethwick,2023-01-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
721747,Monmouth Road West - Smethwick,2023-01-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-01-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
721747,Monmouth Road West - Smethwick,2023-01-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
721747,Monmouth Road West - Smethwick,2023-01-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
721747,Monmouth Road West - Smethwick,2023-01-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
721747,Monmouth Road West - Smethwick,2023-01-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
721747,Monmouth Road West - Smethwick,2023-01-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
721747,Monmouth Road West - Smethwick,2023-01-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
721747,Monmouth Road West - Smethwick,2023-01-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
721747,Monmouth Road West - Smethwick,2023-01-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
721747,Monmouth Road West - Smethwick,2023-01-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-01-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
721747,Monmouth Road West - Smethwick,2023-01-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-01-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-01-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-01-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
721747,Monmouth Road West - Smethwick,2023-01-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
721747,Monmouth Road West - Smethwick,2023-01-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-01-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-01-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-01-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-01-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-01-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-01-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
721747,Monmouth Road West - Smethwick,2023-01-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
721747,Monmouth Road West - Smethwick,2023-01-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-01-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-01-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-01-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
721747,Monmouth Road West - Smethwick,2023-01-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
721747,Monmouth Road West - Smethwick,2023-01-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-01-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
721747,Monmouth Road West - Smethwick,2023-01-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-01-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-01-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-01-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-01-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-01-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
721747,Monmouth Road West - Smethwick,2023-01-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-01-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-01-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-01-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-01-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-01-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-01-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-01-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-01-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-01-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-01-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-01-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-01-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-01-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-01-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-01-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
721747,Monmouth Road West - Smethwick,2023-01-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
721747,Monmouth Road West - Smethwick,2023-01-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
721747,Monmouth Road West - Smethwick,2023-01-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-01-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
721747,Monmouth Road West - Smethwick,2023-01-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-01-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
721747,Monmouth Road West - Smethwick,2023-01-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-01-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
721747,Monmouth Road West - Smethwick,2023-01-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
721747,Monmouth Road West - Smethwick,2023-01-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
721747,Monmouth Road West - Smethwick,2023-01-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
721747,Monmouth Road West - Smethwick,2023-01-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
721747,Monmouth Road West - Smethwick,2023-01-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
721747,Monmouth Road West - Smethwick,2023-01-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
721747,Monmouth Road West - Smethwick,2023-01-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
721747,Monmouth Road West - Smethwick,2023-01-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
721747,Monmouth Road West - Smethwick,2023-01-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-01-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
721747,Monmouth Road West - Smethwick,2023-01-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
721747,Monmouth Road West - Smethwick,2023-01-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
721747,Monmouth Road West - Smethwick,2023-01-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
721747,Monmouth Road West - Smethwick,2023-01-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
721747,Monmouth Road West - Smethwick,2023-01-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
721747,Monmouth Road West - Smethwick,2023-01-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
721747,Monmouth Road West - Smethwick,2023-01-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
721747,Monmouth Road West - Smethwick,2023-01-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
721747,Monmouth Road West - Smethwick,2023-01-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
721747,Monmouth Road West - Smethwick,2023-01-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
721747,Monmouth Road West - Smethwick,2023-01-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
721747,Monmouth Road West - Smethwick,2023-01-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
721747,Monmouth Road West - Smethwick,2023-01-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
721747,Monmouth Road West - Smethwick,2023-01-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
721747,Monmouth Road West - Smethwick,2023-01-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
721747,Monmouth Road West - Smethwick,2023-01-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
721747,Monmouth Road West - Smethwick,2023-01-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
721747,Monmouth Road West - Smethwick,2023-01-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
721747,Monmouth Road West - Smethwick,2023-01-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
721747,Monmouth Road West - Smethwick,2023-01-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
721747,Monmouth Road West - Smethwick,2023-01-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
721747,Monmouth Road West - Smethwick,2023-01-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
721747,Monmouth Road West - Smethwick,2023-01-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
721747,Monmouth Road West - Smethwick,2023-01-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
721747,Monmouth Road West - Smethwick,2023-01-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
721747,Monmouth Road West - Smethwick,2023-01-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
721747,Monmouth Road West - Smethwick,2023-01-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-01-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
721747,Monmouth Road West - Smethwick,2023-01-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
721747,Monmouth Road West - Smethwick,2023-01-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
721747,Monmouth Road West - Smethwick,2023-01-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
721747,Monmouth Road West - Smethwick,2023-01-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
721747,Monmouth Road West - Smethwick,2023-01-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
721747,Monmouth Road West - Smethwick,2023-01-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
721747,Monmouth Road West - Smethwick,2023-01-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
721747,Monmouth Road West - Smethwick,2023-01-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
721747,Monmouth Road West - Smethwick,2023-01-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
721747,Monmouth Road West - Smethwick,2023-01-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
721747,Monmouth Road West - Smethwick,2023-01-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
721747,Monmouth Road West - Smethwick,2023-01-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
721747,Monmouth Road West - Smethwick,2023-01-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
721747,Monmouth Road West - Smethwick,2023-01-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
721747,Monmouth Road West - Smethwick,2023-01-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
721747,Monmouth Road West - Smethwick,2023-01-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
721747,Monmouth Road West - Smethwick,2023-01-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
721747,Monmouth Road West - Smethwick,2023-01-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
721747,Monmouth Road West - Smethwick,2023-01-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
721747,Monmouth Road West - Smethwick,2023-01-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
721747,Monmouth Road West - Smethwick,2023-01-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
721747,Monmouth Road West - Smethwick,2023-01-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
721747,Monmouth Road West - Smethwick,2023-01-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
721747,Monmouth Road West - Smethwick,2023-01-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
721747,Monmouth Road West - Smethwick,2023-01-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-01-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
721747,Monmouth Road West - Smethwick,2023-01-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
721747,Monmouth Road West - Smethwick,2023-01-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
721747,Monmouth Road West - Smethwick,2023-01-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
721747,Monmouth Road West - Smethwick,2023-01-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
721747,Monmouth Road West - Smethwick,2023-01-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
721747,Monmouth Road West - Smethwick,2023-01-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
721747,Monmouth Road West - Smethwick,2023-01-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
721747,Monmouth Road West - Smethwick,2023-01-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
721747,Monmouth Road West - Smethwick,2023-01-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
721747,Monmouth Road West - Smethwick,2023-01-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
721747,Monmouth Road West - Smethwick,2023-01-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
721747,Monmouth Road West - Smethwick,2023-01-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
721747,Monmouth Road West - Smethwick,2023-01-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-01-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
721747,Monmouth Road West - Smethwick,2023-01-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
721747,Monmouth Road West - Smethwick,2023-01-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
721747,Monmouth Road West - Smethwick,2023-01-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
721747,Monmouth Road West - Smethwick,2023-01-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
721747,Monmouth Road West - Smethwick,2023-01-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
721747,Monmouth Road West - Smethwick,2023-01-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
721747,Monmouth Road West - Smethwick,2023-01-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
721747,Monmouth Road West - Smethwick,2023-01-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
721747,Monmouth Road West - Smethwick,2023-01-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-01-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-01-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
721747,Monmouth Road West - Smethwick,2023-01-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
721747,Monmouth Road West - Smethwick,2023-01-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
721747,Monmouth Road West - Smethwick,2023-01-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-01-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-01-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-01-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
721747,Monmouth Road West - Smethwick,2023-01-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
721747,Monmouth Road West - Smethwick,2023-01-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-01-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-01-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-01-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-01-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-01-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-01-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-01-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-01-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-01-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-01-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-01-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-01-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-01-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-01-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-01-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-01-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-01-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-01-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-01-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-01-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-01-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-01-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-01-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
721747,Monmouth Road West - Smethwick,2023-01-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-01-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
721747,Monmouth Road West - Smethwick,2023-01-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-01-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-01-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
721747,Monmouth Road West - Smethwick,2023-01-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-01-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
721747,Monmouth Road West - Smethwick,2023-01-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
721747,Monmouth Road West - Smethwick,2023-01-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-01-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-01-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-01-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
721747,Monmouth Road West - Smethwick,2023-01-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-01-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
721747,Monmouth Road West - Smethwick,2023-01-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
721747,Monmouth Road West - Smethwick,2023-01-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
721747,Monmouth Road West - Smethwick,2023-01-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
721747,Monmouth Road West - Smethwick,2023-03-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
721747,Monmouth Road West - Smethwick,2023-03-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
721747,Monmouth Road West - Smethwick,2023-03-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
721747,Monmouth Road West - Smethwick,2023-03-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
721747,Monmouth Road West - Smethwick,2023-03-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
721747,Monmouth Road West - Smethwick,2023-03-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
721747,Monmouth Road West - Smethwick,2023-03-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-03-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-03-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
721747,Monmouth Road West - Smethwick,2023-03-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
721747,Monmouth Road West - Smethwick,2023-03-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-03-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
721747,Monmouth Road West - Smethwick,2023-03-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-03-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
721747,Monmouth Road West - Smethwick,2023-03-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
721747,Monmouth Road West - Smethwick,2023-03-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
