Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
721747,Monmouth Road West - Smethwick,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
721747,Monmouth Road West - Smethwick,2023-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
721747,Monmouth Road West - Smethwick,2023-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
721747,Monmouth Road West - Smethwick,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
721747,Monmouth Road West - Smethwick,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
721747,Monmouth Road West - Smethwick,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
721747,Monmouth Road West - Smethwick,2023-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
721747,Monmouth Road West - Smethwick,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
721747,Monmouth Road West - Smethwick,2023-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
721747,Monmouth Road West - Smethwick,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
721747,Monmouth Road West - Smethwick,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
721747,Monmouth Road West - Smethwick,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
721747,Monmouth Road West - Smethwick,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
721747,Monmouth Road West - Smethwick,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
721747,Monmouth Road West - Smethwick,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
721747,Monmouth Road West - Smethwick,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
721747,Monmouth Road West - Smethwick,2023-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
721747,Monmouth Road West - Smethwick,2023-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
721747,Monmouth Road West - Smethwick,2023-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
721747,Monmouth Road West - Smethwick,2023-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
721747,Monmouth Road West - Smethwick,2023-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
721747,Monmouth Road West - Smethwick,2023-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
721747,Monmouth Road West - Smethwick,2023-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
721747,Monmouth Road West - Smethwick,2023-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
721747,Monmouth Road West - Smethwick,2023-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
721747,Monmouth Road West - Smethwick,2023-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
721747,Monmouth Road West - Smethwick,2023-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
721747,Monmouth Road West - Smethwick,2023-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
721747,Monmouth Road West - Smethwick,2023-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
721747,Monmouth Road West - Smethwick,2023-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
721747,Monmouth Road West - Smethwick,2023-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
721747,Monmouth Road West - Smethwick,2023-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
721747,Monmouth Road West - Smethwick,2023-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
721747,Monmouth Road West - Smethwick,2023-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
721747,Monmouth Road West - Smethwick,2023-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
721747,Monmouth Road West - Smethwick,2023-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
721747,Monmouth Road West - Smethwick,2023-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
721747,Monmouth Road West - Smethwick,2023-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
721747,Monmouth Road West - Smethwick,2023-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
721747,Monmouth Road West - Smethwick,2023-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
721747,Monmouth Road West - Smethwick,2023-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
721747,Monmouth Road West - Smethwick,2023-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
721747,Monmouth Road West - Smethwick,2023-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
721747,Monmouth Road West - Smethwick,2023-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
721747,Monmouth Road West - Smethwick,2023-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
721747,Monmouth Road West - Smethwick,2023-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
721747,Monmouth Road West - Smethwick,2023-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
721747,Monmouth Road West - Smethwick,2023-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
721747,Monmouth Road West - Smethwick,2023-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
721747,Monmouth Road West - Smethwick,2023-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
721747,Monmouth Road West - Smethwick,2023-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
721747,Monmouth Road West - Smethwick,2023-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
721747,Monmouth Road West - Smethwick,2023-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
721747,Monmouth Road West - Smethwick,2023-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
721747,Monmouth Road West - Smethwick,2023-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
721747,Monmouth Road West - Smethwick,2023-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
721747,Monmouth Road West - Smethwick,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
721747,Monmouth Road West - Smethwick,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
721747,Monmouth Road West - Smethwick,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
721747,Monmouth Road West - Smethwick,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
721747,Monmouth Road West - Smethwick,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
721747,Monmouth Road West - Smethwick,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
721747,Monmouth Road West - Smethwick,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
721747,Monmouth Road West - Smethwick,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
721747,Monmouth Road West - Smethwick,2023-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
721747,Monmouth Road West - Smethwick,2023-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
721747,Monmouth Road West - Smethwick,2023-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
721747,Monmouth Road West - Smethwick,2023-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
721747,Monmouth Road West - Smethwick,2023-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
721747,Monmouth Road West - Smethwick,2023-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
721747,Monmouth Road West - Smethwick,2023-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
721747,Monmouth Road West - Smethwick,2023-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
721747,Monmouth Road West - Smethwick,2023-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
721747,Monmouth Road West - Smethwick,2023-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
721747,Monmouth Road West - Smethwick,2023-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
721747,Monmouth Road West - Smethwick,2023-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
721747,Monmouth Road West - Smethwick,2023-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
721747,Monmouth Road West - Smethwick,2023-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
721747,Monmouth Road West - Smethwick,2023-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
721747,Monmouth Road West - Smethwick,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
721747,Monmouth Road West - Smethwick,2023-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
721747,Monmouth Road West - Smethwick,2023-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
721747,Monmouth Road West - Smethwick,2023-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
721747,Monmouth Road West - Smethwick,2023-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
721747,Monmouth Road West - Smethwick,2023-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
721747,Monmouth Road West - Smethwick,2023-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
721747,Monmouth Road West - Smethwick,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
721747,Monmouth Road West - Smethwick,2023-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
721747,Monmouth Road West - Smethwick,2023-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
721747,Monmouth Road West - Smethwick,2023-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
721747,Monmouth Road West - Smethwick,2023-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
721747,Monmouth Road West - Smethwick,2023-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
721747,Monmouth Road West - Smethwick,2023-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
721747,Monmouth Road West - Smethwick,2023-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
721747,Monmouth Road West - Smethwick,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
721747,Monmouth Road West - Smethwick,2023-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
721747,Monmouth Road West - Smethwick,2023-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
721747,Monmouth Road West - Smethwick,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
721747,Monmouth Road West - Smethwick,2023-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
721747,Monmouth Road West - Smethwick,2023-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
721747,Monmouth Road West - Smethwick,2023-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
721747,Monmouth Road West - Smethwick,2023-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
721747,Monmouth Road West - Smethwick,2023-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
721747,Monmouth Road West - Smethwick,2023-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
721747,Monmouth Road West - Smethwick,2023-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
721747,Monmouth Road West - Smethwick,2023-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
721747,Monmouth Road West - Smethwick,2023-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
721747,Monmouth Road West - Smethwick,2023-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
721747,Monmouth Road West - Smethwick,2023-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
721747,Monmouth Road West - Smethwick,2023-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
721747,Monmouth Road West - Smethwick,2023-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
721747,Monmouth Road West - Smethwick,2023-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
721747,Monmouth Road West - Smethwick,2023-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
721747,Monmouth Road West - Smethwick,2023-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
721747,Monmouth Road West - Smethwick,2023-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
721747,Monmouth Road West - Smethwick,2023-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
721747,Monmouth Road West - Smethwick,2023-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
721747,Monmouth Road West - Smethwick,2023-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
721747,Monmouth Road West - Smethwick,2023-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
721747,Monmouth Road West - Smethwick,2023-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
721747,Monmouth Road West - Smethwick,2023-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
721747,Monmouth Road West - Smethwick,2023-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
721747,Monmouth Road West - Smethwick,2023-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
721747,Monmouth Road West - Smethwick,2023-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
721747,Monmouth Road West - Smethwick,2023-03-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
721747,Monmouth Road West - Smethwick,2023-03-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
721747,Monmouth Road West - Smethwick,2023-03-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
721747,Monmouth Road West - Smethwick,2023-03-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
721747,Monmouth Road West - Smethwick,2023-03-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
721747,Monmouth Road West - Smethwick,2023-03-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
721747,Monmouth Road West - Smethwick,2023-03-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
721747,Monmouth Road West - Smethwick,2023-03-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-03-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
721747,Monmouth Road West - Smethwick,2023-03-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
721747,Monmouth Road West - Smethwick,2023-03-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
721747,Monmouth Road West - Smethwick,2023-03-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-03-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
721747,Monmouth Road West - Smethwick,2023-03-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
721747,Monmouth Road West - Smethwick,2023-03-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
721747,Monmouth Road West - Smethwick,2023-03-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-03-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
721747,Monmouth Road West - Smethwick,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
721747,Monmouth Road West - Smethwick,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
721747,Monmouth Road West - Smethwick,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
721747,Monmouth Road West - Smethwick,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
721747,Monmouth Road West - Smethwick,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
721747,Monmouth Road West - Smethwick,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
721747,Monmouth Road West - Smethwick,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
721747,Monmouth Road West - Smethwick,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
721747,Monmouth Road West - Smethwick,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
721747,Monmouth Road West - Smethwick,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
721747,Monmouth Road West - Smethwick,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
721747,Monmouth Road West - Smethwick,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
721747,Monmouth Road West - Smethwick,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
721747,Monmouth Road West - Smethwick,2023-03-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
721747,Monmouth Road West - Smethwick,2023-03-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
721747,Monmouth Road West - Smethwick,2023-03-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
721747,Monmouth Road West - Smethwick,2023-03-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
721747,Monmouth Road West - Smethwick,2023-03-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-03-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
721747,Monmouth Road West - Smethwick,2023-03-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
721747,Monmouth Road West - Smethwick,2023-03-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
721747,Monmouth Road West - Smethwick,2023-03-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
721747,Monmouth Road West - Smethwick,2023-03-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
721747,Monmouth Road West - Smethwick,2023-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
721747,Monmouth Road West - Smethwick,2023-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
721747,Monmouth Road West - Smethwick,2023-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
721747,Monmouth Road West - Smethwick,2023-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
721747,Monmouth Road West - Smethwick,2023-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
721747,Monmouth Road West - Smethwick,2023-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
721747,Monmouth Road West - Smethwick,2023-03-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
721747,Monmouth Road West - Smethwick,2023-03-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
721747,Monmouth Road West - Smethwick,2023-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
721747,Monmouth Road West - Smethwick,2023-03-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-03-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-03-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
721747,Monmouth Road West - Smethwick,2023-03-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
721747,Monmouth Road West - Smethwick,2023-03-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
721747,Monmouth Road West - Smethwick,2023-03-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
721747,Monmouth Road West - Smethwick,2023-03-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
721747,Monmouth Road West - Smethwick,2023-03-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
721747,Monmouth Road West - Smethwick,2023-03-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
721747,Monmouth Road West - Smethwick,2023-03-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
721747,Monmouth Road West - Smethwick,2023-03-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
721747,Monmouth Road West - Smethwick,2023-03-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
721747,Monmouth Road West - Smethwick,2023-03-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-03-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
721747,Monmouth Road West - Smethwick,2023-03-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
721747,Monmouth Road West - Smethwick,2023-03-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
721747,Monmouth Road West - Smethwick,2023-03-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
721747,Monmouth Road West - Smethwick,2023-03-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
721747,Monmouth Road West - Smethwick,2023-03-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
721747,Monmouth Road West - Smethwick,2023-03-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
721747,Monmouth Road West - Smethwick,2023-03-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
721747,Monmouth Road West - Smethwick,2023-03-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
721747,Monmouth Road West - Smethwick,2023-03-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
721747,Monmouth Road West - Smethwick,2023-03-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
721747,Monmouth Road West - Smethwick,2023-03-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
721747,Monmouth Road West - Smethwick,2023-03-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-03-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-03-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
721747,Monmouth Road West - Smethwick,2023-03-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
721747,Monmouth Road West - Smethwick,2023-03-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
721747,Monmouth Road West - Smethwick,2023-03-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
721747,Monmouth Road West - Smethwick,2023-03-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
721747,Monmouth Road West - Smethwick,2023-03-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
721747,Monmouth Road West - Smethwick,2023-03-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-03-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-03-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-03-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-03-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
721747,Monmouth Road West - Smethwick,2023-03-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
721747,Monmouth Road West - Smethwick,2023-03-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
721747,Monmouth Road West - Smethwick,2023-03-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-03-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-03-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-03-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
721747,Monmouth Road West - Smethwick,2023-03-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
721747,Monmouth Road West - Smethwick,2023-03-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
721747,Monmouth Road West - Smethwick,2023-03-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-03-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-03-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-03-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
721747,Monmouth Road West - Smethwick,2023-03-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-03-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-03-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-03-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-03-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-03-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-03-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-03-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
721747,Monmouth Road West - Smethwick,2023-03-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-03-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
721747,Monmouth Road West - Smethwick,2023-03-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-03-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-03-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-03-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
721747,Monmouth Road West - Smethwick,2023-03-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-03-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
721747,Monmouth Road West - Smethwick,2023-03-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
721747,Monmouth Road West - Smethwick,2023-03-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
721747,Monmouth Road West - Smethwick,2023-03-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
721747,Monmouth Road West - Smethwick,2023-03-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
721747,Monmouth Road West - Smethwick,2023-03-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
721747,Monmouth Road West - Smethwick,2023-03-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
721747,Monmouth Road West - Smethwick,2023-03-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-03-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
721747,Monmouth Road West - Smethwick,2023-03-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
721747,Monmouth Road West - Smethwick,2023-03-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
721747,Monmouth Road West - Smethwick,2023-03-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
721747,Monmouth Road West - Smethwick,2023-03-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
721747,Monmouth Road West - Smethwick,2023-03-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
721747,Monmouth Road West - Smethwick,2023-03-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
721747,Monmouth Road West - Smethwick,2023-03-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
721747,Monmouth Road West - Smethwick,2023-03-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
721747,Monmouth Road West - Smethwick,2023-03-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
721747,Monmouth Road West - Smethwick,2023-03-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
721747,Monmouth Road West - Smethwick,2023-03-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-03-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-03-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
721747,Monmouth Road West - Smethwick,2023-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
721747,Monmouth Road West - Smethwick,2023-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
721747,Monmouth Road West - Smethwick,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
721747,Monmouth Road West - Smethwick,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
721747,Monmouth Road West - Smethwick,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
721747,Monmouth Road West - Smethwick,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
721747,Monmouth Road West - Smethwick,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
721747,Monmouth Road West - Smethwick,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
721747,Monmouth Road West - Smethwick,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
721747,Monmouth Road West - Smethwick,2023-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
721747,Monmouth Road West - Smethwick,2023-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
721747,Monmouth Road West - Smethwick,2023-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
721747,Monmouth Road West - Smethwick,2023-03-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
721747,Monmouth Road West - Smethwick,2023-03-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-03-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-03-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
721747,Monmouth Road West - Smethwick,2023-03-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
721747,Monmouth Road West - Smethwick,2023-03-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
721747,Monmouth Road West - Smethwick,2023-03-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-03-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
721747,Monmouth Road West - Smethwick,2023-03-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
721747,Monmouth Road West - Smethwick,2023-03-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
721747,Monmouth Road West - Smethwick,2023-03-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
721747,Monmouth Road West - Smethwick,2023-03-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
721747,Monmouth Road West - Smethwick,2023-03-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
721747,Monmouth Road West - Smethwick,2023-03-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
721747,Monmouth Road West - Smethwick,2023-03-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
721747,Monmouth Road West - Smethwick,2023-03-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
721747,Monmouth Road West - Smethwick,2023-03-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
721747,Monmouth Road West - Smethwick,2023-03-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
721747,Monmouth Road West - Smethwick,2023-03-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
721747,Monmouth Road West - Smethwick,2023-03-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
721747,Monmouth Road West - Smethwick,2023-03-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
721747,Monmouth Road West - Smethwick,2023-03-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
721747,Monmouth Road West - Smethwick,2023-03-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
721747,Monmouth Road West - Smethwick,2023-03-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
721747,Monmouth Road West - Smethwick,2023-03-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
721747,Monmouth Road West - Smethwick,2023-03-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
721747,Monmouth Road West - Smethwick,2023-03-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
721747,Monmouth Road West - Smethwick,2023-03-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
721747,Monmouth Road West - Smethwick,2023-03-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
721747,Monmouth Road West - Smethwick,2023-03-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-03-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
721747,Monmouth Road West - Smethwick,2023-03-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
721747,Monmouth Road West - Smethwick,2023-03-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
721747,Monmouth Road West - Smethwick,2023-03-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
721747,Monmouth Road West - Smethwick,2023-03-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-03-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
721747,Monmouth Road West - Smethwick,2023-03-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
721747,Monmouth Road West - Smethwick,2023-03-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-03-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
721747,Monmouth Road West - Smethwick,2023-03-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
721747,Monmouth Road West - Smethwick,2023-03-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
721747,Monmouth Road West - Smethwick,2023-03-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
721747,Monmouth Road West - Smethwick,2023-03-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
721747,Monmouth Road West - Smethwick,2023-03-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
721747,Monmouth Road West - Smethwick,2023-03-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
721747,Monmouth Road West - Smethwick,2023-03-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
721747,Monmouth Road West - Smethwick,2023-03-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
721747,Monmouth Road West - Smethwick,2023-03-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-03-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-03-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-03-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
721747,Monmouth Road West - Smethwick,2023-03-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
721747,Monmouth Road West - Smethwick,2023-03-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-03-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
721747,Monmouth Road West - Smethwick,2023-03-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
