Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-03-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-03-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
721747,Monmouth Road West - Smethwick,2023-03-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-03-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
721747,Monmouth Road West - Smethwick,2023-03-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
721747,Monmouth Road West - Smethwick,2023-03-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
721747,Monmouth Road West - Smethwick,2023-03-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
721747,Monmouth Road West - Smethwick,2023-03-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-03-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
721747,Monmouth Road West - Smethwick,2023-03-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
721747,Monmouth Road West - Smethwick,2023-03-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
721747,Monmouth Road West - Smethwick,2023-03-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
721747,Monmouth Road West - Smethwick,2023-03-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
721747,Monmouth Road West - Smethwick,2023-03-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
721747,Monmouth Road West - Smethwick,2023-03-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
721747,Monmouth Road West - Smethwick,2023-03-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-03-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-03-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
721747,Monmouth Road West - Smethwick,2023-03-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-03-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-03-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-03-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-03-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
721747,Monmouth Road West - Smethwick,2023-03-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-03-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
721747,Monmouth Road West - Smethwick,2023-03-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
721747,Monmouth Road West - Smethwick,2023-03-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-03-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-03-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
721747,Monmouth Road West - Smethwick,2023-03-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
721747,Monmouth Road West - Smethwick,2023-03-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
721747,Monmouth Road West - Smethwick,2023-03-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-03-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-03-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-03-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
721747,Monmouth Road West - Smethwick,2023-03-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-03-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-03-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
721747,Monmouth Road West - Smethwick,2023-03-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-03-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
721747,Monmouth Road West - Smethwick,2023-03-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
721747,Monmouth Road West - Smethwick,2023-03-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-03-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
721747,Monmouth Road West - Smethwick,2023-03-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
721747,Monmouth Road West - Smethwick,2023-03-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
721747,Monmouth Road West - Smethwick,2023-03-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
721747,Monmouth Road West - Smethwick,2023-03-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
721747,Monmouth Road West - Smethwick,2023-03-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
721747,Monmouth Road West - Smethwick,2023-03-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
721747,Monmouth Road West - Smethwick,2023-03-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
721747,Monmouth Road West - Smethwick,2023-03-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
721747,Monmouth Road West - Smethwick,2023-03-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-03-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-03-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-03-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-03-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
721747,Monmouth Road West - Smethwick,2023-03-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
721747,Monmouth Road West - Smethwick,2023-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
721747,Monmouth Road West - Smethwick,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
721747,Monmouth Road West - Smethwick,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
721747,Monmouth Road West - Smethwick,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
721747,Monmouth Road West - Smethwick,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
721747,Monmouth Road West - Smethwick,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
721747,Monmouth Road West - Smethwick,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
721747,Monmouth Road West - Smethwick,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
721747,Monmouth Road West - Smethwick,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
721747,Monmouth Road West - Smethwick,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-03-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-03-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-03-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-03-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
721747,Monmouth Road West - Smethwick,2023-03-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-03-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-03-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
721747,Monmouth Road West - Smethwick,2023-03-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-03-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-03-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
721747,Monmouth Road West - Smethwick,2023-03-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
721747,Monmouth Road West - Smethwick,2023-03-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
721747,Monmouth Road West - Smethwick,2023-03-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-03-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
721747,Monmouth Road West - Smethwick,2023-03-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
721747,Monmouth Road West - Smethwick,2023-03-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
721747,Monmouth Road West - Smethwick,2023-03-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
721747,Monmouth Road West - Smethwick,2023-03-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
721747,Monmouth Road West - Smethwick,2023-03-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-03-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
721747,Monmouth Road West - Smethwick,2023-03-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
721747,Monmouth Road West - Smethwick,2023-03-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
721747,Monmouth Road West - Smethwick,2023-03-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-03-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
721747,Monmouth Road West - Smethwick,2023-03-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
721747,Monmouth Road West - Smethwick,2023-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
721747,Monmouth Road West - Smethwick,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
721747,Monmouth Road West - Smethwick,2023-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
721747,Monmouth Road West - Smethwick,2023-03-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-03-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
721747,Monmouth Road West - Smethwick,2023-03-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-03-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
721747,Monmouth Road West - Smethwick,2023-03-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
721747,Monmouth Road West - Smethwick,2023-03-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-03-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-03-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
721747,Monmouth Road West - Smethwick,2023-03-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-03-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
721747,Monmouth Road West - Smethwick,2023-03-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-03-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
721747,Monmouth Road West - Smethwick,2023-03-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
721747,Monmouth Road West - Smethwick,2023-03-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
721747,Monmouth Road West - Smethwick,2023-03-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
721747,Monmouth Road West - Smethwick,2023-03-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
721747,Monmouth Road West - Smethwick,2023-03-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
721747,Monmouth Road West - Smethwick,2023-03-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
721747,Monmouth Road West - Smethwick,2023-03-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
721747,Monmouth Road West - Smethwick,2023-03-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
721747,Monmouth Road West - Smethwick,2023-03-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
721747,Monmouth Road West - Smethwick,2023-03-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
721747,Monmouth Road West - Smethwick,2023-03-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
721747,Monmouth Road West - Smethwick,2023-03-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
721747,Monmouth Road West - Smethwick,2023-03-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
721747,Monmouth Road West - Smethwick,2023-03-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
721747,Monmouth Road West - Smethwick,2023-03-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
721747,Monmouth Road West - Smethwick,2023-03-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
721747,Monmouth Road West - Smethwick,2023-03-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
721747,Monmouth Road West - Smethwick,2023-03-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
721747,Monmouth Road West - Smethwick,2023-03-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
721747,Monmouth Road West - Smethwick,2023-03-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
721747,Monmouth Road West - Smethwick,2023-03-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
721747,Monmouth Road West - Smethwick,2023-03-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
721747,Monmouth Road West - Smethwick,2023-03-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
721747,Monmouth Road West - Smethwick,2023-03-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
721747,Monmouth Road West - Smethwick,2023-03-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-03-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-03-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
721747,Monmouth Road West - Smethwick,2023-03-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-03-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
721747,Monmouth Road West - Smethwick,2023-03-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-03-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-03-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
721747,Monmouth Road West - Smethwick,2023-03-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-03-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-03-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
721747,Monmouth Road West - Smethwick,2023-03-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
721747,Monmouth Road West - Smethwick,2023-03-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
721747,Monmouth Road West - Smethwick,2023-03-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-03-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
721747,Monmouth Road West - Smethwick,2023-03-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-03-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
721747,Monmouth Road West - Smethwick,2023-03-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-03-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-03-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
721747,Monmouth Road West - Smethwick,2023-03-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
721747,Monmouth Road West - Smethwick,2023-03-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-03-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-03-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
721747,Monmouth Road West - Smethwick,2023-03-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-03-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
721747,Monmouth Road West - Smethwick,2023-03-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
721747,Monmouth Road West - Smethwick,2023-03-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-03-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
721747,Monmouth Road West - Smethwick,2023-03-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
721747,Monmouth Road West - Smethwick,2023-03-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-03-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-03-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
721747,Monmouth Road West - Smethwick,2023-03-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-03-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
721747,Monmouth Road West - Smethwick,2023-03-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
721747,Monmouth Road West - Smethwick,2023-03-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
721747,Monmouth Road West - Smethwick,2023-03-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
721747,Monmouth Road West - Smethwick,2023-03-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
721747,Monmouth Road West - Smethwick,2023-03-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
721747,Monmouth Road West - Smethwick,2023-03-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
721747,Monmouth Road West - Smethwick,2023-03-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
721747,Monmouth Road West - Smethwick,2023-03-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
721747,Monmouth Road West - Smethwick,2023-03-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
721747,Monmouth Road West - Smethwick,2023-03-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
721747,Monmouth Road West - Smethwick,2023-03-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
721747,Monmouth Road West - Smethwick,2023-03-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
721747,Monmouth Road West - Smethwick,2023-03-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
721747,Monmouth Road West - Smethwick,2023-03-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-03-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
721747,Monmouth Road West - Smethwick,2023-03-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
721747,Monmouth Road West - Smethwick,2023-03-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
721747,Monmouth Road West - Smethwick,2023-03-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
721747,Monmouth Road West - Smethwick,2023-03-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
721747,Monmouth Road West - Smethwick,2023-03-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
721747,Monmouth Road West - Smethwick,2023-03-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
721747,Monmouth Road West - Smethwick,2023-03-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
721747,Monmouth Road West - Smethwick,2023-03-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
721747,Monmouth Road West - Smethwick,2023-03-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
721747,Monmouth Road West - Smethwick,2023-03-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
721747,Monmouth Road West - Smethwick,2023-03-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
721747,Monmouth Road West - Smethwick,2023-03-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
721747,Monmouth Road West - Smethwick,2023-03-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
721747,Monmouth Road West - Smethwick,2023-03-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
721747,Monmouth Road West - Smethwick,2023-03-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-03-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
721747,Monmouth Road West - Smethwick,2023-03-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
721747,Monmouth Road West - Smethwick,2023-03-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-03-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
721747,Monmouth Road West - Smethwick,2023-03-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-03-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
721747,Monmouth Road West - Smethwick,2023-03-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
721747,Monmouth Road West - Smethwick,2023-03-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
721747,Monmouth Road West - Smethwick,2023-03-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
721747,Monmouth Road West - Smethwick,2023-03-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
721747,Monmouth Road West - Smethwick,2023-03-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
721747,Monmouth Road West - Smethwick,2023-03-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-03-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
721747,Monmouth Road West - Smethwick,2023-03-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-03-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
721747,Monmouth Road West - Smethwick,2023-03-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-03-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-03-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
721747,Monmouth Road West - Smethwick,2023-03-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-03-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
721747,Monmouth Road West - Smethwick,2023-03-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
721747,Monmouth Road West - Smethwick,2023-03-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
721747,Monmouth Road West - Smethwick,2023-03-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
721747,Monmouth Road West - Smethwick,2023-03-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
721747,Monmouth Road West - Smethwick,2023-03-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
721747,Monmouth Road West - Smethwick,2023-03-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
721747,Monmouth Road West - Smethwick,2023-03-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
721747,Monmouth Road West - Smethwick,2023-03-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
721747,Monmouth Road West - Smethwick,2023-03-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-03-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
721747,Monmouth Road West - Smethwick,2023-03-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
721747,Monmouth Road West - Smethwick,2023-03-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-03-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
721747,Monmouth Road West - Smethwick,2023-03-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
721747,Monmouth Road West - Smethwick,2023-03-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
721747,Monmouth Road West - Smethwick,2023-03-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
721747,Monmouth Road West - Smethwick,2023-03-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
721747,Monmouth Road West - Smethwick,2023-03-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
721747,Monmouth Road West - Smethwick,2023-03-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
721747,Monmouth Road West - Smethwick,2023-03-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
721747,Monmouth Road West - Smethwick,2023-03-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-03-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-03-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-03-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-03-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-03-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-03-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-03-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
721747,Monmouth Road West - Smethwick,2023-03-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-03-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-03-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
721747,Monmouth Road West - Smethwick,2023-03-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
721747,Monmouth Road West - Smethwick,2023-03-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
721747,Monmouth Road West - Smethwick,2023-03-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
721747,Monmouth Road West - Smethwick,2023-03-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
721747,Monmouth Road West - Smethwick,2023-03-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
721747,Monmouth Road West - Smethwick,2023-03-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
721747,Monmouth Road West - Smethwick,2023-03-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-03-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-03-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-03-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-03-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-03-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
721747,Monmouth Road West - Smethwick,2023-03-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
721747,Monmouth Road West - Smethwick,2023-03-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
721747,Monmouth Road West - Smethwick,2023-03-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-03-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
721747,Monmouth Road West - Smethwick,2023-03-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-03-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-03-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
721747,Monmouth Road West - Smethwick,2023-03-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-03-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-03-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
721747,Monmouth Road West - Smethwick,2023-03-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
721747,Monmouth Road West - Smethwick,2023-03-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
721747,Monmouth Road West - Smethwick,2023-03-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-03-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-03-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
721747,Monmouth Road West - Smethwick,2023-03-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
721747,Monmouth Road West - Smethwick,2023-03-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
721747,Monmouth Road West - Smethwick,2023-03-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-03-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-03-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
721747,Monmouth Road West - Smethwick,2023-03-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
721747,Monmouth Road West - Smethwick,2023-03-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-03-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
721747,Monmouth Road West - Smethwick,2023-03-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
721747,Monmouth Road West - Smethwick,2023-03-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-03-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
721747,Monmouth Road West - Smethwick,2023-03-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
721747,Monmouth Road West - Smethwick,2023-03-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
721747,Monmouth Road West - Smethwick,2023-03-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
721747,Monmouth Road West - Smethwick,2023-03-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-03-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-03-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
721747,Monmouth Road West - Smethwick,2023-03-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-03-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-03-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
721747,Monmouth Road West - Smethwick,2023-03-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
721747,Monmouth Road West - Smethwick,2023-03-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
721747,Monmouth Road West - Smethwick,2023-03-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-03-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
721747,Monmouth Road West - Smethwick,2023-03-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-03-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-03-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
721747,Monmouth Road West - Smethwick,2023-03-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
721747,Monmouth Road West - Smethwick,2023-03-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-03-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-03-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-03-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
721747,Monmouth Road West - Smethwick,2023-03-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
721747,Monmouth Road West - Smethwick,2023-03-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
721747,Monmouth Road West - Smethwick,2023-03-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
721747,Monmouth Road West - Smethwick,2023-03-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
721747,Monmouth Road West - Smethwick,2023-03-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
721747,Monmouth Road West - Smethwick,2023-03-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
721747,Monmouth Road West - Smethwick,2023-03-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
721747,Monmouth Road West - Smethwick,2023-03-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
721747,Monmouth Road West - Smethwick,2023-03-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
721747,Monmouth Road West - Smethwick,2023-03-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
721747,Monmouth Road West - Smethwick,2023-03-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
721747,Monmouth Road West - Smethwick,2023-03-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
721747,Monmouth Road West - Smethwick,2023-03-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
721747,Monmouth Road West - Smethwick,2023-03-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
721747,Monmouth Road West - Smethwick,2023-03-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
721747,Monmouth Road West - Smethwick,2023-03-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
721747,Monmouth Road West - Smethwick,2023-03-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
721747,Monmouth Road West - Smethwick,2023-03-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
721747,Monmouth Road West - Smethwick,2023-03-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
721747,Monmouth Road West - Smethwick,2023-03-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
721747,Monmouth Road West - Smethwick,2023-03-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
721747,Monmouth Road West - Smethwick,2023-03-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
721747,Monmouth Road West - Smethwick,2023-03-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
721747,Monmouth Road West - Smethwick,2023-03-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-03-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-03-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
721747,Monmouth Road West - Smethwick,2023-03-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-03-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-03-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
721747,Monmouth Road West - Smethwick,2023-03-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
721747,Monmouth Road West - Smethwick,2023-03-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-03-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
721747,Monmouth Road West - Smethwick,2023-03-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
721747,Monmouth Road West - Smethwick,2023-03-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
721747,Monmouth Road West - Smethwick,2023-03-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
721747,Monmouth Road West - Smethwick,2023-03-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-03-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
721747,Monmouth Road West - Smethwick,2023-03-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
721747,Monmouth Road West - Smethwick,2023-03-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-03-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
721747,Monmouth Road West - Smethwick,2023-03-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-03-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-03-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-03-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-03-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-03-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-03-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
721747,Monmouth Road West - Smethwick,2023-03-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-03-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
721747,Monmouth Road West - Smethwick,2023-03-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-03-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
721747,Monmouth Road West - Smethwick,2023-03-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
721747,Monmouth Road West - Smethwick,2023-03-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
721747,Monmouth Road West - Smethwick,2023-03-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
721747,Monmouth Road West - Smethwick,2023-03-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
721747,Monmouth Road West - Smethwick,2023-03-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
721747,Monmouth Road West - Smethwick,2023-03-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
721747,Monmouth Road West - Smethwick,2023-03-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
721747,Monmouth Road West - Smethwick,2023-03-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
721747,Monmouth Road West - Smethwick,2023-03-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
721747,Monmouth Road West - Smethwick,2023-03-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
721747,Monmouth Road West - Smethwick,2023-03-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
721747,Monmouth Road West - Smethwick,2023-03-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
721747,Monmouth Road West - Smethwick,2023-03-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-03-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-03-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
721747,Monmouth Road West - Smethwick,2023-03-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
721747,Monmouth Road West - Smethwick,2023-03-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
721747,Monmouth Road West - Smethwick,2023-03-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
721747,Monmouth Road West - Smethwick,2023-03-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-03-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
721747,Monmouth Road West - Smethwick,2023-03-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
721747,Monmouth Road West - Smethwick,2023-03-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
721747,Monmouth Road West - Smethwick,2023-03-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
721747,Monmouth Road West - Smethwick,2023-03-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
721747,Monmouth Road West - Smethwick,2023-03-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
721747,Monmouth Road West - Smethwick,2023-03-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-03-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-03-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
721747,Monmouth Road West - Smethwick,2023-03-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
721747,Monmouth Road West - Smethwick,2023-03-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-03-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
721747,Monmouth Road West - Smethwick,2023-03-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-03-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
721747,Monmouth Road West - Smethwick,2023-03-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-03-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
721747,Monmouth Road West - Smethwick,2023-03-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
721747,Monmouth Road West - Smethwick,2023-03-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
721747,Monmouth Road West - Smethwick,2023-03-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
721747,Monmouth Road West - Smethwick,2023-03-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
721747,Monmouth Road West - Smethwick,2023-03-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-03-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
721747,Monmouth Road West - Smethwick,2023-03-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-03-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
721747,Monmouth Road West - Smethwick,2023-03-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-03-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
721747,Monmouth Road West - Smethwick,2023-03-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-03-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
721747,Monmouth Road West - Smethwick,2023-03-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
721747,Monmouth Road West - Smethwick,2023-03-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
721747,Monmouth Road West - Smethwick,2023-03-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
721747,Monmouth Road West - Smethwick,2023-03-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
721747,Monmouth Road West - Smethwick,2023-03-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
721747,Monmouth Road West - Smethwick,2023-03-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-03-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
721747,Monmouth Road West - Smethwick,2023-03-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-03-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
721747,Monmouth Road West - Smethwick,2023-03-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
721747,Monmouth Road West - Smethwick,2023-03-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-03-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
721747,Monmouth Road West - Smethwick,2023-03-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
721747,Monmouth Road West - Smethwick,2023-03-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
721747,Monmouth Road West - Smethwick,2023-03-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-03-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-03-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
721747,Monmouth Road West - Smethwick,2023-03-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
721747,Monmouth Road West - Smethwick,2023-03-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
721747,Monmouth Road West - Smethwick,2023-03-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
721747,Monmouth Road West - Smethwick,2023-03-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
721747,Monmouth Road West - Smethwick,2023-03-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
721747,Monmouth Road West - Smethwick,2023-03-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
721747,Monmouth Road West - Smethwick,2023-03-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-03-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
721747,Monmouth Road West - Smethwick,2023-03-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
721747,Monmouth Road West - Smethwick,2023-03-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
721747,Monmouth Road West - Smethwick,2023-03-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
721747,Monmouth Road West - Smethwick,2023-03-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-03-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
721747,Monmouth Road West - Smethwick,2023-03-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-03-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-03-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-03-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-03-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
721747,Monmouth Road West - Smethwick,2023-03-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-03-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
721747,Monmouth Road West - Smethwick,2023-03-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
721747,Monmouth Road West - Smethwick,2023-03-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
721747,Monmouth Road West - Smethwick,2023-03-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
721747,Monmouth Road West - Smethwick,2023-03-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
721747,Monmouth Road West - Smethwick,2023-03-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-03-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-03-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
721747,Monmouth Road West - Smethwick,2023-03-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
721747,Monmouth Road West - Smethwick,2023-03-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
721747,Monmouth Road West - Smethwick,2023-03-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-03-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-03-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
721747,Monmouth Road West - Smethwick,2023-03-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
721747,Monmouth Road West - Smethwick,2023-03-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
721747,Monmouth Road West - Smethwick,2023-03-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
721747,Monmouth Road West - Smethwick,2023-03-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
721747,Monmouth Road West - Smethwick,2023-03-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
