Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
721747,Monmouth Road West - Smethwick,2023-03-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
721747,Monmouth Road West - Smethwick,2023-03-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-03-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
721747,Monmouth Road West - Smethwick,2023-03-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
721747,Monmouth Road West - Smethwick,2023-03-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
721747,Monmouth Road West - Smethwick,2023-03-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
721747,Monmouth Road West - Smethwick,2023-03-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
721747,Monmouth Road West - Smethwick,2023-03-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
721747,Monmouth Road West - Smethwick,2023-03-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
721747,Monmouth Road West - Smethwick,2023-03-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
721747,Monmouth Road West - Smethwick,2023-03-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-03-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
721747,Monmouth Road West - Smethwick,2023-03-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
721747,Monmouth Road West - Smethwick,2023-03-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
721747,Monmouth Road West - Smethwick,2023-03-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
721747,Monmouth Road West - Smethwick,2023-03-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
721747,Monmouth Road West - Smethwick,2023-03-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-03-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-03-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-03-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-03-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-03-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-03-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
721747,Monmouth Road West - Smethwick,2023-03-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
721747,Monmouth Road West - Smethwick,2023-03-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-03-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-03-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-03-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
721747,Monmouth Road West - Smethwick,2023-03-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
721747,Monmouth Road West - Smethwick,2023-03-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-03-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
721747,Monmouth Road West - Smethwick,2023-03-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-03-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
721747,Monmouth Road West - Smethwick,2023-03-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-03-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
721747,Monmouth Road West - Smethwick,2023-03-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
721747,Monmouth Road West - Smethwick,2023-03-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
721747,Monmouth Road West - Smethwick,2023-03-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
721747,Monmouth Road West - Smethwick,2023-03-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
721747,Monmouth Road West - Smethwick,2023-03-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
721747,Monmouth Road West - Smethwick,2023-03-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
721747,Monmouth Road West - Smethwick,2023-03-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
721747,Monmouth Road West - Smethwick,2023-03-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
721747,Monmouth Road West - Smethwick,2023-03-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
721747,Monmouth Road West - Smethwick,2023-03-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
721747,Monmouth Road West - Smethwick,2023-03-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
721747,Monmouth Road West - Smethwick,2023-03-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
721747,Monmouth Road West - Smethwick,2023-03-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
721747,Monmouth Road West - Smethwick,2023-03-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
721747,Monmouth Road West - Smethwick,2023-03-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
721747,Monmouth Road West - Smethwick,2023-03-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
721747,Monmouth Road West - Smethwick,2023-03-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
721747,Monmouth Road West - Smethwick,2023-03-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
721747,Monmouth Road West - Smethwick,2023-03-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
721747,Monmouth Road West - Smethwick,2023-03-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
721747,Monmouth Road West - Smethwick,2023-03-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
721747,Monmouth Road West - Smethwick,2023-03-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
721747,Monmouth Road West - Smethwick,2023-03-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
721747,Monmouth Road West - Smethwick,2023-03-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
721747,Monmouth Road West - Smethwick,2023-03-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
721747,Monmouth Road West - Smethwick,2023-03-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
721747,Monmouth Road West - Smethwick,2023-03-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
721747,Monmouth Road West - Smethwick,2023-03-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
721747,Monmouth Road West - Smethwick,2023-03-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
721747,Monmouth Road West - Smethwick,2023-03-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
721747,Monmouth Road West - Smethwick,2023-03-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
721747,Monmouth Road West - Smethwick,2023-03-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
721747,Monmouth Road West - Smethwick,2023-03-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
721747,Monmouth Road West - Smethwick,2023-03-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
721747,Monmouth Road West - Smethwick,2023-03-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
721747,Monmouth Road West - Smethwick,2023-03-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
721747,Monmouth Road West - Smethwick,2023-03-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
721747,Monmouth Road West - Smethwick,2023-03-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
721747,Monmouth Road West - Smethwick,2023-03-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
721747,Monmouth Road West - Smethwick,2023-03-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
721747,Monmouth Road West - Smethwick,2023-03-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
721747,Monmouth Road West - Smethwick,2023-03-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
721747,Monmouth Road West - Smethwick,2023-03-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
721747,Monmouth Road West - Smethwick,2023-03-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
721747,Monmouth Road West - Smethwick,2023-03-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
721747,Monmouth Road West - Smethwick,2023-03-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
721747,Monmouth Road West - Smethwick,2023-03-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
721747,Monmouth Road West - Smethwick,2023-03-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
721747,Monmouth Road West - Smethwick,2023-03-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
721747,Monmouth Road West - Smethwick,2023-03-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
721747,Monmouth Road West - Smethwick,2023-03-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
721747,Monmouth Road West - Smethwick,2023-03-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
721747,Monmouth Road West - Smethwick,2023-03-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
721747,Monmouth Road West - Smethwick,2023-03-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
721747,Monmouth Road West - Smethwick,2023-03-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
721747,Monmouth Road West - Smethwick,2023-03-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
721747,Monmouth Road West - Smethwick,2023-03-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
721747,Monmouth Road West - Smethwick,2023-03-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
721747,Monmouth Road West - Smethwick,2023-03-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
721747,Monmouth Road West - Smethwick,2023-03-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
721747,Monmouth Road West - Smethwick,2023-03-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
721747,Monmouth Road West - Smethwick,2023-03-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
721747,Monmouth Road West - Smethwick,2023-03-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
721747,Monmouth Road West - Smethwick,2023-03-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
721747,Monmouth Road West - Smethwick,2023-03-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-03-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
721747,Monmouth Road West - Smethwick,2023-03-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
721747,Monmouth Road West - Smethwick,2023-03-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
721747,Monmouth Road West - Smethwick,2023-03-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
721747,Monmouth Road West - Smethwick,2023-03-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-03-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-03-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
721747,Monmouth Road West - Smethwick,2023-03-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-03-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
721747,Monmouth Road West - Smethwick,2023-03-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
721747,Monmouth Road West - Smethwick,2023-03-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-03-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
721747,Monmouth Road West - Smethwick,2023-03-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-03-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
721747,Monmouth Road West - Smethwick,2023-03-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
721747,Monmouth Road West - Smethwick,2023-03-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
721747,Monmouth Road West - Smethwick,2023-03-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
721747,Monmouth Road West - Smethwick,2023-03-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-03-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
721747,Monmouth Road West - Smethwick,2023-03-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-03-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
721747,Monmouth Road West - Smethwick,2023-03-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-03-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-03-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-03-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-03-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-03-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-03-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-03-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
721747,Monmouth Road West - Smethwick,2023-03-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
721747,Monmouth Road West - Smethwick,2023-03-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-03-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
721747,Monmouth Road West - Smethwick,2023-03-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
721747,Monmouth Road West - Smethwick,2023-03-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
721747,Monmouth Road West - Smethwick,2023-03-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
721747,Monmouth Road West - Smethwick,2023-03-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
721747,Monmouth Road West - Smethwick,2023-03-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
721747,Monmouth Road West - Smethwick,2023-03-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
721747,Monmouth Road West - Smethwick,2023-03-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
721747,Monmouth Road West - Smethwick,2023-03-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
721747,Monmouth Road West - Smethwick,2023-03-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-03-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
721747,Monmouth Road West - Smethwick,2023-03-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-03-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
721747,Monmouth Road West - Smethwick,2023-03-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
721747,Monmouth Road West - Smethwick,2023-03-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-03-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
721747,Monmouth Road West - Smethwick,2023-03-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
721747,Monmouth Road West - Smethwick,2023-03-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
721747,Monmouth Road West - Smethwick,2023-03-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
721747,Monmouth Road West - Smethwick,2023-03-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
721747,Monmouth Road West - Smethwick,2023-03-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
721747,Monmouth Road West - Smethwick,2023-03-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-03-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
721747,Monmouth Road West - Smethwick,2023-03-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-03-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
721747,Monmouth Road West - Smethwick,2023-03-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
721747,Monmouth Road West - Smethwick,2023-03-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-03-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-03-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
721747,Monmouth Road West - Smethwick,2023-03-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
721747,Monmouth Road West - Smethwick,2023-03-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-03-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-03-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-03-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-03-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
721747,Monmouth Road West - Smethwick,2023-03-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-03-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
721747,Monmouth Road West - Smethwick,2023-03-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
721747,Monmouth Road West - Smethwick,2023-03-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-03-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-03-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-03-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-03-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-03-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
721747,Monmouth Road West - Smethwick,2023-03-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-03-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-03-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
721747,Monmouth Road West - Smethwick,2023-03-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-03-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-03-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-03-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
721747,Monmouth Road West - Smethwick,2023-03-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
721747,Monmouth Road West - Smethwick,2023-03-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-03-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
721747,Monmouth Road West - Smethwick,2023-03-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
721747,Monmouth Road West - Smethwick,2023-03-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
721747,Monmouth Road West - Smethwick,2023-03-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
721747,Monmouth Road West - Smethwick,2023-03-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
721747,Monmouth Road West - Smethwick,2023-03-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-03-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
721747,Monmouth Road West - Smethwick,2023-03-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
721747,Monmouth Road West - Smethwick,2023-03-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-03-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
721747,Monmouth Road West - Smethwick,2023-03-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
721747,Monmouth Road West - Smethwick,2023-03-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
721747,Monmouth Road West - Smethwick,2023-03-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
721747,Monmouth Road West - Smethwick,2023-03-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
721747,Monmouth Road West - Smethwick,2023-03-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
721747,Monmouth Road West - Smethwick,2023-03-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
721747,Monmouth Road West - Smethwick,2023-03-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
721747,Monmouth Road West - Smethwick,2023-03-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
721747,Monmouth Road West - Smethwick,2023-03-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
721747,Monmouth Road West - Smethwick,2023-03-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
721747,Monmouth Road West - Smethwick,2023-03-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
721747,Monmouth Road West - Smethwick,2023-03-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
721747,Monmouth Road West - Smethwick,2023-03-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-03-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-03-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
721747,Monmouth Road West - Smethwick,2023-03-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
721747,Monmouth Road West - Smethwick,2023-03-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
721747,Monmouth Road West - Smethwick,2023-03-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
721747,Monmouth Road West - Smethwick,2023-03-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
721747,Monmouth Road West - Smethwick,2023-03-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
721747,Monmouth Road West - Smethwick,2023-03-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
721747,Monmouth Road West - Smethwick,2023-03-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
721747,Monmouth Road West - Smethwick,2023-03-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-03-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-03-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-03-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
721747,Monmouth Road West - Smethwick,2023-03-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-03-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
721747,Monmouth Road West - Smethwick,2023-03-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
721747,Monmouth Road West - Smethwick,2023-03-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
721747,Monmouth Road West - Smethwick,2023-03-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
721747,Monmouth Road West - Smethwick,2023-03-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
721747,Monmouth Road West - Smethwick,2023-03-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
721747,Monmouth Road West - Smethwick,2023-03-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
721747,Monmouth Road West - Smethwick,2023-03-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
721747,Monmouth Road West - Smethwick,2023-03-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
721747,Monmouth Road West - Smethwick,2023-03-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
721747,Monmouth Road West - Smethwick,2023-03-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
721747,Monmouth Road West - Smethwick,2023-03-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-03-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
721747,Monmouth Road West - Smethwick,2023-03-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-03-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-03-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
721747,Monmouth Road West - Smethwick,2023-03-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
721747,Monmouth Road West - Smethwick,2023-03-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
721747,Monmouth Road West - Smethwick,2023-03-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
721747,Monmouth Road West - Smethwick,2023-03-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-03-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
721747,Monmouth Road West - Smethwick,2023-03-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
721747,Monmouth Road West - Smethwick,2023-03-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
721747,Monmouth Road West - Smethwick,2023-03-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
721747,Monmouth Road West - Smethwick,2023-03-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
721747,Monmouth Road West - Smethwick,2023-03-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-03-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
721747,Monmouth Road West - Smethwick,2023-03-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
721747,Monmouth Road West - Smethwick,2023-03-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
721747,Monmouth Road West - Smethwick,2023-03-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
721747,Monmouth Road West - Smethwick,2023-03-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
721747,Monmouth Road West - Smethwick,2023-03-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
721747,Monmouth Road West - Smethwick,2023-03-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-03-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-03-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
721747,Monmouth Road West - Smethwick,2023-03-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
721747,Monmouth Road West - Smethwick,2023-03-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-03-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
721747,Monmouth Road West - Smethwick,2023-03-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
721747,Monmouth Road West - Smethwick,2023-03-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
721747,Monmouth Road West - Smethwick,2023-03-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
721747,Monmouth Road West - Smethwick,2023-03-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
721747,Monmouth Road West - Smethwick,2023-03-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-03-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
721747,Monmouth Road West - Smethwick,2023-03-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
721747,Monmouth Road West - Smethwick,2023-03-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-03-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-03-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
721747,Monmouth Road West - Smethwick,2023-03-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-03-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-03-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
721747,Monmouth Road West - Smethwick,2023-03-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-03-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
721747,Monmouth Road West - Smethwick,2023-03-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
721747,Monmouth Road West - Smethwick,2023-03-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-03-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
721747,Monmouth Road West - Smethwick,2023-03-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-03-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-03-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-03-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-03-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-03-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-03-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
721747,Monmouth Road West - Smethwick,2023-03-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
721747,Monmouth Road West - Smethwick,2023-03-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-03-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
721747,Monmouth Road West - Smethwick,2023-03-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
721747,Monmouth Road West - Smethwick,2023-03-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
721747,Monmouth Road West - Smethwick,2023-03-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-03-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
721747,Monmouth Road West - Smethwick,2023-03-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
721747,Monmouth Road West - Smethwick,2023-03-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
721747,Monmouth Road West - Smethwick,2023-03-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
721747,Monmouth Road West - Smethwick,2023-03-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
721747,Monmouth Road West - Smethwick,2023-03-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
721747,Monmouth Road West - Smethwick,2023-03-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
721747,Monmouth Road West - Smethwick,2023-03-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
721747,Monmouth Road West - Smethwick,2023-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
721747,Monmouth Road West - Smethwick,2023-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
721747,Monmouth Road West - Smethwick,2023-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
721747,Monmouth Road West - Smethwick,2023-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
721747,Monmouth Road West - Smethwick,2023-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
721747,Monmouth Road West - Smethwick,2023-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
721747,Monmouth Road West - Smethwick,2023-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
721747,Monmouth Road West - Smethwick,2023-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
721747,Monmouth Road West - Smethwick,2023-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
721747,Monmouth Road West - Smethwick,2023-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
721747,Monmouth Road West - Smethwick,2023-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
721747,Monmouth Road West - Smethwick,2023-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
721747,Monmouth Road West - Smethwick,2023-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
721747,Monmouth Road West - Smethwick,2023-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
721747,Monmouth Road West - Smethwick,2023-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
721747,Monmouth Road West - Smethwick,2023-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
721747,Monmouth Road West - Smethwick,2023-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
721747,Monmouth Road West - Smethwick,2023-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
721747,Monmouth Road West - Smethwick,2023-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
721747,Monmouth Road West - Smethwick,2023-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
721747,Monmouth Road West - Smethwick,2023-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
721747,Monmouth Road West - Smethwick,2023-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
721747,Monmouth Road West - Smethwick,2023-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
721747,Monmouth Road West - Smethwick,2023-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
721747,Monmouth Road West - Smethwick,2023-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
721747,Monmouth Road West - Smethwick,2023-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
721747,Monmouth Road West - Smethwick,2023-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
721747,Monmouth Road West - Smethwick,2023-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
721747,Monmouth Road West - Smethwick,2023-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
721747,Monmouth Road West - Smethwick,2023-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
721747,Monmouth Road West - Smethwick,2023-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
721747,Monmouth Road West - Smethwick,2023-03-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
721747,Monmouth Road West - Smethwick,2023-03-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
721747,Monmouth Road West - Smethwick,2023-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
721747,Monmouth Road West - Smethwick,2023-03-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
721747,Monmouth Road West - Smethwick,2023-03-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
721747,Monmouth Road West - Smethwick,2023-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
721747,Monmouth Road West - Smethwick,2023-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
721747,Monmouth Road West - Smethwick,2023-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
721747,Monmouth Road West - Smethwick,2023-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
721747,Monmouth Road West - Smethwick,2023-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
721747,Monmouth Road West - Smethwick,2023-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
721747,Monmouth Road West - Smethwick,2023-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
721747,Monmouth Road West - Smethwick,2023-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
721747,Monmouth Road West - Smethwick,2023-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
721747,Monmouth Road West - Smethwick,2023-03-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
721747,Monmouth Road West - Smethwick,2023-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
721747,Monmouth Road West - Smethwick,2023-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
721747,Monmouth Road West - Smethwick,2023-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
721747,Monmouth Road West - Smethwick,2023-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
721747,Monmouth Road West - Smethwick,2023-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
721747,Monmouth Road West - Smethwick,2023-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
721747,Monmouth Road West - Smethwick,2023-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
721747,Monmouth Road West - Smethwick,2023-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
721747,Monmouth Road West - Smethwick,2023-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
721747,Monmouth Road West - Smethwick,2023-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
721747,Monmouth Road West - Smethwick,2023-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
721747,Monmouth Road West - Smethwick,2023-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
721747,Monmouth Road West - Smethwick,2023-03-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
721747,Monmouth Road West - Smethwick,2023-03-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
721747,Monmouth Road West - Smethwick,2023-03-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
721747,Monmouth Road West - Smethwick,2023-03-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
721747,Monmouth Road West - Smethwick,2023-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
721747,Monmouth Road West - Smethwick,2023-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
721747,Monmouth Road West - Smethwick,2023-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-03-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-03-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
721747,Monmouth Road West - Smethwick,2023-03-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
721747,Monmouth Road West - Smethwick,2023-03-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
721747,Monmouth Road West - Smethwick,2023-03-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-03-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
721747,Monmouth Road West - Smethwick,2023-03-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
721747,Monmouth Road West - Smethwick,2023-03-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
721747,Monmouth Road West - Smethwick,2023-03-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-03-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-03-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-03-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
721747,Monmouth Road West - Smethwick,2023-03-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-03-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-03-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
721747,Monmouth Road West - Smethwick,2023-03-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
721747,Monmouth Road West - Smethwick,2023-03-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-03-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-03-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-03-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-03-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-03-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-03-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
721747,Monmouth Road West - Smethwick,2023-03-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-03-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-03-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-03-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-03-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-03-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-03-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
721747,Monmouth Road West - Smethwick,2023-03-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
721747,Monmouth Road West - Smethwick,2023-03-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
721747,Monmouth Road West - Smethwick,2023-03-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-03-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-03-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
721747,Monmouth Road West - Smethwick,2023-03-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
721747,Monmouth Road West - Smethwick,2023-03-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
721747,Monmouth Road West - Smethwick,2023-03-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
721747,Monmouth Road West - Smethwick,2023-03-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
721747,Monmouth Road West - Smethwick,2023-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
721747,Monmouth Road West - Smethwick,2023-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
721747,Monmouth Road West - Smethwick,2023-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
721747,Monmouth Road West - Smethwick,2023-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
721747,Monmouth Road West - Smethwick,2023-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
721747,Monmouth Road West - Smethwick,2023-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
721747,Monmouth Road West - Smethwick,2023-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
721747,Monmouth Road West - Smethwick,2023-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
721747,Monmouth Road West - Smethwick,2023-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
721747,Monmouth Road West - Smethwick,2023-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
721747,Monmouth Road West - Smethwick,2023-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
721747,Monmouth Road West - Smethwick,2023-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
721747,Monmouth Road West - Smethwick,2023-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
721747,Monmouth Road West - Smethwick,2023-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
721747,Monmouth Road West - Smethwick,2023-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
721747,Monmouth Road West - Smethwick,2023-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
721747,Monmouth Road West - Smethwick,2023-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
721747,Monmouth Road West - Smethwick,2023-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
