Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
721747,Monmouth Road West - Smethwick,2023-02-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
721747,Monmouth Road West - Smethwick,2023-02-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
721747,Monmouth Road West - Smethwick,2023-02-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-02-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
721747,Monmouth Road West - Smethwick,2023-02-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
721747,Monmouth Road West - Smethwick,2023-02-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
721747,Monmouth Road West - Smethwick,2023-02-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
721747,Monmouth Road West - Smethwick,2023-02-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-02-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
721747,Monmouth Road West - Smethwick,2023-02-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-02-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-02-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-02-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
721747,Monmouth Road West - Smethwick,2023-02-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
721747,Monmouth Road West - Smethwick,2023-02-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
721747,Monmouth Road West - Smethwick,2023-02-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-02-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-02-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
721747,Monmouth Road West - Smethwick,2023-02-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
721747,Monmouth Road West - Smethwick,2023-02-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
721747,Monmouth Road West - Smethwick,2023-02-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
721747,Monmouth Road West - Smethwick,2023-02-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
721747,Monmouth Road West - Smethwick,2023-02-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
721747,Monmouth Road West - Smethwick,2023-02-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-02-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
721747,Monmouth Road West - Smethwick,2023-02-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
721747,Monmouth Road West - Smethwick,2023-02-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
721747,Monmouth Road West - Smethwick,2023-02-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
721747,Monmouth Road West - Smethwick,2023-02-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-02-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
721747,Monmouth Road West - Smethwick,2023-02-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-02-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
721747,Monmouth Road West - Smethwick,2023-02-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-02-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-02-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-02-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
721747,Monmouth Road West - Smethwick,2023-02-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
721747,Monmouth Road West - Smethwick,2023-02-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-02-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
721747,Monmouth Road West - Smethwick,2023-02-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
721747,Monmouth Road West - Smethwick,2023-02-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
721747,Monmouth Road West - Smethwick,2023-02-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-02-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
721747,Monmouth Road West - Smethwick,2023-02-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
721747,Monmouth Road West - Smethwick,2023-02-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
721747,Monmouth Road West - Smethwick,2023-02-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
721747,Monmouth Road West - Smethwick,2023-02-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-02-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
721747,Monmouth Road West - Smethwick,2023-02-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
721747,Monmouth Road West - Smethwick,2023-02-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
721747,Monmouth Road West - Smethwick,2023-02-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
721747,Monmouth Road West - Smethwick,2023-02-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-02-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
721747,Monmouth Road West - Smethwick,2023-02-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
721747,Monmouth Road West - Smethwick,2023-02-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
721747,Monmouth Road West - Smethwick,2023-02-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
721747,Monmouth Road West - Smethwick,2023-02-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-02-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
721747,Monmouth Road West - Smethwick,2023-02-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
721747,Monmouth Road West - Smethwick,2023-02-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
721747,Monmouth Road West - Smethwick,2023-02-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
721747,Monmouth Road West - Smethwick,2023-02-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
721747,Monmouth Road West - Smethwick,2023-02-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
721747,Monmouth Road West - Smethwick,2023-02-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
721747,Monmouth Road West - Smethwick,2023-02-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
721747,Monmouth Road West - Smethwick,2023-02-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
721747,Monmouth Road West - Smethwick,2023-02-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-02-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
721747,Monmouth Road West - Smethwick,2023-02-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
721747,Monmouth Road West - Smethwick,2023-02-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
721747,Monmouth Road West - Smethwick,2023-02-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-02-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
721747,Monmouth Road West - Smethwick,2023-02-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
721747,Monmouth Road West - Smethwick,2023-02-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
721747,Monmouth Road West - Smethwick,2023-02-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-02-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-02-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
721747,Monmouth Road West - Smethwick,2023-02-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-02-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-02-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-02-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-02-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-02-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-02-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-02-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
721747,Monmouth Road West - Smethwick,2023-02-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-02-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-02-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
721747,Monmouth Road West - Smethwick,2023-02-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-02-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-02-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-02-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-02-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-02-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-02-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
721747,Monmouth Road West - Smethwick,2023-02-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-02-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
721747,Monmouth Road West - Smethwick,2023-02-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
721747,Monmouth Road West - Smethwick,2023-02-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
721747,Monmouth Road West - Smethwick,2023-02-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
721747,Monmouth Road West - Smethwick,2023-02-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
721747,Monmouth Road West - Smethwick,2023-02-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
721747,Monmouth Road West - Smethwick,2023-02-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
721747,Monmouth Road West - Smethwick,2023-02-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
721747,Monmouth Road West - Smethwick,2023-02-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
721747,Monmouth Road West - Smethwick,2023-02-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
721747,Monmouth Road West - Smethwick,2023-02-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
721747,Monmouth Road West - Smethwick,2023-02-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-02-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-02-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
721747,Monmouth Road West - Smethwick,2023-02-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
721747,Monmouth Road West - Smethwick,2023-02-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
721747,Monmouth Road West - Smethwick,2023-02-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
721747,Monmouth Road West - Smethwick,2023-02-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
721747,Monmouth Road West - Smethwick,2023-02-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
721747,Monmouth Road West - Smethwick,2023-02-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
721747,Monmouth Road West - Smethwick,2023-02-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
721747,Monmouth Road West - Smethwick,2023-02-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
721747,Monmouth Road West - Smethwick,2023-02-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
721747,Monmouth Road West - Smethwick,2023-02-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
721747,Monmouth Road West - Smethwick,2023-02-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
721747,Monmouth Road West - Smethwick,2023-02-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
721747,Monmouth Road West - Smethwick,2023-02-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
721747,Monmouth Road West - Smethwick,2023-02-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
721747,Monmouth Road West - Smethwick,2023-02-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
721747,Monmouth Road West - Smethwick,2023-02-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
721747,Monmouth Road West - Smethwick,2023-02-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
721747,Monmouth Road West - Smethwick,2023-02-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
721747,Monmouth Road West - Smethwick,2023-02-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
721747,Monmouth Road West - Smethwick,2023-02-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
721747,Monmouth Road West - Smethwick,2023-02-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
721747,Monmouth Road West - Smethwick,2023-02-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-02-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-02-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-02-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
721747,Monmouth Road West - Smethwick,2023-02-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-02-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
721747,Monmouth Road West - Smethwick,2023-02-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-02-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
721747,Monmouth Road West - Smethwick,2023-02-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-02-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
721747,Monmouth Road West - Smethwick,2023-02-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
721747,Monmouth Road West - Smethwick,2023-02-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
721747,Monmouth Road West - Smethwick,2023-02-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
721747,Monmouth Road West - Smethwick,2023-02-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
721747,Monmouth Road West - Smethwick,2023-02-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
721747,Monmouth Road West - Smethwick,2023-02-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
721747,Monmouth Road West - Smethwick,2023-02-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
721747,Monmouth Road West - Smethwick,2023-02-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
721747,Monmouth Road West - Smethwick,2023-02-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
721747,Monmouth Road West - Smethwick,2023-02-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
721747,Monmouth Road West - Smethwick,2023-02-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-02-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
721747,Monmouth Road West - Smethwick,2023-02-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
721747,Monmouth Road West - Smethwick,2023-02-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
721747,Monmouth Road West - Smethwick,2023-02-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
721747,Monmouth Road West - Smethwick,2023-02-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-02-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
721747,Monmouth Road West - Smethwick,2023-02-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
721747,Monmouth Road West - Smethwick,2023-02-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
721747,Monmouth Road West - Smethwick,2023-02-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
721747,Monmouth Road West - Smethwick,2023-02-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
721747,Monmouth Road West - Smethwick,2023-02-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
721747,Monmouth Road West - Smethwick,2023-02-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
721747,Monmouth Road West - Smethwick,2023-02-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
721747,Monmouth Road West - Smethwick,2023-02-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
721747,Monmouth Road West - Smethwick,2023-02-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
721747,Monmouth Road West - Smethwick,2023-02-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
721747,Monmouth Road West - Smethwick,2023-02-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
721747,Monmouth Road West - Smethwick,2023-02-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
721747,Monmouth Road West - Smethwick,2023-02-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-02-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
721747,Monmouth Road West - Smethwick,2023-02-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
721747,Monmouth Road West - Smethwick,2023-02-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
721747,Monmouth Road West - Smethwick,2023-02-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
721747,Monmouth Road West - Smethwick,2023-02-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-02-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
721747,Monmouth Road West - Smethwick,2023-02-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
721747,Monmouth Road West - Smethwick,2023-02-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-02-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-02-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
721747,Monmouth Road West - Smethwick,2023-02-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
721747,Monmouth Road West - Smethwick,2023-02-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-02-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-02-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
721747,Monmouth Road West - Smethwick,2023-02-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
721747,Monmouth Road West - Smethwick,2023-02-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-02-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
721747,Monmouth Road West - Smethwick,2023-02-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
721747,Monmouth Road West - Smethwick,2023-02-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-02-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
721747,Monmouth Road West - Smethwick,2023-02-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
721747,Monmouth Road West - Smethwick,2023-02-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-02-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
721747,Monmouth Road West - Smethwick,2023-02-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-02-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-02-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-02-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
721747,Monmouth Road West - Smethwick,2023-02-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
721747,Monmouth Road West - Smethwick,2023-02-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
721747,Monmouth Road West - Smethwick,2023-02-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
721747,Monmouth Road West - Smethwick,2023-02-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
721747,Monmouth Road West - Smethwick,2023-02-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
721747,Monmouth Road West - Smethwick,2023-02-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
721747,Monmouth Road West - Smethwick,2023-02-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
721747,Monmouth Road West - Smethwick,2023-02-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
721747,Monmouth Road West - Smethwick,2023-02-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
721747,Monmouth Road West - Smethwick,2023-02-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
721747,Monmouth Road West - Smethwick,2023-02-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
721747,Monmouth Road West - Smethwick,2023-02-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
721747,Monmouth Road West - Smethwick,2023-02-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
721747,Monmouth Road West - Smethwick,2023-02-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-02-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
721747,Monmouth Road West - Smethwick,2023-02-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
721747,Monmouth Road West - Smethwick,2023-02-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
721747,Monmouth Road West - Smethwick,2023-02-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
721747,Monmouth Road West - Smethwick,2023-02-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
721747,Monmouth Road West - Smethwick,2023-02-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
721747,Monmouth Road West - Smethwick,2023-02-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
721747,Monmouth Road West - Smethwick,2023-02-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
721747,Monmouth Road West - Smethwick,2023-02-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
721747,Monmouth Road West - Smethwick,2023-02-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
721747,Monmouth Road West - Smethwick,2023-02-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
721747,Monmouth Road West - Smethwick,2023-02-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
721747,Monmouth Road West - Smethwick,2023-02-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-02-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
721747,Monmouth Road West - Smethwick,2023-02-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-02-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
721747,Monmouth Road West - Smethwick,2023-02-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
721747,Monmouth Road West - Smethwick,2023-02-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
721747,Monmouth Road West - Smethwick,2023-02-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
721747,Monmouth Road West - Smethwick,2023-02-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
721747,Monmouth Road West - Smethwick,2023-02-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
721747,Monmouth Road West - Smethwick,2023-02-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
721747,Monmouth Road West - Smethwick,2023-02-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-02-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
721747,Monmouth Road West - Smethwick,2023-02-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
721747,Monmouth Road West - Smethwick,2023-02-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-02-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
721747,Monmouth Road West - Smethwick,2023-02-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
721747,Monmouth Road West - Smethwick,2023-02-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-02-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
721747,Monmouth Road West - Smethwick,2023-02-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-02-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-02-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-02-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
721747,Monmouth Road West - Smethwick,2023-02-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
721747,Monmouth Road West - Smethwick,2023-02-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-02-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
721747,Monmouth Road West - Smethwick,2023-02-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-02-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
721747,Monmouth Road West - Smethwick,2023-02-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
721747,Monmouth Road West - Smethwick,2023-02-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
721747,Monmouth Road West - Smethwick,2023-02-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-02-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
721747,Monmouth Road West - Smethwick,2023-02-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-02-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
721747,Monmouth Road West - Smethwick,2023-02-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
721747,Monmouth Road West - Smethwick,2023-02-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
721747,Monmouth Road West - Smethwick,2023-02-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
721747,Monmouth Road West - Smethwick,2023-02-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
721747,Monmouth Road West - Smethwick,2023-02-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
721747,Monmouth Road West - Smethwick,2023-02-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-02-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
721747,Monmouth Road West - Smethwick,2023-02-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
721747,Monmouth Road West - Smethwick,2023-02-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
721747,Monmouth Road West - Smethwick,2023-02-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
721747,Monmouth Road West - Smethwick,2023-02-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
721747,Monmouth Road West - Smethwick,2023-02-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
721747,Monmouth Road West - Smethwick,2023-02-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
721747,Monmouth Road West - Smethwick,2023-02-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
721747,Monmouth Road West - Smethwick,2023-02-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
721747,Monmouth Road West - Smethwick,2023-02-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
721747,Monmouth Road West - Smethwick,2023-02-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
721747,Monmouth Road West - Smethwick,2023-02-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
721747,Monmouth Road West - Smethwick,2023-02-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
721747,Monmouth Road West - Smethwick,2023-02-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
721747,Monmouth Road West - Smethwick,2023-02-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-02-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
721747,Monmouth Road West - Smethwick,2023-02-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
721747,Monmouth Road West - Smethwick,2023-02-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
721747,Monmouth Road West - Smethwick,2023-02-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
721747,Monmouth Road West - Smethwick,2023-02-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
721747,Monmouth Road West - Smethwick,2023-02-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
721747,Monmouth Road West - Smethwick,2023-02-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
721747,Monmouth Road West - Smethwick,2023-02-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-02-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
721747,Monmouth Road West - Smethwick,2023-02-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
721747,Monmouth Road West - Smethwick,2023-02-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
721747,Monmouth Road West - Smethwick,2023-02-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
721747,Monmouth Road West - Smethwick,2023-02-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
721747,Monmouth Road West - Smethwick,2023-02-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
721747,Monmouth Road West - Smethwick,2023-02-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
721747,Monmouth Road West - Smethwick,2023-02-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
721747,Monmouth Road West - Smethwick,2023-02-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
721747,Monmouth Road West - Smethwick,2023-02-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
721747,Monmouth Road West - Smethwick,2023-02-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
721747,Monmouth Road West - Smethwick,2023-02-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
721747,Monmouth Road West - Smethwick,2023-02-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
721747,Monmouth Road West - Smethwick,2023-02-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
721747,Monmouth Road West - Smethwick,2023-02-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
721747,Monmouth Road West - Smethwick,2023-02-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
721747,Monmouth Road West - Smethwick,2023-02-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
721747,Monmouth Road West - Smethwick,2023-02-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
721747,Monmouth Road West - Smethwick,2023-02-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
721747,Monmouth Road West - Smethwick,2023-02-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
721747,Monmouth Road West - Smethwick,2023-02-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
721747,Monmouth Road West - Smethwick,2023-02-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
721747,Monmouth Road West - Smethwick,2023-02-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
721747,Monmouth Road West - Smethwick,2023-02-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
721747,Monmouth Road West - Smethwick,2023-02-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
721747,Monmouth Road West - Smethwick,2023-02-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
721747,Monmouth Road West - Smethwick,2023-02-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
721747,Monmouth Road West - Smethwick,2023-02-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
721747,Monmouth Road West - Smethwick,2023-02-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
721747,Monmouth Road West - Smethwick,2023-02-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
721747,Monmouth Road West - Smethwick,2023-02-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
721747,Monmouth Road West - Smethwick,2023-02-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-02-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
721747,Monmouth Road West - Smethwick,2023-02-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-02-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
721747,Monmouth Road West - Smethwick,2023-02-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
721747,Monmouth Road West - Smethwick,2023-02-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-02-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
721747,Monmouth Road West - Smethwick,2023-02-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-02-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
721747,Monmouth Road West - Smethwick,2023-02-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
721747,Monmouth Road West - Smethwick,2023-02-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-02-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
721747,Monmouth Road West - Smethwick,2023-02-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-02-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-02-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
721747,Monmouth Road West - Smethwick,2023-02-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-02-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
721747,Monmouth Road West - Smethwick,2023-02-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-02-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
721747,Monmouth Road West - Smethwick,2023-02-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-02-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
721747,Monmouth Road West - Smethwick,2023-02-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
721747,Monmouth Road West - Smethwick,2023-02-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
721747,Monmouth Road West - Smethwick,2023-02-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
721747,Monmouth Road West - Smethwick,2023-02-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
721747,Monmouth Road West - Smethwick,2023-02-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
721747,Monmouth Road West - Smethwick,2023-02-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
721747,Monmouth Road West - Smethwick,2023-02-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
721747,Monmouth Road West - Smethwick,2023-02-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-02-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
721747,Monmouth Road West - Smethwick,2023-02-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
721747,Monmouth Road West - Smethwick,2023-02-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
721747,Monmouth Road West - Smethwick,2023-02-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
721747,Monmouth Road West - Smethwick,2023-02-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
721747,Monmouth Road West - Smethwick,2023-02-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
721747,Monmouth Road West - Smethwick,2023-02-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
721747,Monmouth Road West - Smethwick,2023-02-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
721747,Monmouth Road West - Smethwick,2023-02-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
721747,Monmouth Road West - Smethwick,2023-02-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-02-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
721747,Monmouth Road West - Smethwick,2023-02-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
721747,Monmouth Road West - Smethwick,2023-02-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
721747,Monmouth Road West - Smethwick,2023-02-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
721747,Monmouth Road West - Smethwick,2023-02-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
721747,Monmouth Road West - Smethwick,2023-02-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
721747,Monmouth Road West - Smethwick,2023-02-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-02-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
721747,Monmouth Road West - Smethwick,2023-02-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
721747,Monmouth Road West - Smethwick,2023-02-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
721747,Monmouth Road West - Smethwick,2023-02-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
721747,Monmouth Road West - Smethwick,2023-02-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-02-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
721747,Monmouth Road West - Smethwick,2023-02-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
721747,Monmouth Road West - Smethwick,2023-02-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-02-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-02-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
721747,Monmouth Road West - Smethwick,2023-02-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-02-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
721747,Monmouth Road West - Smethwick,2023-02-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-02-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-02-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
721747,Monmouth Road West - Smethwick,2023-02-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
721747,Monmouth Road West - Smethwick,2023-02-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
721747,Monmouth Road West - Smethwick,2023-02-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-02-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-02-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-02-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-02-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-02-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
721747,Monmouth Road West - Smethwick,2023-02-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
721747,Monmouth Road West - Smethwick,2023-02-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
721747,Monmouth Road West - Smethwick,2023-02-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
721747,Monmouth Road West - Smethwick,2023-02-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
721747,Monmouth Road West - Smethwick,2023-02-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
721747,Monmouth Road West - Smethwick,2023-02-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
721747,Monmouth Road West - Smethwick,2023-02-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
721747,Monmouth Road West - Smethwick,2023-02-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
721747,Monmouth Road West - Smethwick,2023-02-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
721747,Monmouth Road West - Smethwick,2023-02-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
721747,Monmouth Road West - Smethwick,2023-02-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-02-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
721747,Monmouth Road West - Smethwick,2023-02-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
721747,Monmouth Road West - Smethwick,2023-02-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-02-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
721747,Monmouth Road West - Smethwick,2023-02-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
721747,Monmouth Road West - Smethwick,2023-02-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
721747,Monmouth Road West - Smethwick,2023-02-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
721747,Monmouth Road West - Smethwick,2023-02-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
721747,Monmouth Road West - Smethwick,2023-02-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
721747,Monmouth Road West - Smethwick,2023-02-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
721747,Monmouth Road West - Smethwick,2023-02-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
721747,Monmouth Road West - Smethwick,2023-02-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
721747,Monmouth Road West - Smethwick,2023-02-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
721747,Monmouth Road West - Smethwick,2023-02-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
721747,Monmouth Road West - Smethwick,2023-02-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
721747,Monmouth Road West - Smethwick,2023-02-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-02-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
721747,Monmouth Road West - Smethwick,2023-02-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
721747,Monmouth Road West - Smethwick,2023-02-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
721747,Monmouth Road West - Smethwick,2023-02-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
721747,Monmouth Road West - Smethwick,2023-02-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
721747,Monmouth Road West - Smethwick,2023-02-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
721747,Monmouth Road West - Smethwick,2023-02-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
721747,Monmouth Road West - Smethwick,2023-02-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
721747,Monmouth Road West - Smethwick,2023-02-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-02-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
721747,Monmouth Road West - Smethwick,2023-02-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-02-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
721747,Monmouth Road West - Smethwick,2023-02-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
721747,Monmouth Road West - Smethwick,2023-02-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
721747,Monmouth Road West - Smethwick,2023-02-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
721747,Monmouth Road West - Smethwick,2023-02-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
721747,Monmouth Road West - Smethwick,2023-02-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
721747,Monmouth Road West - Smethwick,2023-02-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
721747,Monmouth Road West - Smethwick,2023-02-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
721747,Monmouth Road West - Smethwick,2023-02-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-02-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
721747,Monmouth Road West - Smethwick,2023-02-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
721747,Monmouth Road West - Smethwick,2023-02-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
721747,Monmouth Road West - Smethwick,2023-02-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
721747,Monmouth Road West - Smethwick,2023-02-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
721747,Monmouth Road West - Smethwick,2023-02-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
721747,Monmouth Road West - Smethwick,2023-02-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
721747,Monmouth Road West - Smethwick,2023-02-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
721747,Monmouth Road West - Smethwick,2023-02-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
721747,Monmouth Road West - Smethwick,2023-02-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
721747,Monmouth Road West - Smethwick,2023-02-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
721747,Monmouth Road West - Smethwick,2023-02-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
721747,Monmouth Road West - Smethwick,2023-02-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
721747,Monmouth Road West - Smethwick,2023-02-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-02-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-02-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
721747,Monmouth Road West - Smethwick,2023-02-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-02-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
721747,Monmouth Road West - Smethwick,2023-02-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
721747,Monmouth Road West - Smethwick,2023-02-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
721747,Monmouth Road West - Smethwick,2023-02-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
721747,Monmouth Road West - Smethwick,2023-02-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
721747,Monmouth Road West - Smethwick,2023-02-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
721747,Monmouth Road West - Smethwick,2023-02-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
721747,Monmouth Road West - Smethwick,2023-02-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-02-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
721747,Monmouth Road West - Smethwick,2023-02-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-02-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
721747,Monmouth Road West - Smethwick,2023-02-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
721747,Monmouth Road West - Smethwick,2023-02-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
721747,Monmouth Road West - Smethwick,2023-02-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
721747,Monmouth Road West - Smethwick,2023-02-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
721747,Monmouth Road West - Smethwick,2023-02-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-02-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-02-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-02-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
721747,Monmouth Road West - Smethwick,2023-02-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
721747,Monmouth Road West - Smethwick,2023-02-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
721747,Monmouth Road West - Smethwick,2023-02-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
721747,Monmouth Road West - Smethwick,2023-02-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
