Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
721747,Monmouth Road West - Smethwick,2023-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
721747,Monmouth Road West - Smethwick,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
721747,Monmouth Road West - Smethwick,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
721747,Monmouth Road West - Smethwick,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
721747,Monmouth Road West - Smethwick,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
721747,Monmouth Road West - Smethwick,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
721747,Monmouth Road West - Smethwick,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
721747,Monmouth Road West - Smethwick,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
721747,Monmouth Road West - Smethwick,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
721747,Monmouth Road West - Smethwick,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
721747,Monmouth Road West - Smethwick,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
721747,Monmouth Road West - Smethwick,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
721747,Monmouth Road West - Smethwick,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
721747,Monmouth Road West - Smethwick,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
721747,Monmouth Road West - Smethwick,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
721747,Monmouth Road West - Smethwick,2023-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
721747,Monmouth Road West - Smethwick,2023-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
721747,Monmouth Road West - Smethwick,2023-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
721747,Monmouth Road West - Smethwick,2023-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
721747,Monmouth Road West - Smethwick,2023-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
721747,Monmouth Road West - Smethwick,2023-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
721747,Monmouth Road West - Smethwick,2023-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
721747,Monmouth Road West - Smethwick,2023-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
721747,Monmouth Road West - Smethwick,2023-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
721747,Monmouth Road West - Smethwick,2023-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
721747,Monmouth Road West - Smethwick,2023-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
721747,Monmouth Road West - Smethwick,2023-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
721747,Monmouth Road West - Smethwick,2023-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
721747,Monmouth Road West - Smethwick,2023-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
721747,Monmouth Road West - Smethwick,2023-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
721747,Monmouth Road West - Smethwick,2023-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
721747,Monmouth Road West - Smethwick,2023-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
721747,Monmouth Road West - Smethwick,2023-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
721747,Monmouth Road West - Smethwick,2023-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
721747,Monmouth Road West - Smethwick,2023-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
721747,Monmouth Road West - Smethwick,2023-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
721747,Monmouth Road West - Smethwick,2023-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
721747,Monmouth Road West - Smethwick,2023-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
721747,Monmouth Road West - Smethwick,2023-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
721747,Monmouth Road West - Smethwick,2023-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
721747,Monmouth Road West - Smethwick,2023-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
721747,Monmouth Road West - Smethwick,2023-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
721747,Monmouth Road West - Smethwick,2023-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
721747,Monmouth Road West - Smethwick,2023-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
721747,Monmouth Road West - Smethwick,2023-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
721747,Monmouth Road West - Smethwick,2023-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
721747,Monmouth Road West - Smethwick,2023-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
721747,Monmouth Road West - Smethwick,2023-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
721747,Monmouth Road West - Smethwick,2023-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
721747,Monmouth Road West - Smethwick,2023-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
721747,Monmouth Road West - Smethwick,2023-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
721747,Monmouth Road West - Smethwick,2023-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
721747,Monmouth Road West - Smethwick,2023-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
721747,Monmouth Road West - Smethwick,2023-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
721747,Monmouth Road West - Smethwick,2023-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
721747,Monmouth Road West - Smethwick,2023-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
721747,Monmouth Road West - Smethwick,2023-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
721747,Monmouth Road West - Smethwick,2023-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
721747,Monmouth Road West - Smethwick,2023-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
721747,Monmouth Road West - Smethwick,2023-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
721747,Monmouth Road West - Smethwick,2023-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
721747,Monmouth Road West - Smethwick,2023-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
721747,Monmouth Road West - Smethwick,2023-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
721747,Monmouth Road West - Smethwick,2023-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
721747,Monmouth Road West - Smethwick,2023-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
721747,Monmouth Road West - Smethwick,2023-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
721747,Monmouth Road West - Smethwick,2023-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
721747,Monmouth Road West - Smethwick,2023-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
721747,Monmouth Road West - Smethwick,2023-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
721747,Monmouth Road West - Smethwick,2023-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
721747,Monmouth Road West - Smethwick,2023-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
721747,Monmouth Road West - Smethwick,2023-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
721747,Monmouth Road West - Smethwick,2023-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
721747,Monmouth Road West - Smethwick,2023-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
721747,Monmouth Road West - Smethwick,2023-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
721747,Monmouth Road West - Smethwick,2023-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
721747,Monmouth Road West - Smethwick,2023-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
721747,Monmouth Road West - Smethwick,2023-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
721747,Monmouth Road West - Smethwick,2023-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
721747,Monmouth Road West - Smethwick,2023-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
721747,Monmouth Road West - Smethwick,2023-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
721747,Monmouth Road West - Smethwick,2023-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
721747,Monmouth Road West - Smethwick,2023-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
721747,Monmouth Road West - Smethwick,2023-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
721747,Monmouth Road West - Smethwick,2023-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
721747,Monmouth Road West - Smethwick,2023-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
721747,Monmouth Road West - Smethwick,2023-02-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
721747,Monmouth Road West - Smethwick,2023-02-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
721747,Monmouth Road West - Smethwick,2023-02-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
721747,Monmouth Road West - Smethwick,2023-02-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
721747,Monmouth Road West - Smethwick,2023-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
721747,Monmouth Road West - Smethwick,2023-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
721747,Monmouth Road West - Smethwick,2023-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
721747,Monmouth Road West - Smethwick,2023-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
721747,Monmouth Road West - Smethwick,2023-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
721747,Monmouth Road West - Smethwick,2023-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
721747,Monmouth Road West - Smethwick,2023-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
721747,Monmouth Road West - Smethwick,2023-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
721747,Monmouth Road West - Smethwick,2023-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
721747,Monmouth Road West - Smethwick,2023-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
721747,Monmouth Road West - Smethwick,2023-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
721747,Monmouth Road West - Smethwick,2023-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
721747,Monmouth Road West - Smethwick,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
721747,Monmouth Road West - Smethwick,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
721747,Monmouth Road West - Smethwick,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
721747,Monmouth Road West - Smethwick,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
721747,Monmouth Road West - Smethwick,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
721747,Monmouth Road West - Smethwick,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
721747,Monmouth Road West - Smethwick,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
721747,Monmouth Road West - Smethwick,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
721747,Monmouth Road West - Smethwick,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
721747,Monmouth Road West - Smethwick,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
721747,Monmouth Road West - Smethwick,2023-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
721747,Monmouth Road West - Smethwick,2023-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
721747,Monmouth Road West - Smethwick,2023-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
721747,Monmouth Road West - Smethwick,2023-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
721747,Monmouth Road West - Smethwick,2023-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
721747,Monmouth Road West - Smethwick,2023-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
721747,Monmouth Road West - Smethwick,2023-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
721747,Monmouth Road West - Smethwick,2023-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
721747,Monmouth Road West - Smethwick,2023-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
721747,Monmouth Road West - Smethwick,2023-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
721747,Monmouth Road West - Smethwick,2023-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
721747,Monmouth Road West - Smethwick,2023-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
721747,Monmouth Road West - Smethwick,2023-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
721747,Monmouth Road West - Smethwick,2023-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
721747,Monmouth Road West - Smethwick,2023-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
721747,Monmouth Road West - Smethwick,2023-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
721747,Monmouth Road West - Smethwick,2023-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
721747,Monmouth Road West - Smethwick,2023-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
721747,Monmouth Road West - Smethwick,2023-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
721747,Monmouth Road West - Smethwick,2023-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
721747,Monmouth Road West - Smethwick,2023-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
721747,Monmouth Road West - Smethwick,2023-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
721747,Monmouth Road West - Smethwick,2023-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
721747,Monmouth Road West - Smethwick,2023-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
721747,Monmouth Road West - Smethwick,2023-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
721747,Monmouth Road West - Smethwick,2023-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
721747,Monmouth Road West - Smethwick,2023-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
721747,Monmouth Road West - Smethwick,2023-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
721747,Monmouth Road West - Smethwick,2023-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
721747,Monmouth Road West - Smethwick,2023-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
721747,Monmouth Road West - Smethwick,2023-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
721747,Monmouth Road West - Smethwick,2023-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
721747,Monmouth Road West - Smethwick,2023-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
721747,Monmouth Road West - Smethwick,2023-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
721747,Monmouth Road West - Smethwick,2023-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
721747,Monmouth Road West - Smethwick,2023-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
721747,Monmouth Road West - Smethwick,2023-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
721747,Monmouth Road West - Smethwick,2023-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
721747,Monmouth Road West - Smethwick,2023-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
721747,Monmouth Road West - Smethwick,2023-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
721747,Monmouth Road West - Smethwick,2023-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
721747,Monmouth Road West - Smethwick,2023-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
721747,Monmouth Road West - Smethwick,2023-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
721747,Monmouth Road West - Smethwick,2023-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
721747,Monmouth Road West - Smethwick,2023-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
721747,Monmouth Road West - Smethwick,2023-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-02-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-02-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-02-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-02-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-02-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
721747,Monmouth Road West - Smethwick,2023-02-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-02-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-02-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
721747,Monmouth Road West - Smethwick,2023-02-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
721747,Monmouth Road West - Smethwick,2023-02-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
721747,Monmouth Road West - Smethwick,2023-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
721747,Monmouth Road West - Smethwick,2023-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
721747,Monmouth Road West - Smethwick,2023-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
721747,Monmouth Road West - Smethwick,2023-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
721747,Monmouth Road West - Smethwick,2023-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
721747,Monmouth Road West - Smethwick,2023-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
721747,Monmouth Road West - Smethwick,2023-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
721747,Monmouth Road West - Smethwick,2023-02-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-02-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
721747,Monmouth Road West - Smethwick,2023-02-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-02-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
721747,Monmouth Road West - Smethwick,2023-02-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-02-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-02-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-02-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
721747,Monmouth Road West - Smethwick,2023-02-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
721747,Monmouth Road West - Smethwick,2023-02-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
721747,Monmouth Road West - Smethwick,2023-02-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
721747,Monmouth Road West - Smethwick,2023-02-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-02-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-02-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-02-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
721747,Monmouth Road West - Smethwick,2023-02-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-02-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
721747,Monmouth Road West - Smethwick,2023-02-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-02-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
721747,Monmouth Road West - Smethwick,2023-02-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
721747,Monmouth Road West - Smethwick,2023-02-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
721747,Monmouth Road West - Smethwick,2023-02-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-02-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
721747,Monmouth Road West - Smethwick,2023-02-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
721747,Monmouth Road West - Smethwick,2023-02-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
721747,Monmouth Road West - Smethwick,2023-02-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
721747,Monmouth Road West - Smethwick,2023-02-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
721747,Monmouth Road West - Smethwick,2023-02-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
721747,Monmouth Road West - Smethwick,2023-02-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
721747,Monmouth Road West - Smethwick,2023-02-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
721747,Monmouth Road West - Smethwick,2023-02-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
721747,Monmouth Road West - Smethwick,2023-02-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
721747,Monmouth Road West - Smethwick,2023-02-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
721747,Monmouth Road West - Smethwick,2023-02-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
721747,Monmouth Road West - Smethwick,2023-02-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
721747,Monmouth Road West - Smethwick,2023-02-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
721747,Monmouth Road West - Smethwick,2023-02-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
721747,Monmouth Road West - Smethwick,2023-02-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-02-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
721747,Monmouth Road West - Smethwick,2023-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
721747,Monmouth Road West - Smethwick,2023-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
721747,Monmouth Road West - Smethwick,2023-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
721747,Monmouth Road West - Smethwick,2023-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
721747,Monmouth Road West - Smethwick,2023-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
721747,Monmouth Road West - Smethwick,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
721747,Monmouth Road West - Smethwick,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
721747,Monmouth Road West - Smethwick,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
721747,Monmouth Road West - Smethwick,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
721747,Monmouth Road West - Smethwick,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
721747,Monmouth Road West - Smethwick,2023-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
721747,Monmouth Road West - Smethwick,2023-02-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
721747,Monmouth Road West - Smethwick,2023-02-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
721747,Monmouth Road West - Smethwick,2023-02-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
721747,Monmouth Road West - Smethwick,2023-02-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-02-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
721747,Monmouth Road West - Smethwick,2023-02-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-02-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
721747,Monmouth Road West - Smethwick,2023-02-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
721747,Monmouth Road West - Smethwick,2023-02-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
721747,Monmouth Road West - Smethwick,2023-02-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
721747,Monmouth Road West - Smethwick,2023-02-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-02-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
721747,Monmouth Road West - Smethwick,2023-02-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
721747,Monmouth Road West - Smethwick,2023-02-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
721747,Monmouth Road West - Smethwick,2023-02-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
721747,Monmouth Road West - Smethwick,2023-02-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
721747,Monmouth Road West - Smethwick,2023-02-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
721747,Monmouth Road West - Smethwick,2023-02-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
721747,Monmouth Road West - Smethwick,2023-02-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
721747,Monmouth Road West - Smethwick,2023-02-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
721747,Monmouth Road West - Smethwick,2023-02-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
721747,Monmouth Road West - Smethwick,2023-02-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
721747,Monmouth Road West - Smethwick,2023-02-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
721747,Monmouth Road West - Smethwick,2023-02-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
721747,Monmouth Road West - Smethwick,2023-02-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
721747,Monmouth Road West - Smethwick,2023-02-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
721747,Monmouth Road West - Smethwick,2023-02-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
721747,Monmouth Road West - Smethwick,2023-02-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
721747,Monmouth Road West - Smethwick,2023-02-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
721747,Monmouth Road West - Smethwick,2023-02-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
721747,Monmouth Road West - Smethwick,2023-02-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
721747,Monmouth Road West - Smethwick,2023-02-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
721747,Monmouth Road West - Smethwick,2023-02-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
721747,Monmouth Road West - Smethwick,2023-02-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
721747,Monmouth Road West - Smethwick,2023-02-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
721747,Monmouth Road West - Smethwick,2023-02-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
721747,Monmouth Road West - Smethwick,2023-02-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
721747,Monmouth Road West - Smethwick,2023-02-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
721747,Monmouth Road West - Smethwick,2023-02-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
721747,Monmouth Road West - Smethwick,2023-02-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-02-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-02-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-02-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
721747,Monmouth Road West - Smethwick,2023-02-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-02-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
721747,Monmouth Road West - Smethwick,2023-02-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
721747,Monmouth Road West - Smethwick,2023-02-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
721747,Monmouth Road West - Smethwick,2023-02-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
721747,Monmouth Road West - Smethwick,2023-02-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
721747,Monmouth Road West - Smethwick,2023-02-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
721747,Monmouth Road West - Smethwick,2023-02-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
721747,Monmouth Road West - Smethwick,2023-02-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
721747,Monmouth Road West - Smethwick,2023-02-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
721747,Monmouth Road West - Smethwick,2023-02-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
721747,Monmouth Road West - Smethwick,2023-02-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
721747,Monmouth Road West - Smethwick,2023-02-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
721747,Monmouth Road West - Smethwick,2023-02-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
721747,Monmouth Road West - Smethwick,2023-02-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
721747,Monmouth Road West - Smethwick,2023-02-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-02-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-02-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
721747,Monmouth Road West - Smethwick,2023-02-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
721747,Monmouth Road West - Smethwick,2023-02-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
721747,Monmouth Road West - Smethwick,2023-02-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
721747,Monmouth Road West - Smethwick,2023-02-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
721747,Monmouth Road West - Smethwick,2023-02-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
721747,Monmouth Road West - Smethwick,2023-02-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
721747,Monmouth Road West - Smethwick,2023-02-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
721747,Monmouth Road West - Smethwick,2023-02-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
721747,Monmouth Road West - Smethwick,2023-02-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
721747,Monmouth Road West - Smethwick,2023-02-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
721747,Monmouth Road West - Smethwick,2023-02-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
721747,Monmouth Road West - Smethwick,2023-02-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
721747,Monmouth Road West - Smethwick,2023-02-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
721747,Monmouth Road West - Smethwick,2023-02-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
721747,Monmouth Road West - Smethwick,2023-02-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
721747,Monmouth Road West - Smethwick,2023-02-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-02-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
721747,Monmouth Road West - Smethwick,2023-02-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
721747,Monmouth Road West - Smethwick,2023-02-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
721747,Monmouth Road West - Smethwick,2023-02-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
721747,Monmouth Road West - Smethwick,2023-02-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-02-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
721747,Monmouth Road West - Smethwick,2023-02-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
721747,Monmouth Road West - Smethwick,2023-02-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
721747,Monmouth Road West - Smethwick,2023-02-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-02-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-02-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-02-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-02-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
721747,Monmouth Road West - Smethwick,2023-02-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
721747,Monmouth Road West - Smethwick,2023-02-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
721747,Monmouth Road West - Smethwick,2023-02-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
721747,Monmouth Road West - Smethwick,2023-02-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
721747,Monmouth Road West - Smethwick,2023-02-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-02-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-02-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
721747,Monmouth Road West - Smethwick,2023-02-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
721747,Monmouth Road West - Smethwick,2023-02-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
721747,Monmouth Road West - Smethwick,2023-02-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
721747,Monmouth Road West - Smethwick,2023-02-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
721747,Monmouth Road West - Smethwick,2023-02-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-02-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
721747,Monmouth Road West - Smethwick,2023-02-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
721747,Monmouth Road West - Smethwick,2023-02-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-02-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
721747,Monmouth Road West - Smethwick,2023-02-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
721747,Monmouth Road West - Smethwick,2023-02-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
721747,Monmouth Road West - Smethwick,2023-02-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
721747,Monmouth Road West - Smethwick,2023-02-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
721747,Monmouth Road West - Smethwick,2023-02-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
721747,Monmouth Road West - Smethwick,2023-02-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
721747,Monmouth Road West - Smethwick,2023-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-02-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
721747,Monmouth Road West - Smethwick,2023-02-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-02-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
721747,Monmouth Road West - Smethwick,2023-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
721747,Monmouth Road West - Smethwick,2023-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
721747,Monmouth Road West - Smethwick,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
721747,Monmouth Road West - Smethwick,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
721747,Monmouth Road West - Smethwick,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
721747,Monmouth Road West - Smethwick,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
721747,Monmouth Road West - Smethwick,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
721747,Monmouth Road West - Smethwick,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
721747,Monmouth Road West - Smethwick,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
721747,Monmouth Road West - Smethwick,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
721747,Monmouth Road West - Smethwick,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
721747,Monmouth Road West - Smethwick,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
721747,Monmouth Road West - Smethwick,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
721747,Monmouth Road West - Smethwick,2023-02-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
721747,Monmouth Road West - Smethwick,2023-02-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-02-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
721747,Monmouth Road West - Smethwick,2023-02-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
721747,Monmouth Road West - Smethwick,2023-02-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
721747,Monmouth Road West - Smethwick,2023-02-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-02-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-02-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
721747,Monmouth Road West - Smethwick,2023-02-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
721747,Monmouth Road West - Smethwick,2023-02-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
721747,Monmouth Road West - Smethwick,2023-02-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
721747,Monmouth Road West - Smethwick,2023-02-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
721747,Monmouth Road West - Smethwick,2023-02-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
721747,Monmouth Road West - Smethwick,2023-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
721747,Monmouth Road West - Smethwick,2023-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
721747,Monmouth Road West - Smethwick,2023-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
721747,Monmouth Road West - Smethwick,2023-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
721747,Monmouth Road West - Smethwick,2023-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
721747,Monmouth Road West - Smethwick,2023-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
721747,Monmouth Road West - Smethwick,2023-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
721747,Monmouth Road West - Smethwick,2023-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
721747,Monmouth Road West - Smethwick,2023-02-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
721747,Monmouth Road West - Smethwick,2023-02-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
721747,Monmouth Road West - Smethwick,2023-02-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
721747,Monmouth Road West - Smethwick,2023-02-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
721747,Monmouth Road West - Smethwick,2023-02-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
721747,Monmouth Road West - Smethwick,2023-02-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
721747,Monmouth Road West - Smethwick,2023-02-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
721747,Monmouth Road West - Smethwick,2023-02-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
