Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
721747,Monmouth Road West - Smethwick,2023-02-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
721747,Monmouth Road West - Smethwick,2023-02-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
721747,Monmouth Road West - Smethwick,2023-02-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
721747,Monmouth Road West - Smethwick,2023-02-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
721747,Monmouth Road West - Smethwick,2023-02-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-02-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
721747,Monmouth Road West - Smethwick,2023-02-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
721747,Monmouth Road West - Smethwick,2023-02-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
721747,Monmouth Road West - Smethwick,2023-02-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
721747,Monmouth Road West - Smethwick,2023-02-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
721747,Monmouth Road West - Smethwick,2023-02-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
721747,Monmouth Road West - Smethwick,2023-02-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
721747,Monmouth Road West - Smethwick,2023-02-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
721747,Monmouth Road West - Smethwick,2023-02-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
721747,Monmouth Road West - Smethwick,2023-02-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
721747,Monmouth Road West - Smethwick,2023-02-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
721747,Monmouth Road West - Smethwick,2023-02-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
721747,Monmouth Road West - Smethwick,2023-02-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
721747,Monmouth Road West - Smethwick,2023-02-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
721747,Monmouth Road West - Smethwick,2023-02-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
721747,Monmouth Road West - Smethwick,2023-02-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
721747,Monmouth Road West - Smethwick,2023-02-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
721747,Monmouth Road West - Smethwick,2023-02-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
721747,Monmouth Road West - Smethwick,2023-02-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-02-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
721747,Monmouth Road West - Smethwick,2023-02-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
721747,Monmouth Road West - Smethwick,2023-02-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
721747,Monmouth Road West - Smethwick,2023-02-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
721747,Monmouth Road West - Smethwick,2023-02-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
721747,Monmouth Road West - Smethwick,2023-02-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
721747,Monmouth Road West - Smethwick,2023-02-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
721747,Monmouth Road West - Smethwick,2023-02-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
721747,Monmouth Road West - Smethwick,2023-02-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-02-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-02-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
721747,Monmouth Road West - Smethwick,2023-02-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-02-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-02-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
721747,Monmouth Road West - Smethwick,2023-02-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
721747,Monmouth Road West - Smethwick,2023-02-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
721747,Monmouth Road West - Smethwick,2023-02-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
721747,Monmouth Road West - Smethwick,2023-02-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
721747,Monmouth Road West - Smethwick,2023-02-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
721747,Monmouth Road West - Smethwick,2023-02-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
721747,Monmouth Road West - Smethwick,2023-02-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-02-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-02-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-02-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
721747,Monmouth Road West - Smethwick,2023-02-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
721747,Monmouth Road West - Smethwick,2023-02-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
721747,Monmouth Road West - Smethwick,2023-02-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-02-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
721747,Monmouth Road West - Smethwick,2023-02-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
721747,Monmouth Road West - Smethwick,2023-02-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-02-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-02-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
721747,Monmouth Road West - Smethwick,2023-02-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
721747,Monmouth Road West - Smethwick,2023-02-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-02-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
721747,Monmouth Road West - Smethwick,2023-02-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
721747,Monmouth Road West - Smethwick,2023-02-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
721747,Monmouth Road West - Smethwick,2023-02-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
721747,Monmouth Road West - Smethwick,2023-02-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-02-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-02-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-02-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-02-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-02-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
721747,Monmouth Road West - Smethwick,2023-02-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-02-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
721747,Monmouth Road West - Smethwick,2023-02-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
721747,Monmouth Road West - Smethwick,2023-02-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
721747,Monmouth Road West - Smethwick,2023-02-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
721747,Monmouth Road West - Smethwick,2023-02-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
721747,Monmouth Road West - Smethwick,2023-02-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
721747,Monmouth Road West - Smethwick,2023-02-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
721747,Monmouth Road West - Smethwick,2023-02-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-02-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
721747,Monmouth Road West - Smethwick,2023-02-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
721747,Monmouth Road West - Smethwick,2023-02-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
721747,Monmouth Road West - Smethwick,2023-02-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
721747,Monmouth Road West - Smethwick,2023-02-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
721747,Monmouth Road West - Smethwick,2023-02-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
721747,Monmouth Road West - Smethwick,2023-02-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
721747,Monmouth Road West - Smethwick,2023-02-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
721747,Monmouth Road West - Smethwick,2023-02-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-02-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-02-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-02-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-02-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
721747,Monmouth Road West - Smethwick,2023-02-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-02-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
721747,Monmouth Road West - Smethwick,2023-02-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
721747,Monmouth Road West - Smethwick,2023-02-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-02-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-02-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
721747,Monmouth Road West - Smethwick,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
721747,Monmouth Road West - Smethwick,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
721747,Monmouth Road West - Smethwick,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
721747,Monmouth Road West - Smethwick,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
721747,Monmouth Road West - Smethwick,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
721747,Monmouth Road West - Smethwick,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
721747,Monmouth Road West - Smethwick,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
721747,Monmouth Road West - Smethwick,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
721747,Monmouth Road West - Smethwick,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
721747,Monmouth Road West - Smethwick,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
721747,Monmouth Road West - Smethwick,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
721747,Monmouth Road West - Smethwick,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
721747,Monmouth Road West - Smethwick,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
721747,Monmouth Road West - Smethwick,2023-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-02-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-02-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-02-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-02-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
721747,Monmouth Road West - Smethwick,2023-02-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
721747,Monmouth Road West - Smethwick,2023-02-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
721747,Monmouth Road West - Smethwick,2023-02-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
721747,Monmouth Road West - Smethwick,2023-02-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
721747,Monmouth Road West - Smethwick,2023-02-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
721747,Monmouth Road West - Smethwick,2023-02-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
721747,Monmouth Road West - Smethwick,2023-02-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
721747,Monmouth Road West - Smethwick,2023-02-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
721747,Monmouth Road West - Smethwick,2023-02-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
721747,Monmouth Road West - Smethwick,2023-02-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
721747,Monmouth Road West - Smethwick,2023-02-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
721747,Monmouth Road West - Smethwick,2023-02-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
721747,Monmouth Road West - Smethwick,2023-02-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
721747,Monmouth Road West - Smethwick,2023-02-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
721747,Monmouth Road West - Smethwick,2023-02-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
721747,Monmouth Road West - Smethwick,2023-02-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
721747,Monmouth Road West - Smethwick,2023-02-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
721747,Monmouth Road West - Smethwick,2023-02-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
721747,Monmouth Road West - Smethwick,2023-02-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
721747,Monmouth Road West - Smethwick,2023-02-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-02-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
721747,Monmouth Road West - Smethwick,2023-02-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
721747,Monmouth Road West - Smethwick,2023-02-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
721747,Monmouth Road West - Smethwick,2023-02-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
721747,Monmouth Road West - Smethwick,2023-02-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
721747,Monmouth Road West - Smethwick,2023-02-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
721747,Monmouth Road West - Smethwick,2023-02-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
721747,Monmouth Road West - Smethwick,2023-02-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
721747,Monmouth Road West - Smethwick,2023-02-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
721747,Monmouth Road West - Smethwick,2023-02-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
721747,Monmouth Road West - Smethwick,2023-02-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
721747,Monmouth Road West - Smethwick,2023-02-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
721747,Monmouth Road West - Smethwick,2023-02-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
721747,Monmouth Road West - Smethwick,2023-02-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
721747,Monmouth Road West - Smethwick,2023-02-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
721747,Monmouth Road West - Smethwick,2023-02-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
721747,Monmouth Road West - Smethwick,2023-02-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-02-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-02-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
721747,Monmouth Road West - Smethwick,2023-02-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
721747,Monmouth Road West - Smethwick,2023-02-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
721747,Monmouth Road West - Smethwick,2023-02-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
721747,Monmouth Road West - Smethwick,2023-02-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
721747,Monmouth Road West - Smethwick,2023-02-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-02-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-02-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
721747,Monmouth Road West - Smethwick,2023-02-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
721747,Monmouth Road West - Smethwick,2023-02-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
721747,Monmouth Road West - Smethwick,2023-02-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
721747,Monmouth Road West - Smethwick,2023-02-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
721747,Monmouth Road West - Smethwick,2023-02-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-02-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-02-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
721747,Monmouth Road West - Smethwick,2023-02-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
721747,Monmouth Road West - Smethwick,2023-02-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-02-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
721747,Monmouth Road West - Smethwick,2023-02-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
721747,Monmouth Road West - Smethwick,2023-02-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
721747,Monmouth Road West - Smethwick,2023-02-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
721747,Monmouth Road West - Smethwick,2023-02-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
721747,Monmouth Road West - Smethwick,2023-02-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
721747,Monmouth Road West - Smethwick,2023-02-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
721747,Monmouth Road West - Smethwick,2023-02-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
721747,Monmouth Road West - Smethwick,2023-02-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-02-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-02-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
721747,Monmouth Road West - Smethwick,2023-02-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
721747,Monmouth Road West - Smethwick,2023-02-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-02-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-02-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
721747,Monmouth Road West - Smethwick,2023-02-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-02-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-02-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
721747,Monmouth Road West - Smethwick,2023-02-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-02-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
721747,Monmouth Road West - Smethwick,2023-02-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
721747,Monmouth Road West - Smethwick,2023-02-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-02-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-02-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-02-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
721747,Monmouth Road West - Smethwick,2023-02-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
721747,Monmouth Road West - Smethwick,2023-02-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-02-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-02-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
721747,Monmouth Road West - Smethwick,2023-02-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-02-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-02-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-02-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-02-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
721747,Monmouth Road West - Smethwick,2023-02-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
721747,Monmouth Road West - Smethwick,2023-02-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
721747,Monmouth Road West - Smethwick,2023-02-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-02-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
721747,Monmouth Road West - Smethwick,2023-02-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
721747,Monmouth Road West - Smethwick,2023-02-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-02-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-02-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
721747,Monmouth Road West - Smethwick,2023-02-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
721747,Monmouth Road West - Smethwick,2023-02-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
721747,Monmouth Road West - Smethwick,2023-02-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-02-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
721747,Monmouth Road West - Smethwick,2023-02-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
721747,Monmouth Road West - Smethwick,2023-02-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
721747,Monmouth Road West - Smethwick,2023-02-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
721747,Monmouth Road West - Smethwick,2023-02-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
721747,Monmouth Road West - Smethwick,2023-02-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-02-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
721747,Monmouth Road West - Smethwick,2023-02-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-02-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-02-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
721747,Monmouth Road West - Smethwick,2023-02-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
721747,Monmouth Road West - Smethwick,2023-02-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
721747,Monmouth Road West - Smethwick,2023-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
721747,Monmouth Road West - Smethwick,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
721747,Monmouth Road West - Smethwick,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
721747,Monmouth Road West - Smethwick,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
721747,Monmouth Road West - Smethwick,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
721747,Monmouth Road West - Smethwick,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
721747,Monmouth Road West - Smethwick,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
721747,Monmouth Road West - Smethwick,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
721747,Monmouth Road West - Smethwick,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
721747,Monmouth Road West - Smethwick,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
721747,Monmouth Road West - Smethwick,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
721747,Monmouth Road West - Smethwick,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
721747,Monmouth Road West - Smethwick,2023-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
721747,Monmouth Road West - Smethwick,2023-02-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
721747,Monmouth Road West - Smethwick,2023-02-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-02-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-02-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-02-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-02-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
721747,Monmouth Road West - Smethwick,2023-02-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
721747,Monmouth Road West - Smethwick,2023-02-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-02-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
721747,Monmouth Road West - Smethwick,2023-02-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
721747,Monmouth Road West - Smethwick,2023-02-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
721747,Monmouth Road West - Smethwick,2023-02-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
721747,Monmouth Road West - Smethwick,2023-02-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
721747,Monmouth Road West - Smethwick,2023-02-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
721747,Monmouth Road West - Smethwick,2023-02-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
721747,Monmouth Road West - Smethwick,2023-02-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
721747,Monmouth Road West - Smethwick,2023-02-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
721747,Monmouth Road West - Smethwick,2023-02-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
721747,Monmouth Road West - Smethwick,2023-02-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
721747,Monmouth Road West - Smethwick,2023-02-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
721747,Monmouth Road West - Smethwick,2023-02-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
721747,Monmouth Road West - Smethwick,2023-02-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
721747,Monmouth Road West - Smethwick,2023-02-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
721747,Monmouth Road West - Smethwick,2023-02-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
721747,Monmouth Road West - Smethwick,2023-02-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
721747,Monmouth Road West - Smethwick,2023-02-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
721747,Monmouth Road West - Smethwick,2023-02-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
721747,Monmouth Road West - Smethwick,2023-02-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
721747,Monmouth Road West - Smethwick,2023-02-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
721747,Monmouth Road West - Smethwick,2023-02-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
721747,Monmouth Road West - Smethwick,2023-02-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-02-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
721747,Monmouth Road West - Smethwick,2023-02-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
721747,Monmouth Road West - Smethwick,2023-02-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
721747,Monmouth Road West - Smethwick,2023-02-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
721747,Monmouth Road West - Smethwick,2023-02-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
721747,Monmouth Road West - Smethwick,2023-02-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-02-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
721747,Monmouth Road West - Smethwick,2023-02-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
721747,Monmouth Road West - Smethwick,2023-02-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
721747,Monmouth Road West - Smethwick,2023-02-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
721747,Monmouth Road West - Smethwick,2023-02-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
721747,Monmouth Road West - Smethwick,2023-02-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
721747,Monmouth Road West - Smethwick,2023-02-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
721747,Monmouth Road West - Smethwick,2023-02-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
721747,Monmouth Road West - Smethwick,2023-02-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
721747,Monmouth Road West - Smethwick,2023-02-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
721747,Monmouth Road West - Smethwick,2023-02-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
721747,Monmouth Road West - Smethwick,2023-02-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
721747,Monmouth Road West - Smethwick,2023-02-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
721747,Monmouth Road West - Smethwick,2023-02-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
721747,Monmouth Road West - Smethwick,2023-02-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
721747,Monmouth Road West - Smethwick,2023-02-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
721747,Monmouth Road West - Smethwick,2023-02-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
721747,Monmouth Road West - Smethwick,2023-02-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-02-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
721747,Monmouth Road West - Smethwick,2023-02-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
721747,Monmouth Road West - Smethwick,2023-02-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-02-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
721747,Monmouth Road West - Smethwick,2023-02-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-02-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
721747,Monmouth Road West - Smethwick,2023-02-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
721747,Monmouth Road West - Smethwick,2023-02-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
721747,Monmouth Road West - Smethwick,2023-02-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
721747,Monmouth Road West - Smethwick,2023-02-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
721747,Monmouth Road West - Smethwick,2023-02-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
721747,Monmouth Road West - Smethwick,2023-02-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-02-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-02-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
721747,Monmouth Road West - Smethwick,2023-02-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
721747,Monmouth Road West - Smethwick,2023-02-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
721747,Monmouth Road West - Smethwick,2023-02-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
721747,Monmouth Road West - Smethwick,2023-02-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
721747,Monmouth Road West - Smethwick,2023-02-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-02-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-02-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-02-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-02-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
721747,Monmouth Road West - Smethwick,2023-02-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
721747,Monmouth Road West - Smethwick,2023-02-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-02-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
721747,Monmouth Road West - Smethwick,2023-02-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-02-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
721747,Monmouth Road West - Smethwick,2023-02-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-02-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-02-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-02-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-02-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
721747,Monmouth Road West - Smethwick,2023-02-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-02-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-02-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-02-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-02-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-02-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-02-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-02-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
721747,Monmouth Road West - Smethwick,2023-02-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-02-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-02-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
721747,Monmouth Road West - Smethwick,2023-02-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
721747,Monmouth Road West - Smethwick,2023-02-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-02-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
721747,Monmouth Road West - Smethwick,2023-02-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
721747,Monmouth Road West - Smethwick,2023-02-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
721747,Monmouth Road West - Smethwick,2023-02-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-02-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
721747,Monmouth Road West - Smethwick,2023-02-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
721747,Monmouth Road West - Smethwick,2023-02-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
721747,Monmouth Road West - Smethwick,2023-02-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
721747,Monmouth Road West - Smethwick,2023-02-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
721747,Monmouth Road West - Smethwick,2023-02-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
721747,Monmouth Road West - Smethwick,2023-02-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
721747,Monmouth Road West - Smethwick,2023-02-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
721747,Monmouth Road West - Smethwick,2023-02-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-02-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
721747,Monmouth Road West - Smethwick,2023-02-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
721747,Monmouth Road West - Smethwick,2023-02-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
721747,Monmouth Road West - Smethwick,2023-02-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
721747,Monmouth Road West - Smethwick,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
721747,Monmouth Road West - Smethwick,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
721747,Monmouth Road West - Smethwick,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
721747,Monmouth Road West - Smethwick,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
721747,Monmouth Road West - Smethwick,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
721747,Monmouth Road West - Smethwick,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
721747,Monmouth Road West - Smethwick,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
721747,Monmouth Road West - Smethwick,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
721747,Monmouth Road West - Smethwick,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
721747,Monmouth Road West - Smethwick,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
721747,Monmouth Road West - Smethwick,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
721747,Monmouth Road West - Smethwick,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
721747,Monmouth Road West - Smethwick,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
721747,Monmouth Road West - Smethwick,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
721747,Monmouth Road West - Smethwick,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
721747,Monmouth Road West - Smethwick,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
721747,Monmouth Road West - Smethwick,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
721747,Monmouth Road West - Smethwick,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
721747,Monmouth Road West - Smethwick,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
721747,Monmouth Road West - Smethwick,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
721747,Monmouth Road West - Smethwick,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
721747,Monmouth Road West - Smethwick,2023-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
721747,Monmouth Road West - Smethwick,2023-02-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
721747,Monmouth Road West - Smethwick,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
721747,Monmouth Road West - Smethwick,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
721747,Monmouth Road West - Smethwick,2023-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
721747,Monmouth Road West - Smethwick,2023-02-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
721747,Monmouth Road West - Smethwick,2023-02-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
721747,Monmouth Road West - Smethwick,2023-02-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
721747,Monmouth Road West - Smethwick,2023-02-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-02-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
721747,Monmouth Road West - Smethwick,2023-02-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
721747,Monmouth Road West - Smethwick,2023-02-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
721747,Monmouth Road West - Smethwick,2023-02-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
721747,Monmouth Road West - Smethwick,2023-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
721747,Monmouth Road West - Smethwick,2023-02-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
721747,Monmouth Road West - Smethwick,2023-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
721747,Monmouth Road West - Smethwick,2023-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
721747,Monmouth Road West - Smethwick,2023-02-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
721747,Monmouth Road West - Smethwick,2023-02-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-02-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
721747,Monmouth Road West - Smethwick,2023-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
721747,Monmouth Road West - Smethwick,2023-02-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-02-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
721747,Monmouth Road West - Smethwick,2023-02-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
721747,Monmouth Road West - Smethwick,2023-02-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
721747,Monmouth Road West - Smethwick,2023-02-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
721747,Monmouth Road West - Smethwick,2023-02-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
721747,Monmouth Road West - Smethwick,2023-02-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
721747,Monmouth Road West - Smethwick,2023-02-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
721747,Monmouth Road West - Smethwick,2023-02-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-02-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-02-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
721747,Monmouth Road West - Smethwick,2023-02-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
721747,Monmouth Road West - Smethwick,2023-02-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
721747,Monmouth Road West - Smethwick,2023-02-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
721747,Monmouth Road West - Smethwick,2023-02-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-02-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
721747,Monmouth Road West - Smethwick,2023-02-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
721747,Monmouth Road West - Smethwick,2023-02-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
721747,Monmouth Road West - Smethwick,2023-02-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
721747,Monmouth Road West - Smethwick,2023-02-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
721747,Monmouth Road West - Smethwick,2023-02-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-02-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-02-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
721747,Monmouth Road West - Smethwick,2023-02-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
721747,Monmouth Road West - Smethwick,2023-02-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
721747,Monmouth Road West - Smethwick,2023-02-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
721747,Monmouth Road West - Smethwick,2023-02-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
