Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
721747,Monmouth Road West - Smethwick,2023-02-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
721747,Monmouth Road West - Smethwick,2023-02-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
721747,Monmouth Road West - Smethwick,2023-02-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
721747,Monmouth Road West - Smethwick,2023-02-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-02-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-02-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
721747,Monmouth Road West - Smethwick,2023-02-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
721747,Monmouth Road West - Smethwick,2023-02-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-02-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
721747,Monmouth Road West - Smethwick,2023-02-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
721747,Monmouth Road West - Smethwick,2023-02-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
721747,Monmouth Road West - Smethwick,2023-02-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-02-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
721747,Monmouth Road West - Smethwick,2023-02-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-02-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
721747,Monmouth Road West - Smethwick,2023-02-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
721747,Monmouth Road West - Smethwick,2023-02-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-02-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-02-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
721747,Monmouth Road West - Smethwick,2023-02-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
721747,Monmouth Road West - Smethwick,2023-02-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-02-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
721747,Monmouth Road West - Smethwick,2023-02-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-02-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
721747,Monmouth Road West - Smethwick,2023-02-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-02-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
721747,Monmouth Road West - Smethwick,2023-02-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
721747,Monmouth Road West - Smethwick,2023-02-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-02-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
721747,Monmouth Road West - Smethwick,2023-02-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-02-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
721747,Monmouth Road West - Smethwick,2023-02-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-02-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
721747,Monmouth Road West - Smethwick,2023-02-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
721747,Monmouth Road West - Smethwick,2023-02-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
721747,Monmouth Road West - Smethwick,2023-02-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
721747,Monmouth Road West - Smethwick,2023-02-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
721747,Monmouth Road West - Smethwick,2023-02-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
721747,Monmouth Road West - Smethwick,2023-02-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
721747,Monmouth Road West - Smethwick,2023-02-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
721747,Monmouth Road West - Smethwick,2023-02-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
721747,Monmouth Road West - Smethwick,2023-02-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
721747,Monmouth Road West - Smethwick,2023-02-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
721747,Monmouth Road West - Smethwick,2023-02-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
721747,Monmouth Road West - Smethwick,2023-02-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
721747,Monmouth Road West - Smethwick,2023-02-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
721747,Monmouth Road West - Smethwick,2023-02-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
721747,Monmouth Road West - Smethwick,2023-02-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
721747,Monmouth Road West - Smethwick,2023-02-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
721747,Monmouth Road West - Smethwick,2023-02-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
721747,Monmouth Road West - Smethwick,2023-02-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
721747,Monmouth Road West - Smethwick,2023-02-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-02-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
721747,Monmouth Road West - Smethwick,2023-02-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
721747,Monmouth Road West - Smethwick,2023-02-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
721747,Monmouth Road West - Smethwick,2023-02-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-02-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
721747,Monmouth Road West - Smethwick,2023-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
721747,Monmouth Road West - Smethwick,2023-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
721747,Monmouth Road West - Smethwick,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
721747,Monmouth Road West - Smethwick,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
721747,Monmouth Road West - Smethwick,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
721747,Monmouth Road West - Smethwick,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
721747,Monmouth Road West - Smethwick,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
721747,Monmouth Road West - Smethwick,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
721747,Monmouth Road West - Smethwick,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
721747,Monmouth Road West - Smethwick,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
721747,Monmouth Road West - Smethwick,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-02-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
721747,Monmouth Road West - Smethwick,2023-02-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
721747,Monmouth Road West - Smethwick,2023-02-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
721747,Monmouth Road West - Smethwick,2023-02-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
721747,Monmouth Road West - Smethwick,2023-02-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
721747,Monmouth Road West - Smethwick,2023-02-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
721747,Monmouth Road West - Smethwick,2023-02-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-02-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-02-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
721747,Monmouth Road West - Smethwick,2023-02-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
721747,Monmouth Road West - Smethwick,2023-02-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-02-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-02-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-02-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
721747,Monmouth Road West - Smethwick,2023-02-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
721747,Monmouth Road West - Smethwick,2023-02-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
721747,Monmouth Road West - Smethwick,2023-02-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-02-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
721747,Monmouth Road West - Smethwick,2023-02-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-02-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-02-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-02-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-02-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-02-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-02-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
721747,Monmouth Road West - Smethwick,2023-02-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
721747,Monmouth Road West - Smethwick,2023-02-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-02-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
721747,Monmouth Road West - Smethwick,2023-02-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-02-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
721747,Monmouth Road West - Smethwick,2023-02-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-02-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
721747,Monmouth Road West - Smethwick,2023-02-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
721747,Monmouth Road West - Smethwick,2023-02-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-02-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-02-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
721747,Monmouth Road West - Smethwick,2023-02-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
721747,Monmouth Road West - Smethwick,2023-02-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-02-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-02-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
721747,Monmouth Road West - Smethwick,2023-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
721747,Monmouth Road West - Smethwick,2023-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
721747,Monmouth Road West - Smethwick,2023-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
721747,Monmouth Road West - Smethwick,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
721747,Monmouth Road West - Smethwick,2023-02-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-02-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
721747,Monmouth Road West - Smethwick,2023-02-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
721747,Monmouth Road West - Smethwick,2023-02-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
721747,Monmouth Road West - Smethwick,2023-02-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
721747,Monmouth Road West - Smethwick,2023-02-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
721747,Monmouth Road West - Smethwick,2023-02-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-02-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
721747,Monmouth Road West - Smethwick,2023-02-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
721747,Monmouth Road West - Smethwick,2023-02-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-02-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-02-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
721747,Monmouth Road West - Smethwick,2023-02-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
721747,Monmouth Road West - Smethwick,2023-02-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
721747,Monmouth Road West - Smethwick,2023-02-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
721747,Monmouth Road West - Smethwick,2023-02-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
721747,Monmouth Road West - Smethwick,2023-02-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
721747,Monmouth Road West - Smethwick,2023-02-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
721747,Monmouth Road West - Smethwick,2023-02-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
721747,Monmouth Road West - Smethwick,2023-02-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
721747,Monmouth Road West - Smethwick,2023-02-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-02-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-02-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
721747,Monmouth Road West - Smethwick,2023-02-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-02-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
721747,Monmouth Road West - Smethwick,2023-02-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-02-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-02-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
721747,Monmouth Road West - Smethwick,2023-02-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
721747,Monmouth Road West - Smethwick,2023-02-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-02-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
721747,Monmouth Road West - Smethwick,2023-02-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-02-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-02-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
721747,Monmouth Road West - Smethwick,2023-02-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-02-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
721747,Monmouth Road West - Smethwick,2023-02-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-02-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-02-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-02-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
721747,Monmouth Road West - Smethwick,2023-02-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-02-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-02-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-02-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-02-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
721747,Monmouth Road West - Smethwick,2023-02-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-02-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-02-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
721747,Monmouth Road West - Smethwick,2023-02-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
721747,Monmouth Road West - Smethwick,2023-02-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
721747,Monmouth Road West - Smethwick,2023-02-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-02-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
721747,Monmouth Road West - Smethwick,2023-02-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
721747,Monmouth Road West - Smethwick,2023-02-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
721747,Monmouth Road West - Smethwick,2023-02-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
721747,Monmouth Road West - Smethwick,2023-02-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
721747,Monmouth Road West - Smethwick,2023-02-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
721747,Monmouth Road West - Smethwick,2023-02-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
721747,Monmouth Road West - Smethwick,2023-02-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-02-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
721747,Monmouth Road West - Smethwick,2023-02-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
721747,Monmouth Road West - Smethwick,2023-02-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-02-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
721747,Monmouth Road West - Smethwick,2023-02-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
721747,Monmouth Road West - Smethwick,2023-02-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-02-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
721747,Monmouth Road West - Smethwick,2023-02-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
721747,Monmouth Road West - Smethwick,2023-02-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-02-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
721747,Monmouth Road West - Smethwick,2023-02-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
721747,Monmouth Road West - Smethwick,2023-02-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
721747,Monmouth Road West - Smethwick,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
721747,Monmouth Road West - Smethwick,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-02-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-02-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
721747,Monmouth Road West - Smethwick,2023-02-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
721747,Monmouth Road West - Smethwick,2023-02-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
721747,Monmouth Road West - Smethwick,2023-02-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
721747,Monmouth Road West - Smethwick,2023-02-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
721747,Monmouth Road West - Smethwick,2023-02-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-02-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
721747,Monmouth Road West - Smethwick,2023-02-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-02-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
721747,Monmouth Road West - Smethwick,2023-02-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-02-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
721747,Monmouth Road West - Smethwick,2023-02-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
721747,Monmouth Road West - Smethwick,2023-02-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
721747,Monmouth Road West - Smethwick,2023-02-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
721747,Monmouth Road West - Smethwick,2023-02-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
721747,Monmouth Road West - Smethwick,2023-02-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
721747,Monmouth Road West - Smethwick,2023-02-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
721747,Monmouth Road West - Smethwick,2023-02-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
721747,Monmouth Road West - Smethwick,2023-02-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
721747,Monmouth Road West - Smethwick,2023-02-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
721747,Monmouth Road West - Smethwick,2023-02-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
721747,Monmouth Road West - Smethwick,2023-02-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
721747,Monmouth Road West - Smethwick,2023-02-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
721747,Monmouth Road West - Smethwick,2023-02-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
721747,Monmouth Road West - Smethwick,2023-02-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
721747,Monmouth Road West - Smethwick,2023-02-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
721747,Monmouth Road West - Smethwick,2023-02-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
721747,Monmouth Road West - Smethwick,2023-02-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
721747,Monmouth Road West - Smethwick,2023-02-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
721747,Monmouth Road West - Smethwick,2023-02-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
721747,Monmouth Road West - Smethwick,2023-02-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
721747,Monmouth Road West - Smethwick,2023-02-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
721747,Monmouth Road West - Smethwick,2023-02-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
721747,Monmouth Road West - Smethwick,2023-02-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
721747,Monmouth Road West - Smethwick,2023-02-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-02-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
721747,Monmouth Road West - Smethwick,2023-02-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
721747,Monmouth Road West - Smethwick,2023-02-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
721747,Monmouth Road West - Smethwick,2023-02-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
721747,Monmouth Road West - Smethwick,2023-02-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
721747,Monmouth Road West - Smethwick,2023-02-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
721747,Monmouth Road West - Smethwick,2023-02-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
721747,Monmouth Road West - Smethwick,2023-02-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
721747,Monmouth Road West - Smethwick,2023-02-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
721747,Monmouth Road West - Smethwick,2023-02-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
721747,Monmouth Road West - Smethwick,2023-02-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
721747,Monmouth Road West - Smethwick,2023-02-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
721747,Monmouth Road West - Smethwick,2023-02-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
721747,Monmouth Road West - Smethwick,2023-02-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
721747,Monmouth Road West - Smethwick,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
721747,Monmouth Road West - Smethwick,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
721747,Monmouth Road West - Smethwick,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
721747,Monmouth Road West - Smethwick,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
721747,Monmouth Road West - Smethwick,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
721747,Monmouth Road West - Smethwick,2023-02-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-02-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-02-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
721747,Monmouth Road West - Smethwick,2023-02-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
721747,Monmouth Road West - Smethwick,2023-02-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
721747,Monmouth Road West - Smethwick,2023-02-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-02-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-02-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-02-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-02-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-02-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
721747,Monmouth Road West - Smethwick,2023-02-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
721747,Monmouth Road West - Smethwick,2023-02-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
721747,Monmouth Road West - Smethwick,2023-02-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
721747,Monmouth Road West - Smethwick,2023-02-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
721747,Monmouth Road West - Smethwick,2023-02-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-02-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-02-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-02-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-02-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-02-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-02-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-02-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
721747,Monmouth Road West - Smethwick,2023-02-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-02-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
721747,Monmouth Road West - Smethwick,2023-02-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
721747,Monmouth Road West - Smethwick,2023-02-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
721747,Monmouth Road West - Smethwick,2023-02-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-02-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
721747,Monmouth Road West - Smethwick,2023-02-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-02-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-02-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
721747,Monmouth Road West - Smethwick,2023-02-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
721747,Monmouth Road West - Smethwick,2023-02-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
721747,Monmouth Road West - Smethwick,2023-02-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
721747,Monmouth Road West - Smethwick,2023-02-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-02-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
721747,Monmouth Road West - Smethwick,2023-02-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
721747,Monmouth Road West - Smethwick,2023-02-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-02-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
721747,Monmouth Road West - Smethwick,2023-02-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-02-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-02-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-02-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
721747,Monmouth Road West - Smethwick,2023-02-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
721747,Monmouth Road West - Smethwick,2023-02-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
721747,Monmouth Road West - Smethwick,2023-02-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
721747,Monmouth Road West - Smethwick,2023-02-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
721747,Monmouth Road West - Smethwick,2023-02-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
721747,Monmouth Road West - Smethwick,2023-02-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
721747,Monmouth Road West - Smethwick,2023-02-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-02-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
721747,Monmouth Road West - Smethwick,2023-02-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
721747,Monmouth Road West - Smethwick,2023-02-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
721747,Monmouth Road West - Smethwick,2023-02-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
721747,Monmouth Road West - Smethwick,2023-02-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
721747,Monmouth Road West - Smethwick,2023-02-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
721747,Monmouth Road West - Smethwick,2023-02-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
721747,Monmouth Road West - Smethwick,2023-02-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
721747,Monmouth Road West - Smethwick,2023-02-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-02-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
721747,Monmouth Road West - Smethwick,2023-02-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
721747,Monmouth Road West - Smethwick,2023-02-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
721747,Monmouth Road West - Smethwick,2023-02-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-02-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
721747,Monmouth Road West - Smethwick,2023-02-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-02-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-02-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
721747,Monmouth Road West - Smethwick,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
721747,Monmouth Road West - Smethwick,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
721747,Monmouth Road West - Smethwick,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
721747,Monmouth Road West - Smethwick,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
721747,Monmouth Road West - Smethwick,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
721747,Monmouth Road West - Smethwick,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
721747,Monmouth Road West - Smethwick,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
721747,Monmouth Road West - Smethwick,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
721747,Monmouth Road West - Smethwick,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
721747,Monmouth Road West - Smethwick,2023-02-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
721747,Monmouth Road West - Smethwick,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-02-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
721747,Monmouth Road West - Smethwick,2023-02-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
721747,Monmouth Road West - Smethwick,2023-02-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
721747,Monmouth Road West - Smethwick,2023-02-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-02-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
721747,Monmouth Road West - Smethwick,2023-02-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
721747,Monmouth Road West - Smethwick,2023-02-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
721747,Monmouth Road West - Smethwick,2023-02-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
721747,Monmouth Road West - Smethwick,2023-02-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
721747,Monmouth Road West - Smethwick,2023-02-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
721747,Monmouth Road West - Smethwick,2023-02-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
721747,Monmouth Road West - Smethwick,2023-02-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
721747,Monmouth Road West - Smethwick,2023-02-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
721747,Monmouth Road West - Smethwick,2023-02-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
721747,Monmouth Road West - Smethwick,2023-02-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
721747,Monmouth Road West - Smethwick,2023-02-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-02-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
721747,Monmouth Road West - Smethwick,2023-02-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
721747,Monmouth Road West - Smethwick,2023-02-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-02-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
721747,Monmouth Road West - Smethwick,2023-02-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
721747,Monmouth Road West - Smethwick,2023-02-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
721747,Monmouth Road West - Smethwick,2023-02-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-02-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-02-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-02-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
721747,Monmouth Road West - Smethwick,2023-02-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
721747,Monmouth Road West - Smethwick,2023-02-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
721747,Monmouth Road West - Smethwick,2023-02-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
721747,Monmouth Road West - Smethwick,2023-02-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
721747,Monmouth Road West - Smethwick,2023-02-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
721747,Monmouth Road West - Smethwick,2023-02-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
721747,Monmouth Road West - Smethwick,2023-02-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
721747,Monmouth Road West - Smethwick,2023-02-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
721747,Monmouth Road West - Smethwick,2023-02-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
721747,Monmouth Road West - Smethwick,2023-02-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
721747,Monmouth Road West - Smethwick,2023-02-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
721747,Monmouth Road West - Smethwick,2023-02-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
721747,Monmouth Road West - Smethwick,2023-02-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
721747,Monmouth Road West - Smethwick,2023-02-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
721747,Monmouth Road West - Smethwick,2023-02-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-02-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-02-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
721747,Monmouth Road West - Smethwick,2023-02-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
721747,Monmouth Road West - Smethwick,2023-02-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
721747,Monmouth Road West - Smethwick,2023-02-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
721747,Monmouth Road West - Smethwick,2023-02-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
721747,Monmouth Road West - Smethwick,2023-02-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
721747,Monmouth Road West - Smethwick,2023-02-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
721747,Monmouth Road West - Smethwick,2023-02-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
721747,Monmouth Road West - Smethwick,2023-02-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
721747,Monmouth Road West - Smethwick,2023-02-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
721747,Monmouth Road West - Smethwick,2023-02-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
721747,Monmouth Road West - Smethwick,2023-02-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
721747,Monmouth Road West - Smethwick,2023-02-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
721747,Monmouth Road West - Smethwick,2023-02-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
721747,Monmouth Road West - Smethwick,2023-02-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
721747,Monmouth Road West - Smethwick,2023-02-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-02-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-02-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-02-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
721747,Monmouth Road West - Smethwick,2023-02-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-02-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-02-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
721747,Monmouth Road West - Smethwick,2023-02-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
721747,Monmouth Road West - Smethwick,2023-02-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
721747,Monmouth Road West - Smethwick,2023-02-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
721747,Monmouth Road West - Smethwick,2023-02-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
721747,Monmouth Road West - Smethwick,2023-02-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
721747,Monmouth Road West - Smethwick,2023-02-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
721747,Monmouth Road West - Smethwick,2023-02-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
721747,Monmouth Road West - Smethwick,2023-02-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
721747,Monmouth Road West - Smethwick,2023-02-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
721747,Monmouth Road West - Smethwick,2023-02-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-02-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
721747,Monmouth Road West - Smethwick,2023-02-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-02-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
721747,Monmouth Road West - Smethwick,2023-02-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
721747,Monmouth Road West - Smethwick,2023-02-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
721747,Monmouth Road West - Smethwick,2023-02-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
721747,Monmouth Road West - Smethwick,2023-02-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-02-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
721747,Monmouth Road West - Smethwick,2023-02-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-02-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-02-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
721747,Monmouth Road West - Smethwick,2023-02-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
721747,Monmouth Road West - Smethwick,2023-02-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
721747,Monmouth Road West - Smethwick,2023-02-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-02-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-02-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-02-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-02-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
721747,Monmouth Road West - Smethwick,2023-02-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
721747,Monmouth Road West - Smethwick,2023-02-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
721747,Monmouth Road West - Smethwick,2023-02-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
721747,Monmouth Road West - Smethwick,2023-02-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
721747,Monmouth Road West - Smethwick,2023-02-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
721747,Monmouth Road West - Smethwick,2023-02-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
721747,Monmouth Road West - Smethwick,2023-02-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
721747,Monmouth Road West - Smethwick,2023-02-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
721747,Monmouth Road West - Smethwick,2023-02-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
721747,Monmouth Road West - Smethwick,2023-02-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
721747,Monmouth Road West - Smethwick,2023-02-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
721747,Monmouth Road West - Smethwick,2023-02-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
721747,Monmouth Road West - Smethwick,2023-02-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
721747,Monmouth Road West - Smethwick,2023-02-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
721747,Monmouth Road West - Smethwick,2023-02-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
721747,Monmouth Road West - Smethwick,2023-02-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
721747,Monmouth Road West - Smethwick,2023-02-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
