Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
721747,Monmouth Road West - Smethwick,2023-02-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
721747,Monmouth Road West - Smethwick,2023-02-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
721747,Monmouth Road West - Smethwick,2023-02-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
721747,Monmouth Road West - Smethwick,2023-02-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-02-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-02-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-02-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
721747,Monmouth Road West - Smethwick,2023-02-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-02-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
721747,Monmouth Road West - Smethwick,2023-02-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
721747,Monmouth Road West - Smethwick,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
721747,Monmouth Road West - Smethwick,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
721747,Monmouth Road West - Smethwick,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
721747,Monmouth Road West - Smethwick,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
721747,Monmouth Road West - Smethwick,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
721747,Monmouth Road West - Smethwick,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
721747,Monmouth Road West - Smethwick,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
721747,Monmouth Road West - Smethwick,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
721747,Monmouth Road West - Smethwick,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
721747,Monmouth Road West - Smethwick,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
721747,Monmouth Road West - Smethwick,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
721747,Monmouth Road West - Smethwick,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
721747,Monmouth Road West - Smethwick,2023-02-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-02-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
721747,Monmouth Road West - Smethwick,2023-02-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-02-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
721747,Monmouth Road West - Smethwick,2023-02-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
721747,Monmouth Road West - Smethwick,2023-02-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
721747,Monmouth Road West - Smethwick,2023-02-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
721747,Monmouth Road West - Smethwick,2023-02-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
721747,Monmouth Road West - Smethwick,2023-02-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
721747,Monmouth Road West - Smethwick,2023-02-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
721747,Monmouth Road West - Smethwick,2023-02-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
721747,Monmouth Road West - Smethwick,2023-02-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
721747,Monmouth Road West - Smethwick,2023-02-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
721747,Monmouth Road West - Smethwick,2023-02-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
721747,Monmouth Road West - Smethwick,2023-02-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-02-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
721747,Monmouth Road West - Smethwick,2023-02-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
721747,Monmouth Road West - Smethwick,2023-02-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
721747,Monmouth Road West - Smethwick,2023-02-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
721747,Monmouth Road West - Smethwick,2023-02-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
721747,Monmouth Road West - Smethwick,2023-02-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-02-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
721747,Monmouth Road West - Smethwick,2023-02-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-02-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
721747,Monmouth Road West - Smethwick,2023-02-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
721747,Monmouth Road West - Smethwick,2023-02-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
721747,Monmouth Road West - Smethwick,2023-02-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
721747,Monmouth Road West - Smethwick,2023-02-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
721747,Monmouth Road West - Smethwick,2023-02-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
721747,Monmouth Road West - Smethwick,2023-02-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
721747,Monmouth Road West - Smethwick,2023-02-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
721747,Monmouth Road West - Smethwick,2023-02-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
721747,Monmouth Road West - Smethwick,2023-02-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
721747,Monmouth Road West - Smethwick,2023-02-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
721747,Monmouth Road West - Smethwick,2023-02-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
721747,Monmouth Road West - Smethwick,2023-02-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
721747,Monmouth Road West - Smethwick,2023-02-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
721747,Monmouth Road West - Smethwick,2023-02-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
721747,Monmouth Road West - Smethwick,2023-02-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
721747,Monmouth Road West - Smethwick,2023-02-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
721747,Monmouth Road West - Smethwick,2023-02-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
721747,Monmouth Road West - Smethwick,2023-02-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
721747,Monmouth Road West - Smethwick,2023-02-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
721747,Monmouth Road West - Smethwick,2023-02-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
721747,Monmouth Road West - Smethwick,2023-02-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-02-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
721747,Monmouth Road West - Smethwick,2023-02-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
721747,Monmouth Road West - Smethwick,2023-02-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
721747,Monmouth Road West - Smethwick,2023-02-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
721747,Monmouth Road West - Smethwick,2023-02-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
721747,Monmouth Road West - Smethwick,2023-02-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
721747,Monmouth Road West - Smethwick,2023-02-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-02-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
721747,Monmouth Road West - Smethwick,2023-02-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
721747,Monmouth Road West - Smethwick,2023-02-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-02-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-02-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
721747,Monmouth Road West - Smethwick,2023-02-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
721747,Monmouth Road West - Smethwick,2023-02-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-02-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-02-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-02-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
721747,Monmouth Road West - Smethwick,2023-02-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-02-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
721747,Monmouth Road West - Smethwick,2023-02-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
721747,Monmouth Road West - Smethwick,2023-02-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
721747,Monmouth Road West - Smethwick,2023-02-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
721747,Monmouth Road West - Smethwick,2023-02-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-02-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
721747,Monmouth Road West - Smethwick,2023-02-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
721747,Monmouth Road West - Smethwick,2023-02-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-02-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-02-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-02-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
721747,Monmouth Road West - Smethwick,2023-02-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
721747,Monmouth Road West - Smethwick,2023-02-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
721747,Monmouth Road West - Smethwick,2023-02-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
721747,Monmouth Road West - Smethwick,2023-02-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
721747,Monmouth Road West - Smethwick,2023-02-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
721747,Monmouth Road West - Smethwick,2023-02-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-02-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-02-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-02-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-02-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
721747,Monmouth Road West - Smethwick,2023-02-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
721747,Monmouth Road West - Smethwick,2023-02-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-02-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-02-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
721747,Monmouth Road West - Smethwick,2023-02-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-02-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
721747,Monmouth Road West - Smethwick,2023-02-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
721747,Monmouth Road West - Smethwick,2023-02-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-02-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-02-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-02-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-02-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
721747,Monmouth Road West - Smethwick,2023-02-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
721747,Monmouth Road West - Smethwick,2023-02-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
721747,Monmouth Road West - Smethwick,2023-02-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
721747,Monmouth Road West - Smethwick,2023-02-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
721747,Monmouth Road West - Smethwick,2023-02-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-02-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
721747,Monmouth Road West - Smethwick,2023-02-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
721747,Monmouth Road West - Smethwick,2023-02-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
721747,Monmouth Road West - Smethwick,2023-02-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
721747,Monmouth Road West - Smethwick,2023-02-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
721747,Monmouth Road West - Smethwick,2023-02-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
721747,Monmouth Road West - Smethwick,2023-02-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
721747,Monmouth Road West - Smethwick,2023-02-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
721747,Monmouth Road West - Smethwick,2023-02-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
721747,Monmouth Road West - Smethwick,2023-02-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
721747,Monmouth Road West - Smethwick,2023-02-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
721747,Monmouth Road West - Smethwick,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
721747,Monmouth Road West - Smethwick,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-02-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
721747,Monmouth Road West - Smethwick,2023-02-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
721747,Monmouth Road West - Smethwick,2023-02-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
721747,Monmouth Road West - Smethwick,2023-02-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-02-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-02-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-02-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-02-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
721747,Monmouth Road West - Smethwick,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
721747,Monmouth Road West - Smethwick,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
721747,Monmouth Road West - Smethwick,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
721747,Monmouth Road West - Smethwick,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
721747,Monmouth Road West - Smethwick,2023-02-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-02-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-02-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-02-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-02-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
721747,Monmouth Road West - Smethwick,2023-02-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-02-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
721747,Monmouth Road West - Smethwick,2023-02-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
721747,Monmouth Road West - Smethwick,2023-02-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
721747,Monmouth Road West - Smethwick,2023-02-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
721747,Monmouth Road West - Smethwick,2023-02-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
721747,Monmouth Road West - Smethwick,2023-02-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
721747,Monmouth Road West - Smethwick,2023-02-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
721747,Monmouth Road West - Smethwick,2023-02-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
721747,Monmouth Road West - Smethwick,2023-02-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
721747,Monmouth Road West - Smethwick,2023-02-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
721747,Monmouth Road West - Smethwick,2023-02-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
721747,Monmouth Road West - Smethwick,2023-02-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
721747,Monmouth Road West - Smethwick,2023-02-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
721747,Monmouth Road West - Smethwick,2023-02-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
721747,Monmouth Road West - Smethwick,2023-02-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-02-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
721747,Monmouth Road West - Smethwick,2023-02-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
721747,Monmouth Road West - Smethwick,2023-02-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
721747,Monmouth Road West - Smethwick,2023-02-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
721747,Monmouth Road West - Smethwick,2023-02-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
721747,Monmouth Road West - Smethwick,2023-02-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
721747,Monmouth Road West - Smethwick,2023-02-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
721747,Monmouth Road West - Smethwick,2023-02-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
721747,Monmouth Road West - Smethwick,2023-02-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
721747,Monmouth Road West - Smethwick,2023-02-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
721747,Monmouth Road West - Smethwick,2023-02-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
721747,Monmouth Road West - Smethwick,2023-02-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-02-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
721747,Monmouth Road West - Smethwick,2023-02-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
721747,Monmouth Road West - Smethwick,2023-02-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
721747,Monmouth Road West - Smethwick,2023-02-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-02-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-02-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
721747,Monmouth Road West - Smethwick,2023-02-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
721747,Monmouth Road West - Smethwick,2023-02-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
721747,Monmouth Road West - Smethwick,2023-02-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
721747,Monmouth Road West - Smethwick,2023-02-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
721747,Monmouth Road West - Smethwick,2023-02-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
721747,Monmouth Road West - Smethwick,2023-02-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
721747,Monmouth Road West - Smethwick,2023-02-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
721747,Monmouth Road West - Smethwick,2023-02-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
721747,Monmouth Road West - Smethwick,2023-02-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
721747,Monmouth Road West - Smethwick,2023-02-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
721747,Monmouth Road West - Smethwick,2023-02-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
721747,Monmouth Road West - Smethwick,2023-02-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
721747,Monmouth Road West - Smethwick,2023-02-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
721747,Monmouth Road West - Smethwick,2023-02-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
721747,Monmouth Road West - Smethwick,2023-02-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
721747,Monmouth Road West - Smethwick,2023-02-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
721747,Monmouth Road West - Smethwick,2023-02-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
721747,Monmouth Road West - Smethwick,2023-02-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
721747,Monmouth Road West - Smethwick,2023-02-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
721747,Monmouth Road West - Smethwick,2023-02-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-02-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-02-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-02-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
721747,Monmouth Road West - Smethwick,2023-02-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
721747,Monmouth Road West - Smethwick,2023-02-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-02-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
721747,Monmouth Road West - Smethwick,2023-02-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
721747,Monmouth Road West - Smethwick,2023-02-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
721747,Monmouth Road West - Smethwick,2023-02-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
721747,Monmouth Road West - Smethwick,2023-02-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
721747,Monmouth Road West - Smethwick,2023-02-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-02-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-02-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
721747,Monmouth Road West - Smethwick,2023-02-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
721747,Monmouth Road West - Smethwick,2023-02-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
721747,Monmouth Road West - Smethwick,2023-02-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-02-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-02-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-02-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
721747,Monmouth Road West - Smethwick,2023-02-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-02-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-02-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
721747,Monmouth Road West - Smethwick,2023-02-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-02-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-02-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-02-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-02-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
721747,Monmouth Road West - Smethwick,2023-02-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
721747,Monmouth Road West - Smethwick,2023-02-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-02-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
721747,Monmouth Road West - Smethwick,2023-02-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-02-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-02-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-02-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
721747,Monmouth Road West - Smethwick,2023-02-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-02-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
721747,Monmouth Road West - Smethwick,2023-02-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
721747,Monmouth Road West - Smethwick,2023-02-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
721747,Monmouth Road West - Smethwick,2023-02-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
721747,Monmouth Road West - Smethwick,2023-02-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-02-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
721747,Monmouth Road West - Smethwick,2023-02-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-02-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
721747,Monmouth Road West - Smethwick,2023-02-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
721747,Monmouth Road West - Smethwick,2023-02-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
721747,Monmouth Road West - Smethwick,2023-02-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
721747,Monmouth Road West - Smethwick,2023-02-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
721747,Monmouth Road West - Smethwick,2023-02-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
721747,Monmouth Road West - Smethwick,2023-02-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
721747,Monmouth Road West - Smethwick,2023-02-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-02-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-02-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
721747,Monmouth Road West - Smethwick,2023-02-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
721747,Monmouth Road West - Smethwick,2023-02-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-02-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
721747,Monmouth Road West - Smethwick,2023-02-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-02-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
721747,Monmouth Road West - Smethwick,2023-02-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
721747,Monmouth Road West - Smethwick,2023-02-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-02-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-02-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-02-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
721747,Monmouth Road West - Smethwick,2023-02-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-02-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
721747,Monmouth Road West - Smethwick,2023-02-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-02-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-02-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
721747,Monmouth Road West - Smethwick,2023-02-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-02-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
721747,Monmouth Road West - Smethwick,2023-02-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-02-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
721747,Monmouth Road West - Smethwick,2023-02-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-02-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-02-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
721747,Monmouth Road West - Smethwick,2023-02-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
721747,Monmouth Road West - Smethwick,2023-02-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-02-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
721747,Monmouth Road West - Smethwick,2023-02-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-02-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-02-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
721747,Monmouth Road West - Smethwick,2023-02-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-02-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
721747,Monmouth Road West - Smethwick,2023-02-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
721747,Monmouth Road West - Smethwick,2023-02-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-02-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
721747,Monmouth Road West - Smethwick,2023-02-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
721747,Monmouth Road West - Smethwick,2023-02-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
721747,Monmouth Road West - Smethwick,2023-02-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
721747,Monmouth Road West - Smethwick,2023-02-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
721747,Monmouth Road West - Smethwick,2023-02-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
721747,Monmouth Road West - Smethwick,2023-02-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
721747,Monmouth Road West - Smethwick,2023-02-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
721747,Monmouth Road West - Smethwick,2023-02-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
721747,Monmouth Road West - Smethwick,2023-02-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
721747,Monmouth Road West - Smethwick,2023-02-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
721747,Monmouth Road West - Smethwick,2023-02-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
721747,Monmouth Road West - Smethwick,2023-02-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
721747,Monmouth Road West - Smethwick,2023-02-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
721747,Monmouth Road West - Smethwick,2023-02-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
721747,Monmouth Road West - Smethwick,2023-02-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
721747,Monmouth Road West - Smethwick,2023-02-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
721747,Monmouth Road West - Smethwick,2023-02-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
721747,Monmouth Road West - Smethwick,2023-02-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
721747,Monmouth Road West - Smethwick,2023-02-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-02-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
721747,Monmouth Road West - Smethwick,2023-02-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-02-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
721747,Monmouth Road West - Smethwick,2023-02-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
721747,Monmouth Road West - Smethwick,2023-02-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
721747,Monmouth Road West - Smethwick,2023-02-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
721747,Monmouth Road West - Smethwick,2023-02-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
721747,Monmouth Road West - Smethwick,2023-02-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
721747,Monmouth Road West - Smethwick,2023-02-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
721747,Monmouth Road West - Smethwick,2023-02-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-02-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
721747,Monmouth Road West - Smethwick,2023-02-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
721747,Monmouth Road West - Smethwick,2023-02-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
721747,Monmouth Road West - Smethwick,2023-02-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
721747,Monmouth Road West - Smethwick,2023-02-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
721747,Monmouth Road West - Smethwick,2023-02-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
721747,Monmouth Road West - Smethwick,2023-02-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
721747,Monmouth Road West - Smethwick,2023-02-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
721747,Monmouth Road West - Smethwick,2023-02-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
721747,Monmouth Road West - Smethwick,2023-02-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
721747,Monmouth Road West - Smethwick,2023-02-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
721747,Monmouth Road West - Smethwick,2023-02-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
721747,Monmouth Road West - Smethwick,2023-02-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
721747,Monmouth Road West - Smethwick,2023-02-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
721747,Monmouth Road West - Smethwick,2023-02-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
721747,Monmouth Road West - Smethwick,2023-02-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
721747,Monmouth Road West - Smethwick,2023-02-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
721747,Monmouth Road West - Smethwick,2023-02-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
721747,Monmouth Road West - Smethwick,2023-02-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
721747,Monmouth Road West - Smethwick,2023-02-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
721747,Monmouth Road West - Smethwick,2023-02-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
721747,Monmouth Road West - Smethwick,2023-02-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
721747,Monmouth Road West - Smethwick,2023-02-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
721747,Monmouth Road West - Smethwick,2023-02-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
721747,Monmouth Road West - Smethwick,2023-02-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
721747,Monmouth Road West - Smethwick,2023-02-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
721747,Monmouth Road West - Smethwick,2023-02-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
721747,Monmouth Road West - Smethwick,2023-02-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
721747,Monmouth Road West - Smethwick,2023-02-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
721747,Monmouth Road West - Smethwick,2023-02-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
721747,Monmouth Road West - Smethwick,2023-02-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-02-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
721747,Monmouth Road West - Smethwick,2023-02-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
721747,Monmouth Road West - Smethwick,2023-02-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-02-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
721747,Monmouth Road West - Smethwick,2023-02-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
721747,Monmouth Road West - Smethwick,2023-02-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-02-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-02-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-02-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-02-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
721747,Monmouth Road West - Smethwick,2023-02-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-02-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
721747,Monmouth Road West - Smethwick,2023-02-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-02-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-02-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-02-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
721747,Monmouth Road West - Smethwick,2023-02-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
721747,Monmouth Road West - Smethwick,2023-02-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
721747,Monmouth Road West - Smethwick,2023-02-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
721747,Monmouth Road West - Smethwick,2023-02-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
721747,Monmouth Road West - Smethwick,2023-02-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
721747,Monmouth Road West - Smethwick,2023-02-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
721747,Monmouth Road West - Smethwick,2023-02-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
721747,Monmouth Road West - Smethwick,2023-02-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
721747,Monmouth Road West - Smethwick,2023-02-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
721747,Monmouth Road West - Smethwick,2023-02-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-02-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
721747,Monmouth Road West - Smethwick,2023-02-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
721747,Monmouth Road West - Smethwick,2023-02-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
721747,Monmouth Road West - Smethwick,2023-02-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-02-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-02-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-02-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
721747,Monmouth Road West - Smethwick,2023-02-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-02-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
721747,Monmouth Road West - Smethwick,2023-02-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-02-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
721747,Monmouth Road West - Smethwick,2023-02-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
721747,Monmouth Road West - Smethwick,2023-02-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-02-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
721747,Monmouth Road West - Smethwick,2023-02-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
721747,Monmouth Road West - Smethwick,2023-02-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
721747,Monmouth Road West - Smethwick,2023-02-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
721747,Monmouth Road West - Smethwick,2023-02-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
721747,Monmouth Road West - Smethwick,2023-02-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
721747,Monmouth Road West - Smethwick,2023-02-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
721747,Monmouth Road West - Smethwick,2023-02-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
721747,Monmouth Road West - Smethwick,2023-02-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
721747,Monmouth Road West - Smethwick,2023-02-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
721747,Monmouth Road West - Smethwick,2023-02-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-02-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
721747,Monmouth Road West - Smethwick,2023-02-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
721747,Monmouth Road West - Smethwick,2023-02-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-02-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
721747,Monmouth Road West - Smethwick,2023-02-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
721747,Monmouth Road West - Smethwick,2023-02-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-02-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-02-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-02-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-02-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
721747,Monmouth Road West - Smethwick,2023-02-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-02-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-02-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-02-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-02-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-02-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
721747,Monmouth Road West - Smethwick,2023-02-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
721747,Monmouth Road West - Smethwick,2023-02-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-02-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-02-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
721747,Monmouth Road West - Smethwick,2023-02-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
721747,Monmouth Road West - Smethwick,2023-02-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-02-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-02-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-02-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
721747,Monmouth Road West - Smethwick,2023-02-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-02-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-02-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
721747,Monmouth Road West - Smethwick,2023-02-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-02-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-02-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-02-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-02-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-02-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-02-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-02-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-02-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-02-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
721747,Monmouth Road West - Smethwick,2023-02-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-02-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-02-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
