Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
721747,Monmouth Road West - Smethwick,2023-02-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-02-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
721747,Monmouth Road West - Smethwick,2023-02-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
721747,Monmouth Road West - Smethwick,2023-02-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
721747,Monmouth Road West - Smethwick,2023-02-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
721747,Monmouth Road West - Smethwick,2023-02-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
721747,Monmouth Road West - Smethwick,2023-02-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
721747,Monmouth Road West - Smethwick,2023-02-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-02-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-02-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
721747,Monmouth Road West - Smethwick,2023-02-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
721747,Monmouth Road West - Smethwick,2023-02-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
721747,Monmouth Road West - Smethwick,2023-02-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
721747,Monmouth Road West - Smethwick,2023-02-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-02-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-02-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-02-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
721747,Monmouth Road West - Smethwick,2023-02-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-02-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
721747,Monmouth Road West - Smethwick,2023-02-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
721747,Monmouth Road West - Smethwick,2023-02-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
721747,Monmouth Road West - Smethwick,2023-02-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-02-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-02-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-02-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
721747,Monmouth Road West - Smethwick,2023-02-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-02-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-02-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
721747,Monmouth Road West - Smethwick,2023-02-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-02-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
721747,Monmouth Road West - Smethwick,2023-02-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
721747,Monmouth Road West - Smethwick,2023-02-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
721747,Monmouth Road West - Smethwick,2023-02-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
721747,Monmouth Road West - Smethwick,2023-02-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
721747,Monmouth Road West - Smethwick,2023-02-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
721747,Monmouth Road West - Smethwick,2023-02-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
721747,Monmouth Road West - Smethwick,2023-02-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-02-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
721747,Monmouth Road West - Smethwick,2023-02-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
721747,Monmouth Road West - Smethwick,2023-02-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
721747,Monmouth Road West - Smethwick,2023-02-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
721747,Monmouth Road West - Smethwick,2023-02-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
721747,Monmouth Road West - Smethwick,2023-02-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
721747,Monmouth Road West - Smethwick,2023-02-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
721747,Monmouth Road West - Smethwick,2023-02-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
721747,Monmouth Road West - Smethwick,2023-02-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
721747,Monmouth Road West - Smethwick,2023-02-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
721747,Monmouth Road West - Smethwick,2023-02-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
721747,Monmouth Road West - Smethwick,2023-02-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-02-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
721747,Monmouth Road West - Smethwick,2023-02-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
721747,Monmouth Road West - Smethwick,2023-02-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
721747,Monmouth Road West - Smethwick,2023-02-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
721747,Monmouth Road West - Smethwick,2023-02-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
721747,Monmouth Road West - Smethwick,2023-02-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-02-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-02-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
721747,Monmouth Road West - Smethwick,2023-02-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-02-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-02-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
721747,Monmouth Road West - Smethwick,2023-02-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
721747,Monmouth Road West - Smethwick,2023-02-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-02-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
721747,Monmouth Road West - Smethwick,2023-02-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
721747,Monmouth Road West - Smethwick,2023-02-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
721747,Monmouth Road West - Smethwick,2023-02-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
721747,Monmouth Road West - Smethwick,2023-02-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
721747,Monmouth Road West - Smethwick,2023-02-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
721747,Monmouth Road West - Smethwick,2023-02-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-02-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-02-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-02-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-02-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
721747,Monmouth Road West - Smethwick,2023-02-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
721747,Monmouth Road West - Smethwick,2023-02-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-02-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-02-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
721747,Monmouth Road West - Smethwick,2023-02-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-02-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
721747,Monmouth Road West - Smethwick,2023-02-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-02-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
721747,Monmouth Road West - Smethwick,2023-02-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
721747,Monmouth Road West - Smethwick,2023-02-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-02-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-02-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-02-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
721747,Monmouth Road West - Smethwick,2023-02-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
721747,Monmouth Road West - Smethwick,2023-02-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
721747,Monmouth Road West - Smethwick,2023-02-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
721747,Monmouth Road West - Smethwick,2023-02-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
721747,Monmouth Road West - Smethwick,2023-02-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
721747,Monmouth Road West - Smethwick,2023-02-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-02-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
721747,Monmouth Road West - Smethwick,2023-02-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-02-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
721747,Monmouth Road West - Smethwick,2023-02-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
721747,Monmouth Road West - Smethwick,2023-02-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
721747,Monmouth Road West - Smethwick,2023-02-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-02-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
721747,Monmouth Road West - Smethwick,2023-02-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
721747,Monmouth Road West - Smethwick,2023-02-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
721747,Monmouth Road West - Smethwick,2023-02-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-02-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-02-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-02-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
721747,Monmouth Road West - Smethwick,2023-02-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
721747,Monmouth Road West - Smethwick,2023-02-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
721747,Monmouth Road West - Smethwick,2023-02-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-02-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-02-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-02-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
721747,Monmouth Road West - Smethwick,2023-02-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-02-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-02-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
721747,Monmouth Road West - Smethwick,2023-02-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-02-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-02-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
721747,Monmouth Road West - Smethwick,2023-02-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-02-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
721747,Monmouth Road West - Smethwick,2023-02-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
721747,Monmouth Road West - Smethwick,2023-02-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
721747,Monmouth Road West - Smethwick,2023-02-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
721747,Monmouth Road West - Smethwick,2023-02-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
721747,Monmouth Road West - Smethwick,2023-02-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
721747,Monmouth Road West - Smethwick,2023-02-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
721747,Monmouth Road West - Smethwick,2023-02-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
721747,Monmouth Road West - Smethwick,2023-02-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
721747,Monmouth Road West - Smethwick,2023-02-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-02-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
721747,Monmouth Road West - Smethwick,2023-02-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-02-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
721747,Monmouth Road West - Smethwick,2023-02-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
721747,Monmouth Road West - Smethwick,2023-02-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-02-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
721747,Monmouth Road West - Smethwick,2023-02-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
721747,Monmouth Road West - Smethwick,2023-02-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
721747,Monmouth Road West - Smethwick,2023-02-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
721747,Monmouth Road West - Smethwick,2023-02-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-02-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
721747,Monmouth Road West - Smethwick,2023-02-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-02-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-02-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
721747,Monmouth Road West - Smethwick,2023-02-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
721747,Monmouth Road West - Smethwick,2023-02-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
721747,Monmouth Road West - Smethwick,2023-02-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-02-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-02-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-02-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-02-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
721747,Monmouth Road West - Smethwick,2023-02-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
721747,Monmouth Road West - Smethwick,2023-02-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
721747,Monmouth Road West - Smethwick,2023-02-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
721747,Monmouth Road West - Smethwick,2023-02-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
721747,Monmouth Road West - Smethwick,2023-02-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-02-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
721747,Monmouth Road West - Smethwick,2023-02-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-02-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
721747,Monmouth Road West - Smethwick,2023-02-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
721747,Monmouth Road West - Smethwick,2023-02-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
721747,Monmouth Road West - Smethwick,2023-02-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-02-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
721747,Monmouth Road West - Smethwick,2023-02-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-02-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-02-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-02-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-02-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-02-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-02-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
721747,Monmouth Road West - Smethwick,2023-02-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
721747,Monmouth Road West - Smethwick,2023-02-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-02-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
721747,Monmouth Road West - Smethwick,2023-02-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
721747,Monmouth Road West - Smethwick,2023-02-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
721747,Monmouth Road West - Smethwick,2023-02-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
721747,Monmouth Road West - Smethwick,2023-02-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
721747,Monmouth Road West - Smethwick,2023-02-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
721747,Monmouth Road West - Smethwick,2023-02-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
721747,Monmouth Road West - Smethwick,2023-02-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-02-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
721747,Monmouth Road West - Smethwick,2023-02-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
721747,Monmouth Road West - Smethwick,2023-02-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-02-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-02-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
721747,Monmouth Road West - Smethwick,2023-02-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-02-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
721747,Monmouth Road West - Smethwick,2023-02-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
721747,Monmouth Road West - Smethwick,2023-02-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
721747,Monmouth Road West - Smethwick,2023-02-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
721747,Monmouth Road West - Smethwick,2023-02-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
721747,Monmouth Road West - Smethwick,2023-02-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
721747,Monmouth Road West - Smethwick,2023-02-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-02-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
721747,Monmouth Road West - Smethwick,2023-02-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
721747,Monmouth Road West - Smethwick,2023-02-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
721747,Monmouth Road West - Smethwick,2023-02-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
721747,Monmouth Road West - Smethwick,2023-02-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
721747,Monmouth Road West - Smethwick,2023-02-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
721747,Monmouth Road West - Smethwick,2023-02-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
721747,Monmouth Road West - Smethwick,2023-02-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
721747,Monmouth Road West - Smethwick,2023-02-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
721747,Monmouth Road West - Smethwick,2023-02-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
721747,Monmouth Road West - Smethwick,2023-02-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
721747,Monmouth Road West - Smethwick,2023-02-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
721747,Monmouth Road West - Smethwick,2023-02-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
721747,Monmouth Road West - Smethwick,2023-02-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
721747,Monmouth Road West - Smethwick,2023-02-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
721747,Monmouth Road West - Smethwick,2023-02-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-02-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
721747,Monmouth Road West - Smethwick,2023-02-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-02-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-02-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-02-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
721747,Monmouth Road West - Smethwick,2023-02-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
721747,Monmouth Road West - Smethwick,2023-02-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-02-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-02-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-02-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-02-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-02-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-02-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
721747,Monmouth Road West - Smethwick,2023-02-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
721747,Monmouth Road West - Smethwick,2023-02-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
721747,Monmouth Road West - Smethwick,2023-02-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-02-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-02-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
721747,Monmouth Road West - Smethwick,2023-02-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-02-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
721747,Monmouth Road West - Smethwick,2023-02-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
721747,Monmouth Road West - Smethwick,2023-02-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
721747,Monmouth Road West - Smethwick,2023-02-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
721747,Monmouth Road West - Smethwick,2023-02-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
721747,Monmouth Road West - Smethwick,2023-02-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
721747,Monmouth Road West - Smethwick,2023-02-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
721747,Monmouth Road West - Smethwick,2023-02-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
721747,Monmouth Road West - Smethwick,2023-02-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
721747,Monmouth Road West - Smethwick,2023-02-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
721747,Monmouth Road West - Smethwick,2023-02-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
721747,Monmouth Road West - Smethwick,2023-02-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
721747,Monmouth Road West - Smethwick,2023-02-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
721747,Monmouth Road West - Smethwick,2023-02-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
721747,Monmouth Road West - Smethwick,2023-02-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-02-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
721747,Monmouth Road West - Smethwick,2023-02-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
721747,Monmouth Road West - Smethwick,2023-02-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
721747,Monmouth Road West - Smethwick,2023-02-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
721747,Monmouth Road West - Smethwick,2023-02-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
721747,Monmouth Road West - Smethwick,2023-02-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
721747,Monmouth Road West - Smethwick,2023-02-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-02-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
721747,Monmouth Road West - Smethwick,2023-02-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
721747,Monmouth Road West - Smethwick,2023-02-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-02-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
721747,Monmouth Road West - Smethwick,2023-02-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-02-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-02-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-02-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-02-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
721747,Monmouth Road West - Smethwick,2023-02-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
721747,Monmouth Road West - Smethwick,2023-02-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-02-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-02-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-02-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-02-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
721747,Monmouth Road West - Smethwick,2023-02-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
721747,Monmouth Road West - Smethwick,2023-02-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
721747,Monmouth Road West - Smethwick,2023-02-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
721747,Monmouth Road West - Smethwick,2023-02-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-02-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
721747,Monmouth Road West - Smethwick,2023-02-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-02-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-02-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
721747,Monmouth Road West - Smethwick,2023-02-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-02-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
721747,Monmouth Road West - Smethwick,2023-02-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
721747,Monmouth Road West - Smethwick,2023-02-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
721747,Monmouth Road West - Smethwick,2023-02-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
721747,Monmouth Road West - Smethwick,2023-02-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
721747,Monmouth Road West - Smethwick,2023-02-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
721747,Monmouth Road West - Smethwick,2023-02-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
721747,Monmouth Road West - Smethwick,2023-02-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
721747,Monmouth Road West - Smethwick,2023-02-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-02-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-02-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
721747,Monmouth Road West - Smethwick,2023-02-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
721747,Monmouth Road West - Smethwick,2023-02-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
721747,Monmouth Road West - Smethwick,2023-02-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
721747,Monmouth Road West - Smethwick,2023-02-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
721747,Monmouth Road West - Smethwick,2023-02-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
721747,Monmouth Road West - Smethwick,2023-02-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
721747,Monmouth Road West - Smethwick,2023-02-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
721747,Monmouth Road West - Smethwick,2023-02-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-02-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
721747,Monmouth Road West - Smethwick,2023-02-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-02-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
721747,Monmouth Road West - Smethwick,2023-02-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
721747,Monmouth Road West - Smethwick,2023-02-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
721747,Monmouth Road West - Smethwick,2023-02-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
721747,Monmouth Road West - Smethwick,2023-02-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-02-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
721747,Monmouth Road West - Smethwick,2023-02-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
721747,Monmouth Road West - Smethwick,2023-02-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-02-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
721747,Monmouth Road West - Smethwick,2023-02-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-02-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
721747,Monmouth Road West - Smethwick,2023-02-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
721747,Monmouth Road West - Smethwick,2023-02-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
721747,Monmouth Road West - Smethwick,2023-02-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
721747,Monmouth Road West - Smethwick,2023-02-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
721747,Monmouth Road West - Smethwick,2023-02-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-02-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-02-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
721747,Monmouth Road West - Smethwick,2023-02-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-02-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-02-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-02-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-02-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-02-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-02-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-02-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
721747,Monmouth Road West - Smethwick,2023-02-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
721747,Monmouth Road West - Smethwick,2023-02-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-02-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-02-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-02-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
721747,Monmouth Road West - Smethwick,2023-02-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
721747,Monmouth Road West - Smethwick,2023-02-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
721747,Monmouth Road West - Smethwick,2023-02-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
721747,Monmouth Road West - Smethwick,2023-02-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-02-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-02-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
721747,Monmouth Road West - Smethwick,2023-02-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
721747,Monmouth Road West - Smethwick,2023-02-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
721747,Monmouth Road West - Smethwick,2023-02-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
721747,Monmouth Road West - Smethwick,2023-02-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
721747,Monmouth Road West - Smethwick,2023-02-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
721747,Monmouth Road West - Smethwick,2023-02-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
721747,Monmouth Road West - Smethwick,2023-02-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
721747,Monmouth Road West - Smethwick,2023-02-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
721747,Monmouth Road West - Smethwick,2023-02-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
721747,Monmouth Road West - Smethwick,2023-02-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
721747,Monmouth Road West - Smethwick,2023-02-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-02-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-02-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
721747,Monmouth Road West - Smethwick,2023-02-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
721747,Monmouth Road West - Smethwick,2023-02-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
721747,Monmouth Road West - Smethwick,2023-02-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
721747,Monmouth Road West - Smethwick,2023-02-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-02-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
721747,Monmouth Road West - Smethwick,2023-02-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
721747,Monmouth Road West - Smethwick,2023-02-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
721747,Monmouth Road West - Smethwick,2023-02-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-02-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-02-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-02-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-02-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-02-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
721747,Monmouth Road West - Smethwick,2023-02-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-02-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-02-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
721747,Monmouth Road West - Smethwick,2023-02-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-02-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-02-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
721747,Monmouth Road West - Smethwick,2023-02-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
721747,Monmouth Road West - Smethwick,2023-02-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
721747,Monmouth Road West - Smethwick,2023-02-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-02-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-02-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
721747,Monmouth Road West - Smethwick,2023-02-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-02-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-02-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
721747,Monmouth Road West - Smethwick,2023-02-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-02-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
721747,Monmouth Road West - Smethwick,2023-02-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
721747,Monmouth Road West - Smethwick,2023-02-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
721747,Monmouth Road West - Smethwick,2023-02-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
721747,Monmouth Road West - Smethwick,2023-02-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-02-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
721747,Monmouth Road West - Smethwick,2023-02-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
721747,Monmouth Road West - Smethwick,2023-02-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
721747,Monmouth Road West - Smethwick,2023-02-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
721747,Monmouth Road West - Smethwick,2023-02-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
721747,Monmouth Road West - Smethwick,2023-02-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
721747,Monmouth Road West - Smethwick,2023-02-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
721747,Monmouth Road West - Smethwick,2023-02-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
721747,Monmouth Road West - Smethwick,2023-02-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
721747,Monmouth Road West - Smethwick,2023-02-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
721747,Monmouth Road West - Smethwick,2023-02-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
721747,Monmouth Road West - Smethwick,2023-02-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
721747,Monmouth Road West - Smethwick,2023-02-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
721747,Monmouth Road West - Smethwick,2023-02-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-02-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-02-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-02-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
721747,Monmouth Road West - Smethwick,2023-02-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
721747,Monmouth Road West - Smethwick,2023-02-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
721747,Monmouth Road West - Smethwick,2023-02-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-02-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-02-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-02-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-02-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-02-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-02-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
721747,Monmouth Road West - Smethwick,2023-02-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
721747,Monmouth Road West - Smethwick,2023-02-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
721747,Monmouth Road West - Smethwick,2023-02-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-02-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-02-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-02-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-02-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
721747,Monmouth Road West - Smethwick,2023-02-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
721747,Monmouth Road West - Smethwick,2023-02-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
721747,Monmouth Road West - Smethwick,2023-02-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
721747,Monmouth Road West - Smethwick,2023-02-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
721747,Monmouth Road West - Smethwick,2023-02-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-02-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
721747,Monmouth Road West - Smethwick,2023-02-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
721747,Monmouth Road West - Smethwick,2023-02-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-02-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
721747,Monmouth Road West - Smethwick,2023-02-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-02-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-02-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-02-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
721747,Monmouth Road West - Smethwick,2023-02-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-02-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
721747,Monmouth Road West - Smethwick,2023-02-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
721747,Monmouth Road West - Smethwick,2023-02-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-02-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-02-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-02-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
721747,Monmouth Road West - Smethwick,2023-02-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-02-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
721747,Monmouth Road West - Smethwick,2023-02-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-02-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
721747,Monmouth Road West - Smethwick,2023-02-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
721747,Monmouth Road West - Smethwick,2023-02-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-02-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
721747,Monmouth Road West - Smethwick,2023-02-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
721747,Monmouth Road West - Smethwick,2023-02-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
721747,Monmouth Road West - Smethwick,2023-02-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
721747,Monmouth Road West - Smethwick,2023-02-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
721747,Monmouth Road West - Smethwick,2023-02-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-02-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
721747,Monmouth Road West - Smethwick,2023-02-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-02-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
721747,Monmouth Road West - Smethwick,2023-02-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
721747,Monmouth Road West - Smethwick,2023-02-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-02-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
721747,Monmouth Road West - Smethwick,2023-02-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
721747,Monmouth Road West - Smethwick,2023-02-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
721747,Monmouth Road West - Smethwick,2023-02-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
721747,Monmouth Road West - Smethwick,2023-02-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
721747,Monmouth Road West - Smethwick,2023-02-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-02-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
721747,Monmouth Road West - Smethwick,2023-02-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
721747,Monmouth Road West - Smethwick,2023-02-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
721747,Monmouth Road West - Smethwick,2023-02-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
721747,Monmouth Road West - Smethwick,2023-02-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
721747,Monmouth Road West - Smethwick,2023-02-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
721747,Monmouth Road West - Smethwick,2023-02-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
721747,Monmouth Road West - Smethwick,2023-02-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
721747,Monmouth Road West - Smethwick,2023-02-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
721747,Monmouth Road West - Smethwick,2023-02-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
721747,Monmouth Road West - Smethwick,2023-02-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
721747,Monmouth Road West - Smethwick,2023-02-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
721747,Monmouth Road West - Smethwick,2023-02-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
721747,Monmouth Road West - Smethwick,2023-02-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
721747,Monmouth Road West - Smethwick,2023-02-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
721747,Monmouth Road West - Smethwick,2023-02-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
721747,Monmouth Road West - Smethwick,2023-02-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
721747,Monmouth Road West - Smethwick,2023-02-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-02-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
721747,Monmouth Road West - Smethwick,2023-02-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
721747,Monmouth Road West - Smethwick,2023-02-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
