Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-02-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
721747,Monmouth Road West - Smethwick,2023-02-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
721747,Monmouth Road West - Smethwick,2023-02-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
721747,Monmouth Road West - Smethwick,2023-02-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
721747,Monmouth Road West - Smethwick,2023-02-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-02-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
721747,Monmouth Road West - Smethwick,2023-02-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
721747,Monmouth Road West - Smethwick,2023-02-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
721747,Monmouth Road West - Smethwick,2023-02-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
721747,Monmouth Road West - Smethwick,2023-02-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
721747,Monmouth Road West - Smethwick,2023-02-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-02-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
721747,Monmouth Road West - Smethwick,2023-02-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
721747,Monmouth Road West - Smethwick,2023-02-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
721747,Monmouth Road West - Smethwick,2023-02-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
721747,Monmouth Road West - Smethwick,2023-02-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-02-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
721747,Monmouth Road West - Smethwick,2023-02-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-02-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
721747,Monmouth Road West - Smethwick,2023-02-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-02-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-02-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-02-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
721747,Monmouth Road West - Smethwick,2023-02-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
721747,Monmouth Road West - Smethwick,2023-02-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-02-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-02-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-02-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-02-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-02-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-02-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-02-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-02-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-02-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
721747,Monmouth Road West - Smethwick,2023-02-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-02-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-02-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-02-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
721747,Monmouth Road West - Smethwick,2023-02-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
721747,Monmouth Road West - Smethwick,2023-02-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
721747,Monmouth Road West - Smethwick,2023-02-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
721747,Monmouth Road West - Smethwick,2023-02-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-02-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-02-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-02-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
721747,Monmouth Road West - Smethwick,2023-02-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
721747,Monmouth Road West - Smethwick,2023-02-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-02-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-02-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
721747,Monmouth Road West - Smethwick,2023-02-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
721747,Monmouth Road West - Smethwick,2023-02-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-02-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
721747,Monmouth Road West - Smethwick,2023-02-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
721747,Monmouth Road West - Smethwick,2023-02-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
721747,Monmouth Road West - Smethwick,2023-02-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
721747,Monmouth Road West - Smethwick,2023-02-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
721747,Monmouth Road West - Smethwick,2023-02-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
721747,Monmouth Road West - Smethwick,2023-02-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
721747,Monmouth Road West - Smethwick,2023-02-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
721747,Monmouth Road West - Smethwick,2023-02-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-02-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
721747,Monmouth Road West - Smethwick,2023-02-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
721747,Monmouth Road West - Smethwick,2023-02-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
721747,Monmouth Road West - Smethwick,2023-02-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-02-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
721747,Monmouth Road West - Smethwick,2023-02-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
721747,Monmouth Road West - Smethwick,2023-02-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
721747,Monmouth Road West - Smethwick,2023-02-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-02-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
721747,Monmouth Road West - Smethwick,2023-02-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-02-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
721747,Monmouth Road West - Smethwick,2023-02-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
721747,Monmouth Road West - Smethwick,2023-02-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
721747,Monmouth Road West - Smethwick,2023-02-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-02-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
721747,Monmouth Road West - Smethwick,2023-02-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-02-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
721747,Monmouth Road West - Smethwick,2023-02-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
721747,Monmouth Road West - Smethwick,2023-02-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
721747,Monmouth Road West - Smethwick,2023-02-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
721747,Monmouth Road West - Smethwick,2023-02-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
721747,Monmouth Road West - Smethwick,2023-02-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-02-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-02-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
721747,Monmouth Road West - Smethwick,2023-02-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-02-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
721747,Monmouth Road West - Smethwick,2023-02-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
721747,Monmouth Road West - Smethwick,2023-02-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-02-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
721747,Monmouth Road West - Smethwick,2023-02-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
721747,Monmouth Road West - Smethwick,2023-02-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
721747,Monmouth Road West - Smethwick,2023-02-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-02-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-02-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-02-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
721747,Monmouth Road West - Smethwick,2023-02-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-02-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
721747,Monmouth Road West - Smethwick,2023-02-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
721747,Monmouth Road West - Smethwick,2023-02-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
721747,Monmouth Road West - Smethwick,2023-02-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-02-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
721747,Monmouth Road West - Smethwick,2023-02-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
721747,Monmouth Road West - Smethwick,2023-02-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
721747,Monmouth Road West - Smethwick,2023-02-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
721747,Monmouth Road West - Smethwick,2023-02-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
721747,Monmouth Road West - Smethwick,2023-02-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-02-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
721747,Monmouth Road West - Smethwick,2023-02-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
721747,Monmouth Road West - Smethwick,2023-02-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
721747,Monmouth Road West - Smethwick,2023-02-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
721747,Monmouth Road West - Smethwick,2023-02-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-02-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-02-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
721747,Monmouth Road West - Smethwick,2023-02-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
721747,Monmouth Road West - Smethwick,2023-02-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-02-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
721747,Monmouth Road West - Smethwick,2023-02-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
721747,Monmouth Road West - Smethwick,2023-02-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
721747,Monmouth Road West - Smethwick,2023-02-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
721747,Monmouth Road West - Smethwick,2023-02-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
721747,Monmouth Road West - Smethwick,2023-02-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
721747,Monmouth Road West - Smethwick,2023-02-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
721747,Monmouth Road West - Smethwick,2023-02-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
721747,Monmouth Road West - Smethwick,2023-02-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-02-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-02-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
721747,Monmouth Road West - Smethwick,2023-02-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
721747,Monmouth Road West - Smethwick,2023-02-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
721747,Monmouth Road West - Smethwick,2023-02-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
721747,Monmouth Road West - Smethwick,2023-02-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
721747,Monmouth Road West - Smethwick,2023-02-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
721747,Monmouth Road West - Smethwick,2023-02-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
721747,Monmouth Road West - Smethwick,2023-02-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
721747,Monmouth Road West - Smethwick,2023-02-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
721747,Monmouth Road West - Smethwick,2023-02-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
721747,Monmouth Road West - Smethwick,2023-02-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-02-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
721747,Monmouth Road West - Smethwick,2023-02-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
721747,Monmouth Road West - Smethwick,2023-02-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
721747,Monmouth Road West - Smethwick,2023-02-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
721747,Monmouth Road West - Smethwick,2023-02-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
721747,Monmouth Road West - Smethwick,2023-02-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
721747,Monmouth Road West - Smethwick,2023-02-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
721747,Monmouth Road West - Smethwick,2023-02-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
721747,Monmouth Road West - Smethwick,2023-02-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
721747,Monmouth Road West - Smethwick,2023-02-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
721747,Monmouth Road West - Smethwick,2023-02-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
721747,Monmouth Road West - Smethwick,2023-02-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
721747,Monmouth Road West - Smethwick,2023-02-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-02-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-02-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
721747,Monmouth Road West - Smethwick,2023-02-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
721747,Monmouth Road West - Smethwick,2023-02-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
721747,Monmouth Road West - Smethwick,2023-02-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
721747,Monmouth Road West - Smethwick,2023-02-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
721747,Monmouth Road West - Smethwick,2023-02-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
721747,Monmouth Road West - Smethwick,2023-02-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-02-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-02-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-02-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-02-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
721747,Monmouth Road West - Smethwick,2023-02-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
721747,Monmouth Road West - Smethwick,2023-02-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
721747,Monmouth Road West - Smethwick,2023-02-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-02-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-02-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-02-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
721747,Monmouth Road West - Smethwick,2023-02-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
721747,Monmouth Road West - Smethwick,2023-02-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
721747,Monmouth Road West - Smethwick,2023-02-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-02-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-02-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-02-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
721747,Monmouth Road West - Smethwick,2023-02-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-02-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-02-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-02-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-02-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-02-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-02-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-02-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
721747,Monmouth Road West - Smethwick,2023-02-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-02-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
721747,Monmouth Road West - Smethwick,2023-02-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-02-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-02-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-02-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
721747,Monmouth Road West - Smethwick,2023-02-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-02-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
721747,Monmouth Road West - Smethwick,2023-02-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
721747,Monmouth Road West - Smethwick,2023-02-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
721747,Monmouth Road West - Smethwick,2023-02-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
721747,Monmouth Road West - Smethwick,2023-02-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
721747,Monmouth Road West - Smethwick,2023-02-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
721747,Monmouth Road West - Smethwick,2023-02-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
721747,Monmouth Road West - Smethwick,2023-02-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-01-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
721747,Monmouth Road West - Smethwick,2023-01-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
721747,Monmouth Road West - Smethwick,2023-01-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
721747,Monmouth Road West - Smethwick,2023-01-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
721747,Monmouth Road West - Smethwick,2023-01-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
721747,Monmouth Road West - Smethwick,2023-01-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
721747,Monmouth Road West - Smethwick,2023-01-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
721747,Monmouth Road West - Smethwick,2023-01-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
721747,Monmouth Road West - Smethwick,2023-01-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
721747,Monmouth Road West - Smethwick,2023-01-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
721747,Monmouth Road West - Smethwick,2023-01-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
721747,Monmouth Road West - Smethwick,2023-01-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-01-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-01-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
721747,Monmouth Road West - Smethwick,2023-01-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-01-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-01-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
721747,Monmouth Road West - Smethwick,2023-01-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
721747,Monmouth Road West - Smethwick,2023-01-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
721747,Monmouth Road West - Smethwick,2023-01-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-01-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-01-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
721747,Monmouth Road West - Smethwick,2023-01-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
721747,Monmouth Road West - Smethwick,2023-01-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
721747,Monmouth Road West - Smethwick,2023-01-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
721747,Monmouth Road West - Smethwick,2023-01-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-01-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
721747,Monmouth Road West - Smethwick,2023-01-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-01-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-01-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-01-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
721747,Monmouth Road West - Smethwick,2023-01-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
721747,Monmouth Road West - Smethwick,2023-01-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-01-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-01-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-01-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-01-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-01-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
721747,Monmouth Road West - Smethwick,2023-01-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-01-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
721747,Monmouth Road West - Smethwick,2023-01-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-01-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
721747,Monmouth Road West - Smethwick,2023-01-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
721747,Monmouth Road West - Smethwick,2023-01-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
721747,Monmouth Road West - Smethwick,2023-01-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
721747,Monmouth Road West - Smethwick,2023-01-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
721747,Monmouth Road West - Smethwick,2023-01-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-01-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-01-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
721747,Monmouth Road West - Smethwick,2023-01-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
721747,Monmouth Road West - Smethwick,2023-01-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
721747,Monmouth Road West - Smethwick,2023-01-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-01-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
721747,Monmouth Road West - Smethwick,2023-01-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
721747,Monmouth Road West - Smethwick,2023-01-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
721747,Monmouth Road West - Smethwick,2023-01-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
721747,Monmouth Road West - Smethwick,2023-01-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
721747,Monmouth Road West - Smethwick,2023-01-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
721747,Monmouth Road West - Smethwick,2023-01-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
721747,Monmouth Road West - Smethwick,2023-01-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
721747,Monmouth Road West - Smethwick,2023-01-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
721747,Monmouth Road West - Smethwick,2023-01-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
721747,Monmouth Road West - Smethwick,2023-01-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
721747,Monmouth Road West - Smethwick,2023-01-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
721747,Monmouth Road West - Smethwick,2023-01-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
721747,Monmouth Road West - Smethwick,2023-01-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
721747,Monmouth Road West - Smethwick,2023-01-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
721747,Monmouth Road West - Smethwick,2023-01-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
721747,Monmouth Road West - Smethwick,2023-01-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
721747,Monmouth Road West - Smethwick,2023-01-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
721747,Monmouth Road West - Smethwick,2023-01-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
721747,Monmouth Road West - Smethwick,2023-01-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
721747,Monmouth Road West - Smethwick,2023-01-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
721747,Monmouth Road West - Smethwick,2023-01-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
721747,Monmouth Road West - Smethwick,2023-01-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-01-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
721747,Monmouth Road West - Smethwick,2023-01-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
721747,Monmouth Road West - Smethwick,2023-01-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
721747,Monmouth Road West - Smethwick,2023-01-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
721747,Monmouth Road West - Smethwick,2023-01-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-01-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
721747,Monmouth Road West - Smethwick,2023-01-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
721747,Monmouth Road West - Smethwick,2023-01-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-01-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
721747,Monmouth Road West - Smethwick,2023-01-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
721747,Monmouth Road West - Smethwick,2023-01-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
721747,Monmouth Road West - Smethwick,2023-01-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
721747,Monmouth Road West - Smethwick,2023-01-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
721747,Monmouth Road West - Smethwick,2023-01-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
721747,Monmouth Road West - Smethwick,2023-01-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
721747,Monmouth Road West - Smethwick,2023-01-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
721747,Monmouth Road West - Smethwick,2023-01-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
721747,Monmouth Road West - Smethwick,2023-01-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-01-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-01-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-01-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
721747,Monmouth Road West - Smethwick,2023-01-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
721747,Monmouth Road West - Smethwick,2023-01-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-01-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
721747,Monmouth Road West - Smethwick,2023-01-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
721747,Monmouth Road West - Smethwick,2023-01-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-01-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-01-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
721747,Monmouth Road West - Smethwick,2023-01-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-01-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
721747,Monmouth Road West - Smethwick,2023-01-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
721747,Monmouth Road West - Smethwick,2023-01-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
721747,Monmouth Road West - Smethwick,2023-01-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
721747,Monmouth Road West - Smethwick,2023-01-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-01-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
721747,Monmouth Road West - Smethwick,2023-01-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
721747,Monmouth Road West - Smethwick,2023-01-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
721747,Monmouth Road West - Smethwick,2023-01-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
721747,Monmouth Road West - Smethwick,2023-01-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
721747,Monmouth Road West - Smethwick,2023-01-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
721747,Monmouth Road West - Smethwick,2023-01-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
721747,Monmouth Road West - Smethwick,2023-01-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-01-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-01-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
721747,Monmouth Road West - Smethwick,2023-01-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-01-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-01-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-01-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-01-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
721747,Monmouth Road West - Smethwick,2023-01-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-01-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
721747,Monmouth Road West - Smethwick,2023-01-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
721747,Monmouth Road West - Smethwick,2023-01-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-01-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-01-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
721747,Monmouth Road West - Smethwick,2023-01-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
721747,Monmouth Road West - Smethwick,2023-01-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
721747,Monmouth Road West - Smethwick,2023-01-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-01-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-01-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-01-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
721747,Monmouth Road West - Smethwick,2023-01-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-01-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-01-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
721747,Monmouth Road West - Smethwick,2023-01-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-01-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
721747,Monmouth Road West - Smethwick,2023-01-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
721747,Monmouth Road West - Smethwick,2023-01-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-01-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
721747,Monmouth Road West - Smethwick,2023-01-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
721747,Monmouth Road West - Smethwick,2023-01-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
721747,Monmouth Road West - Smethwick,2023-01-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
721747,Monmouth Road West - Smethwick,2023-01-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
721747,Monmouth Road West - Smethwick,2023-01-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
721747,Monmouth Road West - Smethwick,2023-01-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
721747,Monmouth Road West - Smethwick,2023-01-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
721747,Monmouth Road West - Smethwick,2023-01-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
721747,Monmouth Road West - Smethwick,2023-01-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-01-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-01-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-01-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-01-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
721747,Monmouth Road West - Smethwick,2023-01-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
721747,Monmouth Road West - Smethwick,2023-01-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-01-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-01-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
721747,Monmouth Road West - Smethwick,2023-01-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-01-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-01-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-01-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-01-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
721747,Monmouth Road West - Smethwick,2023-01-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
721747,Monmouth Road West - Smethwick,2023-01-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
721747,Monmouth Road West - Smethwick,2023-01-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
721747,Monmouth Road West - Smethwick,2023-01-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
721747,Monmouth Road West - Smethwick,2023-01-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
721747,Monmouth Road West - Smethwick,2023-01-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-01-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-01-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-01-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
721747,Monmouth Road West - Smethwick,2023-01-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
721747,Monmouth Road West - Smethwick,2023-01-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-01-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
721747,Monmouth Road West - Smethwick,2023-01-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-01-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-01-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-01-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-01-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-01-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-01-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-01-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-01-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
721747,Monmouth Road West - Smethwick,2023-01-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-01-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-01-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
721747,Monmouth Road West - Smethwick,2023-01-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-01-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-01-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
721747,Monmouth Road West - Smethwick,2023-01-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
721747,Monmouth Road West - Smethwick,2023-01-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
721747,Monmouth Road West - Smethwick,2023-01-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-01-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
721747,Monmouth Road West - Smethwick,2023-01-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
721747,Monmouth Road West - Smethwick,2023-01-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
721747,Monmouth Road West - Smethwick,2023-01-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
721747,Monmouth Road West - Smethwick,2023-01-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
721747,Monmouth Road West - Smethwick,2023-01-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-01-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
721747,Monmouth Road West - Smethwick,2023-01-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
721747,Monmouth Road West - Smethwick,2023-01-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
721747,Monmouth Road West - Smethwick,2023-01-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-01-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
721747,Monmouth Road West - Smethwick,2023-01-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
721747,Monmouth Road West - Smethwick,2023-01-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
721747,Monmouth Road West - Smethwick,2023-01-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
721747,Monmouth Road West - Smethwick,2023-01-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
721747,Monmouth Road West - Smethwick,2023-01-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-01-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
721747,Monmouth Road West - Smethwick,2023-01-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-01-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
721747,Monmouth Road West - Smethwick,2023-01-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
721747,Monmouth Road West - Smethwick,2023-01-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-01-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-01-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
721747,Monmouth Road West - Smethwick,2023-01-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-01-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
721747,Monmouth Road West - Smethwick,2023-01-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-01-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
721747,Monmouth Road West - Smethwick,2023-01-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
721747,Monmouth Road West - Smethwick,2023-01-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
721747,Monmouth Road West - Smethwick,2023-01-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
721747,Monmouth Road West - Smethwick,2023-01-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
721747,Monmouth Road West - Smethwick,2023-01-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
721747,Monmouth Road West - Smethwick,2023-01-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
721747,Monmouth Road West - Smethwick,2023-01-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
721747,Monmouth Road West - Smethwick,2023-01-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
721747,Monmouth Road West - Smethwick,2023-01-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
721747,Monmouth Road West - Smethwick,2023-01-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
721747,Monmouth Road West - Smethwick,2023-01-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
721747,Monmouth Road West - Smethwick,2023-01-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
721747,Monmouth Road West - Smethwick,2023-01-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
721747,Monmouth Road West - Smethwick,2023-01-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
721747,Monmouth Road West - Smethwick,2023-01-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
721747,Monmouth Road West - Smethwick,2023-01-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
721747,Monmouth Road West - Smethwick,2023-01-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
721747,Monmouth Road West - Smethwick,2023-01-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
721747,Monmouth Road West - Smethwick,2023-01-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
721747,Monmouth Road West - Smethwick,2023-01-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
721747,Monmouth Road West - Smethwick,2023-01-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
721747,Monmouth Road West - Smethwick,2023-01-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
721747,Monmouth Road West - Smethwick,2023-01-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
721747,Monmouth Road West - Smethwick,2023-01-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
721747,Monmouth Road West - Smethwick,2023-01-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-01-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
721747,Monmouth Road West - Smethwick,2023-01-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
721747,Monmouth Road West - Smethwick,2023-01-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-01-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
721747,Monmouth Road West - Smethwick,2023-01-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-01-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-01-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
721747,Monmouth Road West - Smethwick,2023-01-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-01-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-01-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
721747,Monmouth Road West - Smethwick,2023-01-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
721747,Monmouth Road West - Smethwick,2023-01-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
721747,Monmouth Road West - Smethwick,2023-01-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-01-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
721747,Monmouth Road West - Smethwick,2023-01-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-01-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
721747,Monmouth Road West - Smethwick,2023-01-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-01-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-01-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
721747,Monmouth Road West - Smethwick,2023-01-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
721747,Monmouth Road West - Smethwick,2023-01-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-01-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-01-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
721747,Monmouth Road West - Smethwick,2023-01-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-01-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
721747,Monmouth Road West - Smethwick,2023-01-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
721747,Monmouth Road West - Smethwick,2023-01-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-01-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
721747,Monmouth Road West - Smethwick,2023-01-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
