Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
721747,Monmouth Road West - Smethwick,2023-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
721747,Monmouth Road West - Smethwick,2023-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
721747,Monmouth Road West - Smethwick,2023-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
721747,Monmouth Road West - Smethwick,2023-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
721747,Monmouth Road West - Smethwick,2023-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
721747,Monmouth Road West - Smethwick,2023-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
721747,Monmouth Road West - Smethwick,2023-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
721747,Monmouth Road West - Smethwick,2023-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
721747,Monmouth Road West - Smethwick,2023-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
721747,Monmouth Road West - Smethwick,2023-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
721747,Monmouth Road West - Smethwick,2023-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
721747,Monmouth Road West - Smethwick,2023-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
721747,Monmouth Road West - Smethwick,2023-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
721747,Monmouth Road West - Smethwick,2023-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
721747,Monmouth Road West - Smethwick,2023-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
721747,Monmouth Road West - Smethwick,2023-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
721747,Monmouth Road West - Smethwick,2023-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
721747,Monmouth Road West - Smethwick,2023-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
721747,Monmouth Road West - Smethwick,2023-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
721747,Monmouth Road West - Smethwick,2023-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
721747,Monmouth Road West - Smethwick,2023-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
721747,Monmouth Road West - Smethwick,2023-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
721747,Monmouth Road West - Smethwick,2023-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
721747,Monmouth Road West - Smethwick,2023-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
721747,Monmouth Road West - Smethwick,2023-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
721747,Monmouth Road West - Smethwick,2023-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
721747,Monmouth Road West - Smethwick,2023-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
721747,Monmouth Road West - Smethwick,2023-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
721747,Monmouth Road West - Smethwick,2023-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
721747,Monmouth Road West - Smethwick,2023-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
721747,Monmouth Road West - Smethwick,2023-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
721747,Monmouth Road West - Smethwick,2023-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
721747,Monmouth Road West - Smethwick,2023-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
721747,Monmouth Road West - Smethwick,2023-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
721747,Monmouth Road West - Smethwick,2023-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
721747,Monmouth Road West - Smethwick,2023-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
721747,Monmouth Road West - Smethwick,2023-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
721747,Monmouth Road West - Smethwick,2023-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
721747,Monmouth Road West - Smethwick,2023-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
721747,Monmouth Road West - Smethwick,2023-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
721747,Monmouth Road West - Smethwick,2023-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
721747,Monmouth Road West - Smethwick,2023-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
721747,Monmouth Road West - Smethwick,2023-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
721747,Monmouth Road West - Smethwick,2023-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
721747,Monmouth Road West - Smethwick,2023-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
721747,Monmouth Road West - Smethwick,2023-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
721747,Monmouth Road West - Smethwick,2023-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
721747,Monmouth Road West - Smethwick,2023-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
721747,Monmouth Road West - Smethwick,2023-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
721747,Monmouth Road West - Smethwick,2023-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
721747,Monmouth Road West - Smethwick,2023-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
721747,Monmouth Road West - Smethwick,2023-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
721747,Monmouth Road West - Smethwick,2023-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
721747,Monmouth Road West - Smethwick,2023-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
721747,Monmouth Road West - Smethwick,2023-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
721747,Monmouth Road West - Smethwick,2023-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
721747,Monmouth Road West - Smethwick,2023-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
721747,Monmouth Road West - Smethwick,2023-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
721747,Monmouth Road West - Smethwick,2023-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
721747,Monmouth Road West - Smethwick,2023-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
721747,Monmouth Road West - Smethwick,2023-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
721747,Monmouth Road West - Smethwick,2023-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
721747,Monmouth Road West - Smethwick,2023-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
721747,Monmouth Road West - Smethwick,2023-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
721747,Monmouth Road West - Smethwick,2023-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
721747,Monmouth Road West - Smethwick,2023-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
721747,Monmouth Road West - Smethwick,2023-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
721747,Monmouth Road West - Smethwick,2023-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
721747,Monmouth Road West - Smethwick,2023-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
721747,Monmouth Road West - Smethwick,2023-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
721747,Monmouth Road West - Smethwick,2023-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
721747,Monmouth Road West - Smethwick,2023-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
721747,Monmouth Road West - Smethwick,2023-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
721747,Monmouth Road West - Smethwick,2023-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
721747,Monmouth Road West - Smethwick,2023-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
721747,Monmouth Road West - Smethwick,2023-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
721747,Monmouth Road West - Smethwick,2023-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
721747,Monmouth Road West - Smethwick,2023-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
721747,Monmouth Road West - Smethwick,2023-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
721747,Monmouth Road West - Smethwick,2023-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
721747,Monmouth Road West - Smethwick,2023-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
721747,Monmouth Road West - Smethwick,2023-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
721747,Monmouth Road West - Smethwick,2023-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
721747,Monmouth Road West - Smethwick,2023-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
721747,Monmouth Road West - Smethwick,2023-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
721747,Monmouth Road West - Smethwick,2023-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
721747,Monmouth Road West - Smethwick,2023-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
721747,Monmouth Road West - Smethwick,2023-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
721747,Monmouth Road West - Smethwick,2023-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
721747,Monmouth Road West - Smethwick,2023-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
721747,Monmouth Road West - Smethwick,2023-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
721747,Monmouth Road West - Smethwick,2023-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
721747,Monmouth Road West - Smethwick,2023-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
721747,Monmouth Road West - Smethwick,2023-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
721747,Monmouth Road West - Smethwick,2023-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
721747,Monmouth Road West - Smethwick,2023-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
721747,Monmouth Road West - Smethwick,2023-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
721747,Monmouth Road West - Smethwick,2023-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
721747,Monmouth Road West - Smethwick,2023-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
721747,Monmouth Road West - Smethwick,2023-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
721747,Monmouth Road West - Smethwick,2023-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
721747,Monmouth Road West - Smethwick,2023-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
721747,Monmouth Road West - Smethwick,2023-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
721747,Monmouth Road West - Smethwick,2023-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
721747,Monmouth Road West - Smethwick,2023-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
721747,Monmouth Road West - Smethwick,2023-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
721747,Monmouth Road West - Smethwick,2023-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
721747,Monmouth Road West - Smethwick,2023-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
721747,Monmouth Road West - Smethwick,2023-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
721747,Monmouth Road West - Smethwick,2023-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
721747,Monmouth Road West - Smethwick,2023-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
721747,Monmouth Road West - Smethwick,2023-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
721747,Monmouth Road West - Smethwick,2023-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
721747,Monmouth Road West - Smethwick,2023-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
721747,Monmouth Road West - Smethwick,2023-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
721747,Monmouth Road West - Smethwick,2023-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
721747,Monmouth Road West - Smethwick,2023-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
721747,Monmouth Road West - Smethwick,2023-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
721747,Monmouth Road West - Smethwick,2023-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
721747,Monmouth Road West - Smethwick,2023-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
721747,Monmouth Road West - Smethwick,2023-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
721747,Monmouth Road West - Smethwick,2023-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
721747,Monmouth Road West - Smethwick,2023-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
721747,Monmouth Road West - Smethwick,2023-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
721747,Monmouth Road West - Smethwick,2023-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
721747,Monmouth Road West - Smethwick,2023-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
721747,Monmouth Road West - Smethwick,2023-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
721747,Monmouth Road West - Smethwick,2023-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
721747,Monmouth Road West - Smethwick,2023-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
721747,Monmouth Road West - Smethwick,2023-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
721747,Monmouth Road West - Smethwick,2023-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
721747,Monmouth Road West - Smethwick,2023-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
721747,Monmouth Road West - Smethwick,2023-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
721747,Monmouth Road West - Smethwick,2023-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
721747,Monmouth Road West - Smethwick,2023-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
721747,Monmouth Road West - Smethwick,2023-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
721747,Monmouth Road West - Smethwick,2023-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
721747,Monmouth Road West - Smethwick,2023-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
721747,Monmouth Road West - Smethwick,2023-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
721747,Monmouth Road West - Smethwick,2023-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
721747,Monmouth Road West - Smethwick,2023-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
721747,Monmouth Road West - Smethwick,2023-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
721747,Monmouth Road West - Smethwick,2023-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
721747,Monmouth Road West - Smethwick,2023-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
721747,Monmouth Road West - Smethwick,2023-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
721747,Monmouth Road West - Smethwick,2023-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
721747,Monmouth Road West - Smethwick,2023-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
721747,Monmouth Road West - Smethwick,2023-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
721747,Monmouth Road West - Smethwick,2023-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
721747,Monmouth Road West - Smethwick,2023-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
721747,Monmouth Road West - Smethwick,2023-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
721747,Monmouth Road West - Smethwick,2023-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
721747,Monmouth Road West - Smethwick,2023-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
721747,Monmouth Road West - Smethwick,2023-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
721747,Monmouth Road West - Smethwick,2023-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
721747,Monmouth Road West - Smethwick,2023-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
721747,Monmouth Road West - Smethwick,2023-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
721747,Monmouth Road West - Smethwick,2023-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
721747,Monmouth Road West - Smethwick,2023-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
721747,Monmouth Road West - Smethwick,2023-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
721747,Monmouth Road West - Smethwick,2023-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
721747,Monmouth Road West - Smethwick,2023-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
721747,Monmouth Road West - Smethwick,2023-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
721747,Monmouth Road West - Smethwick,2023-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
721747,Monmouth Road West - Smethwick,2023-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
721747,Monmouth Road West - Smethwick,2023-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
721747,Monmouth Road West - Smethwick,2023-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
721747,Monmouth Road West - Smethwick,2023-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
721747,Monmouth Road West - Smethwick,2023-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
721747,Monmouth Road West - Smethwick,2023-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
721747,Monmouth Road West - Smethwick,2023-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
721747,Monmouth Road West - Smethwick,2023-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
721747,Monmouth Road West - Smethwick,2023-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
721747,Monmouth Road West - Smethwick,2023-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
721747,Monmouth Road West - Smethwick,2023-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
721747,Monmouth Road West - Smethwick,2023-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
721747,Monmouth Road West - Smethwick,2023-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
721747,Monmouth Road West - Smethwick,2023-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
721747,Monmouth Road West - Smethwick,2023-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
721747,Monmouth Road West - Smethwick,2023-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
721747,Monmouth Road West - Smethwick,2023-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
721747,Monmouth Road West - Smethwick,2023-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
721747,Monmouth Road West - Smethwick,2023-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
721747,Monmouth Road West - Smethwick,2023-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
721747,Monmouth Road West - Smethwick,2023-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
721747,Monmouth Road West - Smethwick,2023-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
721747,Monmouth Road West - Smethwick,2023-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
721747,Monmouth Road West - Smethwick,2023-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
721747,Monmouth Road West - Smethwick,2023-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
721747,Monmouth Road West - Smethwick,2023-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
721747,Monmouth Road West - Smethwick,2023-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
721747,Monmouth Road West - Smethwick,2023-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
721747,Monmouth Road West - Smethwick,2023-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
721747,Monmouth Road West - Smethwick,2023-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
721747,Monmouth Road West - Smethwick,2023-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
721747,Monmouth Road West - Smethwick,2023-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
721747,Monmouth Road West - Smethwick,2023-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
721747,Monmouth Road West - Smethwick,2023-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
721747,Monmouth Road West - Smethwick,2023-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
721747,Monmouth Road West - Smethwick,2023-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
721747,Monmouth Road West - Smethwick,2023-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
721747,Monmouth Road West - Smethwick,2023-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
721747,Monmouth Road West - Smethwick,2023-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
721747,Monmouth Road West - Smethwick,2023-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
721747,Monmouth Road West - Smethwick,2023-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
721747,Monmouth Road West - Smethwick,2023-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
721747,Monmouth Road West - Smethwick,2023-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
721747,Monmouth Road West - Smethwick,2023-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
721747,Monmouth Road West - Smethwick,2023-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
721747,Monmouth Road West - Smethwick,2023-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
721747,Monmouth Road West - Smethwick,2023-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
721747,Monmouth Road West - Smethwick,2023-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
721747,Monmouth Road West - Smethwick,2023-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
721747,Monmouth Road West - Smethwick,2023-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
721747,Monmouth Road West - Smethwick,2023-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
721747,Monmouth Road West - Smethwick,2023-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
721747,Monmouth Road West - Smethwick,2023-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
721747,Monmouth Road West - Smethwick,2023-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
721747,Monmouth Road West - Smethwick,2023-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
721747,Monmouth Road West - Smethwick,2023-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
721747,Monmouth Road West - Smethwick,2023-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
721747,Monmouth Road West - Smethwick,2023-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
721747,Monmouth Road West - Smethwick,2023-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
721747,Monmouth Road West - Smethwick,2023-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
721747,Monmouth Road West - Smethwick,2023-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
721747,Monmouth Road West - Smethwick,2023-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
721747,Monmouth Road West - Smethwick,2023-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
721747,Monmouth Road West - Smethwick,2023-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
721747,Monmouth Road West - Smethwick,2023-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
721747,Monmouth Road West - Smethwick,2023-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
721747,Monmouth Road West - Smethwick,2023-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
721747,Monmouth Road West - Smethwick,2023-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
721747,Monmouth Road West - Smethwick,2023-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
721747,Monmouth Road West - Smethwick,2023-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
721747,Monmouth Road West - Smethwick,2023-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
721747,Monmouth Road West - Smethwick,2023-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
721747,Monmouth Road West - Smethwick,2023-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
721747,Monmouth Road West - Smethwick,2023-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
721747,Monmouth Road West - Smethwick,2023-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
721747,Monmouth Road West - Smethwick,2023-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
721747,Monmouth Road West - Smethwick,2023-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
721747,Monmouth Road West - Smethwick,2023-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
721747,Monmouth Road West - Smethwick,2023-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
721747,Monmouth Road West - Smethwick,2023-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
721747,Monmouth Road West - Smethwick,2023-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
721747,Monmouth Road West - Smethwick,2023-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
721747,Monmouth Road West - Smethwick,2023-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
721747,Monmouth Road West - Smethwick,2023-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
721747,Monmouth Road West - Smethwick,2023-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
721747,Monmouth Road West - Smethwick,2023-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
721747,Monmouth Road West - Smethwick,2023-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
721747,Monmouth Road West - Smethwick,2023-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
721747,Monmouth Road West - Smethwick,2023-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
721747,Monmouth Road West - Smethwick,2023-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
721747,Monmouth Road West - Smethwick,2023-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
721747,Monmouth Road West - Smethwick,2023-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
721747,Monmouth Road West - Smethwick,2023-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
721747,Monmouth Road West - Smethwick,2023-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
721747,Monmouth Road West - Smethwick,2023-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
721747,Monmouth Road West - Smethwick,2023-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
721747,Monmouth Road West - Smethwick,2023-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
721747,Monmouth Road West - Smethwick,2023-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
721747,Monmouth Road West - Smethwick,2023-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
721747,Monmouth Road West - Smethwick,2023-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
721747,Monmouth Road West - Smethwick,2023-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
721747,Monmouth Road West - Smethwick,2023-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
721747,Monmouth Road West - Smethwick,2023-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
721747,Monmouth Road West - Smethwick,2023-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
721747,Monmouth Road West - Smethwick,2023-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
721747,Monmouth Road West - Smethwick,2023-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
721747,Monmouth Road West - Smethwick,2023-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
721747,Monmouth Road West - Smethwick,2023-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
721747,Monmouth Road West - Smethwick,2023-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
721747,Monmouth Road West - Smethwick,2023-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
721747,Monmouth Road West - Smethwick,2023-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
721747,Monmouth Road West - Smethwick,2023-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
721747,Monmouth Road West - Smethwick,2023-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
721747,Monmouth Road West - Smethwick,2023-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
721747,Monmouth Road West - Smethwick,2023-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
721747,Monmouth Road West - Smethwick,2023-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
721747,Monmouth Road West - Smethwick,2023-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
721747,Monmouth Road West - Smethwick,2023-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
721747,Monmouth Road West - Smethwick,2023-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
721747,Monmouth Road West - Smethwick,2023-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
721747,Monmouth Road West - Smethwick,2023-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
721747,Monmouth Road West - Smethwick,2023-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
721747,Monmouth Road West - Smethwick,2023-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
721747,Monmouth Road West - Smethwick,2023-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
721747,Monmouth Road West - Smethwick,2023-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
721747,Monmouth Road West - Smethwick,2023-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
721747,Monmouth Road West - Smethwick,2023-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
721747,Monmouth Road West - Smethwick,2023-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
721747,Monmouth Road West - Smethwick,2023-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
721747,Monmouth Road West - Smethwick,2023-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
721747,Monmouth Road West - Smethwick,2023-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
721747,Monmouth Road West - Smethwick,2023-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
721747,Monmouth Road West - Smethwick,2023-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
721747,Monmouth Road West - Smethwick,2023-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
721747,Monmouth Road West - Smethwick,2023-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
721747,Monmouth Road West - Smethwick,2023-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
721747,Monmouth Road West - Smethwick,2023-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
721747,Monmouth Road West - Smethwick,2023-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
721747,Monmouth Road West - Smethwick,2023-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
721747,Monmouth Road West - Smethwick,2023-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
721747,Monmouth Road West - Smethwick,2023-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
721747,Monmouth Road West - Smethwick,2023-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
721747,Monmouth Road West - Smethwick,2023-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
721747,Monmouth Road West - Smethwick,2023-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
721747,Monmouth Road West - Smethwick,2023-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
721747,Monmouth Road West - Smethwick,2023-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
721747,Monmouth Road West - Smethwick,2023-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
721747,Monmouth Road West - Smethwick,2023-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
721747,Monmouth Road West - Smethwick,2023-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
721747,Monmouth Road West - Smethwick,2023-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
721747,Monmouth Road West - Smethwick,2023-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
721747,Monmouth Road West - Smethwick,2023-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
721747,Monmouth Road West - Smethwick,2023-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
721747,Monmouth Road West - Smethwick,2023-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
721747,Monmouth Road West - Smethwick,2023-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
721747,Monmouth Road West - Smethwick,2023-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
721747,Monmouth Road West - Smethwick,2023-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
721747,Monmouth Road West - Smethwick,2023-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
721747,Monmouth Road West - Smethwick,2023-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
721747,Monmouth Road West - Smethwick,2023-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
721747,Monmouth Road West - Smethwick,2023-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
721747,Monmouth Road West - Smethwick,2023-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
