Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
721747,Monmouth Road West - Smethwick,2023-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
721747,Monmouth Road West - Smethwick,2023-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
721747,Monmouth Road West - Smethwick,2023-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
721747,Monmouth Road West - Smethwick,2023-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
721747,Monmouth Road West - Smethwick,2023-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
721747,Monmouth Road West - Smethwick,2023-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
721747,Monmouth Road West - Smethwick,2023-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
721747,Monmouth Road West - Smethwick,2023-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
721747,Monmouth Road West - Smethwick,2023-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
721747,Monmouth Road West - Smethwick,2023-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
721747,Monmouth Road West - Smethwick,2023-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
721747,Monmouth Road West - Smethwick,2023-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
721747,Monmouth Road West - Smethwick,2023-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
721747,Monmouth Road West - Smethwick,2023-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
721747,Monmouth Road West - Smethwick,2023-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
721747,Monmouth Road West - Smethwick,2023-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
721747,Monmouth Road West - Smethwick,2023-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
721747,Monmouth Road West - Smethwick,2023-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
721747,Monmouth Road West - Smethwick,2023-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
721747,Monmouth Road West - Smethwick,2023-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
721747,Monmouth Road West - Smethwick,2023-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
721747,Monmouth Road West - Smethwick,2023-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
721747,Monmouth Road West - Smethwick,2023-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
721747,Monmouth Road West - Smethwick,2023-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
721747,Monmouth Road West - Smethwick,2023-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
721747,Monmouth Road West - Smethwick,2023-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
721747,Monmouth Road West - Smethwick,2023-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
721747,Monmouth Road West - Smethwick,2023-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
721747,Monmouth Road West - Smethwick,2023-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
721747,Monmouth Road West - Smethwick,2023-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
721747,Monmouth Road West - Smethwick,2023-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
721747,Monmouth Road West - Smethwick,2023-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
721747,Monmouth Road West - Smethwick,2023-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
721747,Monmouth Road West - Smethwick,2023-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
721747,Monmouth Road West - Smethwick,2023-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
721747,Monmouth Road West - Smethwick,2023-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
721747,Monmouth Road West - Smethwick,2023-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
721747,Monmouth Road West - Smethwick,2023-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
721747,Monmouth Road West - Smethwick,2023-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
721747,Monmouth Road West - Smethwick,2023-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
721747,Monmouth Road West - Smethwick,2023-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
721747,Monmouth Road West - Smethwick,2023-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
721747,Monmouth Road West - Smethwick,2023-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
721747,Monmouth Road West - Smethwick,2023-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
721747,Monmouth Road West - Smethwick,2023-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
721747,Monmouth Road West - Smethwick,2023-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
721747,Monmouth Road West - Smethwick,2023-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
721747,Monmouth Road West - Smethwick,2023-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
721747,Monmouth Road West - Smethwick,2023-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
721747,Monmouth Road West - Smethwick,2023-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
721747,Monmouth Road West - Smethwick,2023-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
721747,Monmouth Road West - Smethwick,2023-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
721747,Monmouth Road West - Smethwick,2023-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
721747,Monmouth Road West - Smethwick,2023-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
721747,Monmouth Road West - Smethwick,2023-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
721747,Monmouth Road West - Smethwick,2023-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
721747,Monmouth Road West - Smethwick,2023-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
721747,Monmouth Road West - Smethwick,2023-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
721747,Monmouth Road West - Smethwick,2023-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
721747,Monmouth Road West - Smethwick,2023-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
721747,Monmouth Road West - Smethwick,2023-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
721747,Monmouth Road West - Smethwick,2023-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
721747,Monmouth Road West - Smethwick,2023-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
721747,Monmouth Road West - Smethwick,2023-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
721747,Monmouth Road West - Smethwick,2023-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
721747,Monmouth Road West - Smethwick,2023-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
721747,Monmouth Road West - Smethwick,2023-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
721747,Monmouth Road West - Smethwick,2023-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
721747,Monmouth Road West - Smethwick,2023-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
721747,Monmouth Road West - Smethwick,2023-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
721747,Monmouth Road West - Smethwick,2023-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
721747,Monmouth Road West - Smethwick,2023-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
721747,Monmouth Road West - Smethwick,2023-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
721747,Monmouth Road West - Smethwick,2023-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
721747,Monmouth Road West - Smethwick,2023-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
721747,Monmouth Road West - Smethwick,2023-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
721747,Monmouth Road West - Smethwick,2023-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
721747,Monmouth Road West - Smethwick,2023-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
721747,Monmouth Road West - Smethwick,2023-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
721747,Monmouth Road West - Smethwick,2023-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
721747,Monmouth Road West - Smethwick,2023-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
721747,Monmouth Road West - Smethwick,2023-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
721747,Monmouth Road West - Smethwick,2023-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
721747,Monmouth Road West - Smethwick,2023-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
721747,Monmouth Road West - Smethwick,2023-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
721747,Monmouth Road West - Smethwick,2023-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
721747,Monmouth Road West - Smethwick,2023-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
721747,Monmouth Road West - Smethwick,2023-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
721747,Monmouth Road West - Smethwick,2023-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
721747,Monmouth Road West - Smethwick,2023-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
721747,Monmouth Road West - Smethwick,2023-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
721747,Monmouth Road West - Smethwick,2023-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
721747,Monmouth Road West - Smethwick,2023-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
721747,Monmouth Road West - Smethwick,2023-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
721747,Monmouth Road West - Smethwick,2023-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
721747,Monmouth Road West - Smethwick,2023-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
721747,Monmouth Road West - Smethwick,2023-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
721747,Monmouth Road West - Smethwick,2023-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
721747,Monmouth Road West - Smethwick,2023-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
721747,Monmouth Road West - Smethwick,2023-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
721747,Monmouth Road West - Smethwick,2023-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
721747,Monmouth Road West - Smethwick,2023-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
721747,Monmouth Road West - Smethwick,2023-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
721747,Monmouth Road West - Smethwick,2023-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
721747,Monmouth Road West - Smethwick,2023-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
721747,Monmouth Road West - Smethwick,2023-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
721747,Monmouth Road West - Smethwick,2023-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
721747,Monmouth Road West - Smethwick,2023-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
721747,Monmouth Road West - Smethwick,2023-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
721747,Monmouth Road West - Smethwick,2023-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
721747,Monmouth Road West - Smethwick,2023-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
721747,Monmouth Road West - Smethwick,2023-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
721747,Monmouth Road West - Smethwick,2023-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
721747,Monmouth Road West - Smethwick,2023-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
721747,Monmouth Road West - Smethwick,2023-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
721747,Monmouth Road West - Smethwick,2023-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
721747,Monmouth Road West - Smethwick,2023-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
721747,Monmouth Road West - Smethwick,2023-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
721747,Monmouth Road West - Smethwick,2023-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
721747,Monmouth Road West - Smethwick,2023-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
721747,Monmouth Road West - Smethwick,2023-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
721747,Monmouth Road West - Smethwick,2023-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
721747,Monmouth Road West - Smethwick,2023-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
721747,Monmouth Road West - Smethwick,2023-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
721747,Monmouth Road West - Smethwick,2023-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
721747,Monmouth Road West - Smethwick,2023-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
721747,Monmouth Road West - Smethwick,2023-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
721747,Monmouth Road West - Smethwick,2023-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
721747,Monmouth Road West - Smethwick,2023-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
721747,Monmouth Road West - Smethwick,2023-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
721747,Monmouth Road West - Smethwick,2023-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
721747,Monmouth Road West - Smethwick,2023-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
721747,Monmouth Road West - Smethwick,2023-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
721747,Monmouth Road West - Smethwick,2023-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
721747,Monmouth Road West - Smethwick,2023-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
721747,Monmouth Road West - Smethwick,2023-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
721747,Monmouth Road West - Smethwick,2023-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
721747,Monmouth Road West - Smethwick,2023-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
721747,Monmouth Road West - Smethwick,2023-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
721747,Monmouth Road West - Smethwick,2023-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
721747,Monmouth Road West - Smethwick,2023-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
721747,Monmouth Road West - Smethwick,2023-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
721747,Monmouth Road West - Smethwick,2023-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
721747,Monmouth Road West - Smethwick,2023-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
721747,Monmouth Road West - Smethwick,2023-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
721747,Monmouth Road West - Smethwick,2023-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
721747,Monmouth Road West - Smethwick,2023-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
721747,Monmouth Road West - Smethwick,2023-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
721747,Monmouth Road West - Smethwick,2023-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
721747,Monmouth Road West - Smethwick,2023-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
721747,Monmouth Road West - Smethwick,2023-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
721747,Monmouth Road West - Smethwick,2023-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
721747,Monmouth Road West - Smethwick,2023-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
721747,Monmouth Road West - Smethwick,2023-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
721747,Monmouth Road West - Smethwick,2023-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
721747,Monmouth Road West - Smethwick,2023-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
721747,Monmouth Road West - Smethwick,2023-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
721747,Monmouth Road West - Smethwick,2023-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
721747,Monmouth Road West - Smethwick,2023-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
721747,Monmouth Road West - Smethwick,2023-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
721747,Monmouth Road West - Smethwick,2023-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
721747,Monmouth Road West - Smethwick,2023-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
721747,Monmouth Road West - Smethwick,2023-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
721747,Monmouth Road West - Smethwick,2023-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
721747,Monmouth Road West - Smethwick,2023-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
721747,Monmouth Road West - Smethwick,2023-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
721747,Monmouth Road West - Smethwick,2023-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
721747,Monmouth Road West - Smethwick,2023-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
721747,Monmouth Road West - Smethwick,2023-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
721747,Monmouth Road West - Smethwick,2023-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
721747,Monmouth Road West - Smethwick,2023-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
721747,Monmouth Road West - Smethwick,2023-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
721747,Monmouth Road West - Smethwick,2023-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
721747,Monmouth Road West - Smethwick,2023-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
721747,Monmouth Road West - Smethwick,2023-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
721747,Monmouth Road West - Smethwick,2023-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
721747,Monmouth Road West - Smethwick,2023-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
721747,Monmouth Road West - Smethwick,2023-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
721747,Monmouth Road West - Smethwick,2023-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
721747,Monmouth Road West - Smethwick,2023-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
721747,Monmouth Road West - Smethwick,2023-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
721747,Monmouth Road West - Smethwick,2023-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
721747,Monmouth Road West - Smethwick,2023-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
721747,Monmouth Road West - Smethwick,2023-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
721747,Monmouth Road West - Smethwick,2023-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
721747,Monmouth Road West - Smethwick,2023-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
721747,Monmouth Road West - Smethwick,2023-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
721747,Monmouth Road West - Smethwick,2023-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
721747,Monmouth Road West - Smethwick,2023-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
721747,Monmouth Road West - Smethwick,2023-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
721747,Monmouth Road West - Smethwick,2023-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
721747,Monmouth Road West - Smethwick,2023-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
721747,Monmouth Road West - Smethwick,2023-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
721747,Monmouth Road West - Smethwick,2023-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
721747,Monmouth Road West - Smethwick,2023-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
721747,Monmouth Road West - Smethwick,2023-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
721747,Monmouth Road West - Smethwick,2023-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
721747,Monmouth Road West - Smethwick,2023-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
721747,Monmouth Road West - Smethwick,2023-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
721747,Monmouth Road West - Smethwick,2023-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
721747,Monmouth Road West - Smethwick,2023-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
721747,Monmouth Road West - Smethwick,2023-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
721747,Monmouth Road West - Smethwick,2023-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
721747,Monmouth Road West - Smethwick,2023-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
721747,Monmouth Road West - Smethwick,2023-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
721747,Monmouth Road West - Smethwick,2023-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
721747,Monmouth Road West - Smethwick,2023-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
721747,Monmouth Road West - Smethwick,2023-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
721747,Monmouth Road West - Smethwick,2023-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
721747,Monmouth Road West - Smethwick,2023-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
721747,Monmouth Road West - Smethwick,2023-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
721747,Monmouth Road West - Smethwick,2023-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
721747,Monmouth Road West - Smethwick,2023-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
721747,Monmouth Road West - Smethwick,2023-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
721747,Monmouth Road West - Smethwick,2023-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
721747,Monmouth Road West - Smethwick,2023-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
721747,Monmouth Road West - Smethwick,2023-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
721747,Monmouth Road West - Smethwick,2023-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
721747,Monmouth Road West - Smethwick,2023-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
721747,Monmouth Road West - Smethwick,2023-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
721747,Monmouth Road West - Smethwick,2023-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
721747,Monmouth Road West - Smethwick,2023-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
721747,Monmouth Road West - Smethwick,2023-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
721747,Monmouth Road West - Smethwick,2023-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
721747,Monmouth Road West - Smethwick,2023-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
721747,Monmouth Road West - Smethwick,2023-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
721747,Monmouth Road West - Smethwick,2023-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
721747,Monmouth Road West - Smethwick,2023-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
721747,Monmouth Road West - Smethwick,2023-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
721747,Monmouth Road West - Smethwick,2023-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
721747,Monmouth Road West - Smethwick,2023-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
721747,Monmouth Road West - Smethwick,2023-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
721747,Monmouth Road West - Smethwick,2023-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
721747,Monmouth Road West - Smethwick,2023-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
721747,Monmouth Road West - Smethwick,2023-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
721747,Monmouth Road West - Smethwick,2023-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
721747,Monmouth Road West - Smethwick,2023-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
721747,Monmouth Road West - Smethwick,2023-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
721747,Monmouth Road West - Smethwick,2023-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
721747,Monmouth Road West - Smethwick,2023-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
721747,Monmouth Road West - Smethwick,2023-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
721747,Monmouth Road West - Smethwick,2023-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
721747,Monmouth Road West - Smethwick,2023-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
721747,Monmouth Road West - Smethwick,2023-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
721747,Monmouth Road West - Smethwick,2023-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
721747,Monmouth Road West - Smethwick,2023-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
721747,Monmouth Road West - Smethwick,2023-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
721747,Monmouth Road West - Smethwick,2023-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
721747,Monmouth Road West - Smethwick,2023-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
721747,Monmouth Road West - Smethwick,2023-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
721747,Monmouth Road West - Smethwick,2023-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
721747,Monmouth Road West - Smethwick,2023-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
721747,Monmouth Road West - Smethwick,2023-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
721747,Monmouth Road West - Smethwick,2023-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
721747,Monmouth Road West - Smethwick,2023-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
721747,Monmouth Road West - Smethwick,2023-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
721747,Monmouth Road West - Smethwick,2023-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
721747,Monmouth Road West - Smethwick,2023-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
721747,Monmouth Road West - Smethwick,2023-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
721747,Monmouth Road West - Smethwick,2023-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
721747,Monmouth Road West - Smethwick,2023-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
721747,Monmouth Road West - Smethwick,2023-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
721747,Monmouth Road West - Smethwick,2023-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
721747,Monmouth Road West - Smethwick,2023-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
721747,Monmouth Road West - Smethwick,2023-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
721747,Monmouth Road West - Smethwick,2023-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
721747,Monmouth Road West - Smethwick,2023-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
721747,Monmouth Road West - Smethwick,2023-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
721747,Monmouth Road West - Smethwick,2023-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
721747,Monmouth Road West - Smethwick,2023-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
721747,Monmouth Road West - Smethwick,2023-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
721747,Monmouth Road West - Smethwick,2023-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
721747,Monmouth Road West - Smethwick,2023-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
721747,Monmouth Road West - Smethwick,2023-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
721747,Monmouth Road West - Smethwick,2023-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
721747,Monmouth Road West - Smethwick,2023-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
721747,Monmouth Road West - Smethwick,2023-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
721747,Monmouth Road West - Smethwick,2023-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
721747,Monmouth Road West - Smethwick,2023-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
721747,Monmouth Road West - Smethwick,2023-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
721747,Monmouth Road West - Smethwick,2023-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
721747,Monmouth Road West - Smethwick,2023-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
721747,Monmouth Road West - Smethwick,2023-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
721747,Monmouth Road West - Smethwick,2023-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
721747,Monmouth Road West - Smethwick,2023-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
721747,Monmouth Road West - Smethwick,2023-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
721747,Monmouth Road West - Smethwick,2023-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
721747,Monmouth Road West - Smethwick,2023-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
721747,Monmouth Road West - Smethwick,2023-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
721747,Monmouth Road West - Smethwick,2023-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
721747,Monmouth Road West - Smethwick,2023-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
721747,Monmouth Road West - Smethwick,2023-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
721747,Monmouth Road West - Smethwick,2023-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
721747,Monmouth Road West - Smethwick,2023-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
721747,Monmouth Road West - Smethwick,2023-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
721747,Monmouth Road West - Smethwick,2023-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
721747,Monmouth Road West - Smethwick,2023-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
721747,Monmouth Road West - Smethwick,2023-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
721747,Monmouth Road West - Smethwick,2023-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
721747,Monmouth Road West - Smethwick,2023-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
721747,Monmouth Road West - Smethwick,2023-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
721747,Monmouth Road West - Smethwick,2023-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
721747,Monmouth Road West - Smethwick,2023-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
721747,Monmouth Road West - Smethwick,2023-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
721747,Monmouth Road West - Smethwick,2023-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
721747,Monmouth Road West - Smethwick,2023-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
721747,Monmouth Road West - Smethwick,2023-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
721747,Monmouth Road West - Smethwick,2023-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
721747,Monmouth Road West - Smethwick,2023-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
721747,Monmouth Road West - Smethwick,2023-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
721747,Monmouth Road West - Smethwick,2023-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
721747,Monmouth Road West - Smethwick,2023-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
721747,Monmouth Road West - Smethwick,2023-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
721747,Monmouth Road West - Smethwick,2023-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
721747,Monmouth Road West - Smethwick,2023-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
721747,Monmouth Road West - Smethwick,2023-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
721747,Monmouth Road West - Smethwick,2023-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
721747,Monmouth Road West - Smethwick,2023-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
721747,Monmouth Road West - Smethwick,2023-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
721747,Monmouth Road West - Smethwick,2023-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
721747,Monmouth Road West - Smethwick,2023-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
721747,Monmouth Road West - Smethwick,2023-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
721747,Monmouth Road West - Smethwick,2023-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
721747,Monmouth Road West - Smethwick,2023-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
721747,Monmouth Road West - Smethwick,2023-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
721747,Monmouth Road West - Smethwick,2023-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
721747,Monmouth Road West - Smethwick,2023-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
721747,Monmouth Road West - Smethwick,2023-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
721747,Monmouth Road West - Smethwick,2023-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
721747,Monmouth Road West - Smethwick,2023-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
721747,Monmouth Road West - Smethwick,2023-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
721747,Monmouth Road West - Smethwick,2023-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
721747,Monmouth Road West - Smethwick,2023-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
721747,Monmouth Road West - Smethwick,2023-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
721747,Monmouth Road West - Smethwick,2023-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
721747,Monmouth Road West - Smethwick,2023-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
721747,Monmouth Road West - Smethwick,2023-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
721747,Monmouth Road West - Smethwick,2023-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
721747,Monmouth Road West - Smethwick,2023-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
721747,Monmouth Road West - Smethwick,2023-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
721747,Monmouth Road West - Smethwick,2023-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
721747,Monmouth Road West - Smethwick,2023-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
721747,Monmouth Road West - Smethwick,2023-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
721747,Monmouth Road West - Smethwick,2023-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
721747,Monmouth Road West - Smethwick,2023-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
721747,Monmouth Road West - Smethwick,2023-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
721747,Monmouth Road West - Smethwick,2023-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
721747,Monmouth Road West - Smethwick,2023-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
721747,Monmouth Road West - Smethwick,2023-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
721747,Monmouth Road West - Smethwick,2023-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
721747,Monmouth Road West - Smethwick,2023-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
721747,Monmouth Road West - Smethwick,2023-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
721747,Monmouth Road West - Smethwick,2023-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
721747,Monmouth Road West - Smethwick,2023-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
721747,Monmouth Road West - Smethwick,2023-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
721747,Monmouth Road West - Smethwick,2023-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
721747,Monmouth Road West - Smethwick,2023-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
721747,Monmouth Road West - Smethwick,2023-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
721747,Monmouth Road West - Smethwick,2023-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
721747,Monmouth Road West - Smethwick,2023-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
