Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
721747,Monmouth Road West - Smethwick,2023-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
721747,Monmouth Road West - Smethwick,2023-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
721747,Monmouth Road West - Smethwick,2023-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
721747,Monmouth Road West - Smethwick,2023-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
721747,Monmouth Road West - Smethwick,2023-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
721747,Monmouth Road West - Smethwick,2023-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
721747,Monmouth Road West - Smethwick,2023-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
721747,Monmouth Road West - Smethwick,2023-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
721747,Monmouth Road West - Smethwick,2023-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
721747,Monmouth Road West - Smethwick,2023-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
721747,Monmouth Road West - Smethwick,2023-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
721747,Monmouth Road West - Smethwick,2023-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
721747,Monmouth Road West - Smethwick,2023-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
721747,Monmouth Road West - Smethwick,2023-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
721747,Monmouth Road West - Smethwick,2023-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
721747,Monmouth Road West - Smethwick,2023-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
721747,Monmouth Road West - Smethwick,2023-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
721747,Monmouth Road West - Smethwick,2023-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
721747,Monmouth Road West - Smethwick,2023-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
721747,Monmouth Road West - Smethwick,2023-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
721747,Monmouth Road West - Smethwick,2023-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
721747,Monmouth Road West - Smethwick,2023-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
721747,Monmouth Road West - Smethwick,2023-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
721747,Monmouth Road West - Smethwick,2023-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
721747,Monmouth Road West - Smethwick,2023-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
721747,Monmouth Road West - Smethwick,2023-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
721747,Monmouth Road West - Smethwick,2023-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
721747,Monmouth Road West - Smethwick,2023-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
721747,Monmouth Road West - Smethwick,2023-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
721747,Monmouth Road West - Smethwick,2023-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
721747,Monmouth Road West - Smethwick,2023-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
721747,Monmouth Road West - Smethwick,2023-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
721747,Monmouth Road West - Smethwick,2023-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
721747,Monmouth Road West - Smethwick,2023-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
721747,Monmouth Road West - Smethwick,2023-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
721747,Monmouth Road West - Smethwick,2023-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
721747,Monmouth Road West - Smethwick,2023-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
721747,Monmouth Road West - Smethwick,2023-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
721747,Monmouth Road West - Smethwick,2023-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
721747,Monmouth Road West - Smethwick,2023-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
721747,Monmouth Road West - Smethwick,2023-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
721747,Monmouth Road West - Smethwick,2023-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
721747,Monmouth Road West - Smethwick,2023-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
721747,Monmouth Road West - Smethwick,2023-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
721747,Monmouth Road West - Smethwick,2023-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
721747,Monmouth Road West - Smethwick,2023-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
721747,Monmouth Road West - Smethwick,2023-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
721747,Monmouth Road West - Smethwick,2023-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
721747,Monmouth Road West - Smethwick,2023-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
721747,Monmouth Road West - Smethwick,2023-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
721747,Monmouth Road West - Smethwick,2023-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
721747,Monmouth Road West - Smethwick,2023-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
721747,Monmouth Road West - Smethwick,2023-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
721747,Monmouth Road West - Smethwick,2023-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
721747,Monmouth Road West - Smethwick,2023-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
721747,Monmouth Road West - Smethwick,2023-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
721747,Monmouth Road West - Smethwick,2023-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
721747,Monmouth Road West - Smethwick,2023-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
721747,Monmouth Road West - Smethwick,2023-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
721747,Monmouth Road West - Smethwick,2023-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
721747,Monmouth Road West - Smethwick,2023-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
721747,Monmouth Road West - Smethwick,2023-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
721747,Monmouth Road West - Smethwick,2023-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
721747,Monmouth Road West - Smethwick,2023-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
721747,Monmouth Road West - Smethwick,2023-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
721747,Monmouth Road West - Smethwick,2023-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
721747,Monmouth Road West - Smethwick,2023-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
721747,Monmouth Road West - Smethwick,2023-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
721747,Monmouth Road West - Smethwick,2023-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
721747,Monmouth Road West - Smethwick,2023-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
721747,Monmouth Road West - Smethwick,2023-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
721747,Monmouth Road West - Smethwick,2023-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
721747,Monmouth Road West - Smethwick,2023-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
721747,Monmouth Road West - Smethwick,2023-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
721747,Monmouth Road West - Smethwick,2023-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
721747,Monmouth Road West - Smethwick,2023-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
721747,Monmouth Road West - Smethwick,2023-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
721747,Monmouth Road West - Smethwick,2023-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
721747,Monmouth Road West - Smethwick,2023-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
721747,Monmouth Road West - Smethwick,2023-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
721747,Monmouth Road West - Smethwick,2023-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
721747,Monmouth Road West - Smethwick,2023-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
721747,Monmouth Road West - Smethwick,2023-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
721747,Monmouth Road West - Smethwick,2023-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
721747,Monmouth Road West - Smethwick,2023-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
721747,Monmouth Road West - Smethwick,2023-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
721747,Monmouth Road West - Smethwick,2023-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
721747,Monmouth Road West - Smethwick,2023-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
721747,Monmouth Road West - Smethwick,2023-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
721747,Monmouth Road West - Smethwick,2023-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
721747,Monmouth Road West - Smethwick,2023-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
721747,Monmouth Road West - Smethwick,2023-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
721747,Monmouth Road West - Smethwick,2023-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
721747,Monmouth Road West - Smethwick,2023-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
721747,Monmouth Road West - Smethwick,2023-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
721747,Monmouth Road West - Smethwick,2023-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
721747,Monmouth Road West - Smethwick,2023-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
721747,Monmouth Road West - Smethwick,2023-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
721747,Monmouth Road West - Smethwick,2023-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
721747,Monmouth Road West - Smethwick,2023-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
721747,Monmouth Road West - Smethwick,2023-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
721747,Monmouth Road West - Smethwick,2023-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
721747,Monmouth Road West - Smethwick,2023-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
721747,Monmouth Road West - Smethwick,2023-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
721747,Monmouth Road West - Smethwick,2023-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
721747,Monmouth Road West - Smethwick,2023-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
721747,Monmouth Road West - Smethwick,2023-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
721747,Monmouth Road West - Smethwick,2023-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
721747,Monmouth Road West - Smethwick,2023-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
721747,Monmouth Road West - Smethwick,2023-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
721747,Monmouth Road West - Smethwick,2023-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
721747,Monmouth Road West - Smethwick,2023-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
721747,Monmouth Road West - Smethwick,2023-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
721747,Monmouth Road West - Smethwick,2023-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
721747,Monmouth Road West - Smethwick,2023-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
721747,Monmouth Road West - Smethwick,2023-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
721747,Monmouth Road West - Smethwick,2023-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
721747,Monmouth Road West - Smethwick,2023-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
721747,Monmouth Road West - Smethwick,2023-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
721747,Monmouth Road West - Smethwick,2023-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
721747,Monmouth Road West - Smethwick,2023-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
721747,Monmouth Road West - Smethwick,2023-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
721747,Monmouth Road West - Smethwick,2023-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
721747,Monmouth Road West - Smethwick,2023-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
721747,Monmouth Road West - Smethwick,2023-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
721747,Monmouth Road West - Smethwick,2023-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
721747,Monmouth Road West - Smethwick,2023-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
721747,Monmouth Road West - Smethwick,2023-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
721747,Monmouth Road West - Smethwick,2023-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
721747,Monmouth Road West - Smethwick,2023-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
721747,Monmouth Road West - Smethwick,2023-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
721747,Monmouth Road West - Smethwick,2023-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
721747,Monmouth Road West - Smethwick,2023-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
721747,Monmouth Road West - Smethwick,2023-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
721747,Monmouth Road West - Smethwick,2023-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
721747,Monmouth Road West - Smethwick,2023-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
721747,Monmouth Road West - Smethwick,2023-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
721747,Monmouth Road West - Smethwick,2023-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
721747,Monmouth Road West - Smethwick,2023-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
721747,Monmouth Road West - Smethwick,2023-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
721747,Monmouth Road West - Smethwick,2023-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
721747,Monmouth Road West - Smethwick,2023-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
721747,Monmouth Road West - Smethwick,2023-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
721747,Monmouth Road West - Smethwick,2023-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
721747,Monmouth Road West - Smethwick,2023-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
721747,Monmouth Road West - Smethwick,2023-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
721747,Monmouth Road West - Smethwick,2023-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
721747,Monmouth Road West - Smethwick,2023-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
721747,Monmouth Road West - Smethwick,2023-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
721747,Monmouth Road West - Smethwick,2023-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
721747,Monmouth Road West - Smethwick,2023-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
721747,Monmouth Road West - Smethwick,2023-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
721747,Monmouth Road West - Smethwick,2023-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
721747,Monmouth Road West - Smethwick,2023-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
721747,Monmouth Road West - Smethwick,2023-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
721747,Monmouth Road West - Smethwick,2023-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
721747,Monmouth Road West - Smethwick,2023-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
721747,Monmouth Road West - Smethwick,2023-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
721747,Monmouth Road West - Smethwick,2023-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
721747,Monmouth Road West - Smethwick,2023-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
721747,Monmouth Road West - Smethwick,2023-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
721747,Monmouth Road West - Smethwick,2023-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
721747,Monmouth Road West - Smethwick,2023-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
721747,Monmouth Road West - Smethwick,2023-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
721747,Monmouth Road West - Smethwick,2023-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
721747,Monmouth Road West - Smethwick,2023-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
721747,Monmouth Road West - Smethwick,2023-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
721747,Monmouth Road West - Smethwick,2023-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
721747,Monmouth Road West - Smethwick,2023-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
721747,Monmouth Road West - Smethwick,2023-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
721747,Monmouth Road West - Smethwick,2023-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
721747,Monmouth Road West - Smethwick,2023-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
721747,Monmouth Road West - Smethwick,2023-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
721747,Monmouth Road West - Smethwick,2023-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
721747,Monmouth Road West - Smethwick,2023-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
721747,Monmouth Road West - Smethwick,2023-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
721747,Monmouth Road West - Smethwick,2023-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
721747,Monmouth Road West - Smethwick,2023-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
721747,Monmouth Road West - Smethwick,2023-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
721747,Monmouth Road West - Smethwick,2023-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
721747,Monmouth Road West - Smethwick,2023-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
721747,Monmouth Road West - Smethwick,2023-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
721747,Monmouth Road West - Smethwick,2023-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
721747,Monmouth Road West - Smethwick,2023-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
721747,Monmouth Road West - Smethwick,2023-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
721747,Monmouth Road West - Smethwick,2023-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
721747,Monmouth Road West - Smethwick,2023-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
721747,Monmouth Road West - Smethwick,2023-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
721747,Monmouth Road West - Smethwick,2023-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
721747,Monmouth Road West - Smethwick,2023-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
721747,Monmouth Road West - Smethwick,2023-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
721747,Monmouth Road West - Smethwick,2023-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
721747,Monmouth Road West - Smethwick,2023-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
721747,Monmouth Road West - Smethwick,2023-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
721747,Monmouth Road West - Smethwick,2023-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
721747,Monmouth Road West - Smethwick,2023-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
721747,Monmouth Road West - Smethwick,2023-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
721747,Monmouth Road West - Smethwick,2023-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
721747,Monmouth Road West - Smethwick,2023-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
721747,Monmouth Road West - Smethwick,2023-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
721747,Monmouth Road West - Smethwick,2023-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
721747,Monmouth Road West - Smethwick,2023-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
721747,Monmouth Road West - Smethwick,2023-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
721747,Monmouth Road West - Smethwick,2023-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
721747,Monmouth Road West - Smethwick,2023-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
721747,Monmouth Road West - Smethwick,2023-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
721747,Monmouth Road West - Smethwick,2023-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
721747,Monmouth Road West - Smethwick,2023-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
721747,Monmouth Road West - Smethwick,2023-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
721747,Monmouth Road West - Smethwick,2023-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
721747,Monmouth Road West - Smethwick,2023-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
721747,Monmouth Road West - Smethwick,2023-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
721747,Monmouth Road West - Smethwick,2023-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
721747,Monmouth Road West - Smethwick,2023-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
721747,Monmouth Road West - Smethwick,2023-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
721747,Monmouth Road West - Smethwick,2023-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
721747,Monmouth Road West - Smethwick,2023-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
721747,Monmouth Road West - Smethwick,2023-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
721747,Monmouth Road West - Smethwick,2023-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
721747,Monmouth Road West - Smethwick,2023-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
721747,Monmouth Road West - Smethwick,2023-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
721747,Monmouth Road West - Smethwick,2023-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
721747,Monmouth Road West - Smethwick,2023-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
721747,Monmouth Road West - Smethwick,2023-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
721747,Monmouth Road West - Smethwick,2023-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
721747,Monmouth Road West - Smethwick,2023-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
721747,Monmouth Road West - Smethwick,2023-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
721747,Monmouth Road West - Smethwick,2023-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
721747,Monmouth Road West - Smethwick,2023-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
721747,Monmouth Road West - Smethwick,2023-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
721747,Monmouth Road West - Smethwick,2023-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
721747,Monmouth Road West - Smethwick,2023-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
721747,Monmouth Road West - Smethwick,2023-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
721747,Monmouth Road West - Smethwick,2023-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
721747,Monmouth Road West - Smethwick,2023-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
721747,Monmouth Road West - Smethwick,2023-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
721747,Monmouth Road West - Smethwick,2023-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
721747,Monmouth Road West - Smethwick,2023-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
721747,Monmouth Road West - Smethwick,2023-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
721747,Monmouth Road West - Smethwick,2023-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
721747,Monmouth Road West - Smethwick,2023-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
721747,Monmouth Road West - Smethwick,2023-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
721747,Monmouth Road West - Smethwick,2023-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
721747,Monmouth Road West - Smethwick,2023-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
721747,Monmouth Road West - Smethwick,2023-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
721747,Monmouth Road West - Smethwick,2023-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
721747,Monmouth Road West - Smethwick,2023-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
721747,Monmouth Road West - Smethwick,2023-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
721747,Monmouth Road West - Smethwick,2023-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
721747,Monmouth Road West - Smethwick,2023-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
721747,Monmouth Road West - Smethwick,2023-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
721747,Monmouth Road West - Smethwick,2023-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
721747,Monmouth Road West - Smethwick,2023-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
721747,Monmouth Road West - Smethwick,2023-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
721747,Monmouth Road West - Smethwick,2023-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
721747,Monmouth Road West - Smethwick,2023-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
721747,Monmouth Road West - Smethwick,2023-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
721747,Monmouth Road West - Smethwick,2023-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
721747,Monmouth Road West - Smethwick,2023-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
721747,Monmouth Road West - Smethwick,2023-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
721747,Monmouth Road West - Smethwick,2023-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
721747,Monmouth Road West - Smethwick,2023-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
721747,Monmouth Road West - Smethwick,2023-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
721747,Monmouth Road West - Smethwick,2023-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
721747,Monmouth Road West - Smethwick,2023-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
721747,Monmouth Road West - Smethwick,2023-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
721747,Monmouth Road West - Smethwick,2023-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
721747,Monmouth Road West - Smethwick,2023-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
721747,Monmouth Road West - Smethwick,2023-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
721747,Monmouth Road West - Smethwick,2023-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
721747,Monmouth Road West - Smethwick,2023-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
721747,Monmouth Road West - Smethwick,2023-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
721747,Monmouth Road West - Smethwick,2023-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
721747,Monmouth Road West - Smethwick,2023-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
721747,Monmouth Road West - Smethwick,2023-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
721747,Monmouth Road West - Smethwick,2023-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
721747,Monmouth Road West - Smethwick,2023-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
721747,Monmouth Road West - Smethwick,2023-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
721747,Monmouth Road West - Smethwick,2023-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
721747,Monmouth Road West - Smethwick,2023-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
721747,Monmouth Road West - Smethwick,2023-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
721747,Monmouth Road West - Smethwick,2023-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
721747,Monmouth Road West - Smethwick,2023-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
721747,Monmouth Road West - Smethwick,2023-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
721747,Monmouth Road West - Smethwick,2023-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
721747,Monmouth Road West - Smethwick,2023-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
721747,Monmouth Road West - Smethwick,2023-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
721747,Monmouth Road West - Smethwick,2023-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
721747,Monmouth Road West - Smethwick,2023-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
721747,Monmouth Road West - Smethwick,2023-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
721747,Monmouth Road West - Smethwick,2023-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
721747,Monmouth Road West - Smethwick,2023-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
721747,Monmouth Road West - Smethwick,2023-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
721747,Monmouth Road West - Smethwick,2023-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
721747,Monmouth Road West - Smethwick,2023-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
721747,Monmouth Road West - Smethwick,2023-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
721747,Monmouth Road West - Smethwick,2023-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
721747,Monmouth Road West - Smethwick,2023-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
721747,Monmouth Road West - Smethwick,2023-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
721747,Monmouth Road West - Smethwick,2023-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
721747,Monmouth Road West - Smethwick,2023-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
721747,Monmouth Road West - Smethwick,2023-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
721747,Monmouth Road West - Smethwick,2023-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
721747,Monmouth Road West - Smethwick,2023-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
721747,Monmouth Road West - Smethwick,2023-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
721747,Monmouth Road West - Smethwick,2023-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
721747,Monmouth Road West - Smethwick,2023-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
721747,Monmouth Road West - Smethwick,2023-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
721747,Monmouth Road West - Smethwick,2023-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
721747,Monmouth Road West - Smethwick,2023-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
721747,Monmouth Road West - Smethwick,2023-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
721747,Monmouth Road West - Smethwick,2023-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
721747,Monmouth Road West - Smethwick,2023-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
721747,Monmouth Road West - Smethwick,2023-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
721747,Monmouth Road West - Smethwick,2023-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
721747,Monmouth Road West - Smethwick,2023-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
721747,Monmouth Road West - Smethwick,2023-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
721747,Monmouth Road West - Smethwick,2023-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
721747,Monmouth Road West - Smethwick,2023-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
721747,Monmouth Road West - Smethwick,2023-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
721747,Monmouth Road West - Smethwick,2023-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
721747,Monmouth Road West - Smethwick,2023-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
721747,Monmouth Road West - Smethwick,2023-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
721747,Monmouth Road West - Smethwick,2023-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
721747,Monmouth Road West - Smethwick,2023-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
721747,Monmouth Road West - Smethwick,2023-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
721747,Monmouth Road West - Smethwick,2023-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
721747,Monmouth Road West - Smethwick,2023-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
721747,Monmouth Road West - Smethwick,2023-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
721747,Monmouth Road West - Smethwick,2023-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
721747,Monmouth Road West - Smethwick,2023-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
721747,Monmouth Road West - Smethwick,2023-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
721747,Monmouth Road West - Smethwick,2023-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
721747,Monmouth Road West - Smethwick,2023-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
721747,Monmouth Road West - Smethwick,2023-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
721747,Monmouth Road West - Smethwick,2023-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
721747,Monmouth Road West - Smethwick,2023-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
721747,Monmouth Road West - Smethwick,2023-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
721747,Monmouth Road West - Smethwick,2023-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
721747,Monmouth Road West - Smethwick,2023-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
721747,Monmouth Road West - Smethwick,2023-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
721747,Monmouth Road West - Smethwick,2023-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
721747,Monmouth Road West - Smethwick,2023-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
721747,Monmouth Road West - Smethwick,2023-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
721747,Monmouth Road West - Smethwick,2023-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
721747,Monmouth Road West - Smethwick,2023-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
721747,Monmouth Road West - Smethwick,2023-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
721747,Monmouth Road West - Smethwick,2023-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
721747,Monmouth Road West - Smethwick,2023-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
721747,Monmouth Road West - Smethwick,2023-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
721747,Monmouth Road West - Smethwick,2023-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
721747,Monmouth Road West - Smethwick,2023-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
721747,Monmouth Road West - Smethwick,2023-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
