Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
721747,Monmouth Road West - Smethwick,2023-01-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
721747,Monmouth Road West - Smethwick,2023-01-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
721747,Monmouth Road West - Smethwick,2023-01-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-01-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
721747,Monmouth Road West - Smethwick,2023-01-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
721747,Monmouth Road West - Smethwick,2023-01-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
721747,Monmouth Road West - Smethwick,2023-01-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
721747,Monmouth Road West - Smethwick,2023-01-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
721747,Monmouth Road West - Smethwick,2023-01-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
721747,Monmouth Road West - Smethwick,2023-01-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
721747,Monmouth Road West - Smethwick,2023-01-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
721747,Monmouth Road West - Smethwick,2023-01-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-01-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-01-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
721747,Monmouth Road West - Smethwick,2023-01-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
721747,Monmouth Road West - Smethwick,2023-01-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-01-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-01-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
721747,Monmouth Road West - Smethwick,2023-01-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-01-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-01-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
721747,Monmouth Road West - Smethwick,2023-01-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
721747,Monmouth Road West - Smethwick,2023-01-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
721747,Monmouth Road West - Smethwick,2023-01-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
721747,Monmouth Road West - Smethwick,2023-01-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-01-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-01-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-01-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
721747,Monmouth Road West - Smethwick,2023-01-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
721747,Monmouth Road West - Smethwick,2023-01-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-01-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-01-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
721747,Monmouth Road West - Smethwick,2023-01-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-01-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-01-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
721747,Monmouth Road West - Smethwick,2023-01-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-01-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
721747,Monmouth Road West - Smethwick,2023-01-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
721747,Monmouth Road West - Smethwick,2023-01-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
721747,Monmouth Road West - Smethwick,2023-01-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-01-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
721747,Monmouth Road West - Smethwick,2023-01-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
721747,Monmouth Road West - Smethwick,2023-01-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-01-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-01-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
721747,Monmouth Road West - Smethwick,2023-01-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
721747,Monmouth Road West - Smethwick,2023-01-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
721747,Monmouth Road West - Smethwick,2023-01-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-01-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
721747,Monmouth Road West - Smethwick,2023-01-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
721747,Monmouth Road West - Smethwick,2023-01-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
721747,Monmouth Road West - Smethwick,2023-01-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
721747,Monmouth Road West - Smethwick,2023-01-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
721747,Monmouth Road West - Smethwick,2023-01-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-01-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
721747,Monmouth Road West - Smethwick,2023-01-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-01-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-01-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
721747,Monmouth Road West - Smethwick,2023-01-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
721747,Monmouth Road West - Smethwick,2023-01-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
721747,Monmouth Road West - Smethwick,2023-01-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
721747,Monmouth Road West - Smethwick,2023-01-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
721747,Monmouth Road West - Smethwick,2023-01-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
721747,Monmouth Road West - Smethwick,2023-01-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
721747,Monmouth Road West - Smethwick,2023-01-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-01-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
721747,Monmouth Road West - Smethwick,2023-01-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
721747,Monmouth Road West - Smethwick,2023-01-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
721747,Monmouth Road West - Smethwick,2023-01-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
721747,Monmouth Road West - Smethwick,2023-01-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
721747,Monmouth Road West - Smethwick,2023-01-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
721747,Monmouth Road West - Smethwick,2023-01-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
721747,Monmouth Road West - Smethwick,2023-01-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
721747,Monmouth Road West - Smethwick,2023-01-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
721747,Monmouth Road West - Smethwick,2023-01-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
721747,Monmouth Road West - Smethwick,2023-01-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
721747,Monmouth Road West - Smethwick,2023-01-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
721747,Monmouth Road West - Smethwick,2023-01-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
721747,Monmouth Road West - Smethwick,2023-01-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
721747,Monmouth Road West - Smethwick,2023-01-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-01-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-01-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
721747,Monmouth Road West - Smethwick,2023-01-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-01-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
721747,Monmouth Road West - Smethwick,2023-01-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
721747,Monmouth Road West - Smethwick,2023-01-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
721747,Monmouth Road West - Smethwick,2023-01-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-01-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-01-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-01-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
721747,Monmouth Road West - Smethwick,2023-01-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
721747,Monmouth Road West - Smethwick,2023-01-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
721747,Monmouth Road West - Smethwick,2023-01-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-01-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
721747,Monmouth Road West - Smethwick,2023-01-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
721747,Monmouth Road West - Smethwick,2023-01-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
721747,Monmouth Road West - Smethwick,2023-01-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
721747,Monmouth Road West - Smethwick,2023-01-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
721747,Monmouth Road West - Smethwick,2023-01-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
721747,Monmouth Road West - Smethwick,2023-01-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
721747,Monmouth Road West - Smethwick,2023-01-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
721747,Monmouth Road West - Smethwick,2023-01-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
721747,Monmouth Road West - Smethwick,2023-01-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
721747,Monmouth Road West - Smethwick,2023-01-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
721747,Monmouth Road West - Smethwick,2023-01-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
721747,Monmouth Road West - Smethwick,2023-01-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
721747,Monmouth Road West - Smethwick,2023-01-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
721747,Monmouth Road West - Smethwick,2023-01-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
721747,Monmouth Road West - Smethwick,2023-01-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
721747,Monmouth Road West - Smethwick,2023-01-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
721747,Monmouth Road West - Smethwick,2023-01-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
721747,Monmouth Road West - Smethwick,2023-01-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
721747,Monmouth Road West - Smethwick,2023-01-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
721747,Monmouth Road West - Smethwick,2023-01-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
721747,Monmouth Road West - Smethwick,2023-01-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
721747,Monmouth Road West - Smethwick,2023-01-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-01-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
721747,Monmouth Road West - Smethwick,2023-01-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
721747,Monmouth Road West - Smethwick,2023-01-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
721747,Monmouth Road West - Smethwick,2023-01-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
721747,Monmouth Road West - Smethwick,2023-01-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
721747,Monmouth Road West - Smethwick,2023-01-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-01-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
721747,Monmouth Road West - Smethwick,2023-01-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
721747,Monmouth Road West - Smethwick,2023-01-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
721747,Monmouth Road West - Smethwick,2023-01-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
721747,Monmouth Road West - Smethwick,2023-01-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
721747,Monmouth Road West - Smethwick,2023-01-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
721747,Monmouth Road West - Smethwick,2023-01-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
721747,Monmouth Road West - Smethwick,2023-01-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
721747,Monmouth Road West - Smethwick,2023-01-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
721747,Monmouth Road West - Smethwick,2023-01-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
721747,Monmouth Road West - Smethwick,2023-01-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
721747,Monmouth Road West - Smethwick,2023-01-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
721747,Monmouth Road West - Smethwick,2023-01-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
721747,Monmouth Road West - Smethwick,2023-01-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
721747,Monmouth Road West - Smethwick,2023-01-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
721747,Monmouth Road West - Smethwick,2023-01-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
721747,Monmouth Road West - Smethwick,2023-01-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
721747,Monmouth Road West - Smethwick,2023-01-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-01-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
721747,Monmouth Road West - Smethwick,2023-01-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
721747,Monmouth Road West - Smethwick,2023-01-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
721747,Monmouth Road West - Smethwick,2023-01-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
721747,Monmouth Road West - Smethwick,2023-01-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-01-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
721747,Monmouth Road West - Smethwick,2023-01-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
721747,Monmouth Road West - Smethwick,2023-01-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
721747,Monmouth Road West - Smethwick,2023-01-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
721747,Monmouth Road West - Smethwick,2023-01-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
721747,Monmouth Road West - Smethwick,2023-01-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
721747,Monmouth Road West - Smethwick,2023-01-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-01-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-01-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
721747,Monmouth Road West - Smethwick,2023-01-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
721747,Monmouth Road West - Smethwick,2023-01-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
721747,Monmouth Road West - Smethwick,2023-01-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
721747,Monmouth Road West - Smethwick,2023-01-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
721747,Monmouth Road West - Smethwick,2023-01-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-01-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-01-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-01-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-01-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
721747,Monmouth Road West - Smethwick,2023-01-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
721747,Monmouth Road West - Smethwick,2023-01-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-01-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
721747,Monmouth Road West - Smethwick,2023-01-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-01-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
721747,Monmouth Road West - Smethwick,2023-01-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-01-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-01-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-01-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-01-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
721747,Monmouth Road West - Smethwick,2023-01-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-01-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-01-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-01-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-01-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-01-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-01-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-01-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
721747,Monmouth Road West - Smethwick,2023-01-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-01-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-01-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
721747,Monmouth Road West - Smethwick,2023-01-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
721747,Monmouth Road West - Smethwick,2023-01-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-01-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
721747,Monmouth Road West - Smethwick,2023-01-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
721747,Monmouth Road West - Smethwick,2023-01-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
721747,Monmouth Road West - Smethwick,2023-01-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-01-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
721747,Monmouth Road West - Smethwick,2023-01-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
721747,Monmouth Road West - Smethwick,2023-01-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
721747,Monmouth Road West - Smethwick,2023-01-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
721747,Monmouth Road West - Smethwick,2023-01-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
721747,Monmouth Road West - Smethwick,2023-01-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
721747,Monmouth Road West - Smethwick,2023-01-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
721747,Monmouth Road West - Smethwick,2023-01-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
721747,Monmouth Road West - Smethwick,2023-01-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-01-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
721747,Monmouth Road West - Smethwick,2023-01-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
721747,Monmouth Road West - Smethwick,2023-01-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
721747,Monmouth Road West - Smethwick,2023-01-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
721747,Monmouth Road West - Smethwick,2023-01-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
721747,Monmouth Road West - Smethwick,2023-01-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
721747,Monmouth Road West - Smethwick,2023-01-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-01-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
721747,Monmouth Road West - Smethwick,2023-01-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
721747,Monmouth Road West - Smethwick,2023-01-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
721747,Monmouth Road West - Smethwick,2023-01-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-01-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
721747,Monmouth Road West - Smethwick,2023-01-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
721747,Monmouth Road West - Smethwick,2023-01-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
721747,Monmouth Road West - Smethwick,2023-01-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
721747,Monmouth Road West - Smethwick,2023-01-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
721747,Monmouth Road West - Smethwick,2023-01-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
721747,Monmouth Road West - Smethwick,2023-01-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
721747,Monmouth Road West - Smethwick,2023-01-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
721747,Monmouth Road West - Smethwick,2023-01-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
721747,Monmouth Road West - Smethwick,2023-01-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
721747,Monmouth Road West - Smethwick,2023-01-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
721747,Monmouth Road West - Smethwick,2023-01-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-01-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-01-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
721747,Monmouth Road West - Smethwick,2023-01-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
721747,Monmouth Road West - Smethwick,2023-01-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
721747,Monmouth Road West - Smethwick,2023-01-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-01-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-01-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-01-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-01-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
721747,Monmouth Road West - Smethwick,2023-01-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
721747,Monmouth Road West - Smethwick,2023-01-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
721747,Monmouth Road West - Smethwick,2023-01-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
721747,Monmouth Road West - Smethwick,2023-01-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
721747,Monmouth Road West - Smethwick,2023-01-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-01-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
721747,Monmouth Road West - Smethwick,2023-01-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
721747,Monmouth Road West - Smethwick,2023-01-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
721747,Monmouth Road West - Smethwick,2023-01-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
721747,Monmouth Road West - Smethwick,2023-01-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
721747,Monmouth Road West - Smethwick,2023-01-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
721747,Monmouth Road West - Smethwick,2023-01-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
721747,Monmouth Road West - Smethwick,2023-01-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
721747,Monmouth Road West - Smethwick,2023-01-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
721747,Monmouth Road West - Smethwick,2023-01-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
721747,Monmouth Road West - Smethwick,2023-01-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
721747,Monmouth Road West - Smethwick,2023-01-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
721747,Monmouth Road West - Smethwick,2023-01-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
721747,Monmouth Road West - Smethwick,2023-01-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
721747,Monmouth Road West - Smethwick,2023-01-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-01-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-01-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
721747,Monmouth Road West - Smethwick,2023-01-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
721747,Monmouth Road West - Smethwick,2023-01-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
721747,Monmouth Road West - Smethwick,2023-01-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
721747,Monmouth Road West - Smethwick,2023-01-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
721747,Monmouth Road West - Smethwick,2023-01-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
721747,Monmouth Road West - Smethwick,2023-01-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
721747,Monmouth Road West - Smethwick,2023-01-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
721747,Monmouth Road West - Smethwick,2023-01-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
721747,Monmouth Road West - Smethwick,2023-01-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
721747,Monmouth Road West - Smethwick,2023-01-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
721747,Monmouth Road West - Smethwick,2023-01-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
721747,Monmouth Road West - Smethwick,2023-01-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
721747,Monmouth Road West - Smethwick,2023-01-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
721747,Monmouth Road West - Smethwick,2023-01-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-01-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
721747,Monmouth Road West - Smethwick,2023-01-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
721747,Monmouth Road West - Smethwick,2023-01-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
721747,Monmouth Road West - Smethwick,2023-01-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
721747,Monmouth Road West - Smethwick,2023-01-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
721747,Monmouth Road West - Smethwick,2023-01-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
721747,Monmouth Road West - Smethwick,2023-01-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
721747,Monmouth Road West - Smethwick,2023-01-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
721747,Monmouth Road West - Smethwick,2023-01-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
721747,Monmouth Road West - Smethwick,2023-01-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
721747,Monmouth Road West - Smethwick,2023-01-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
721747,Monmouth Road West - Smethwick,2023-01-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
721747,Monmouth Road West - Smethwick,2023-01-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
721747,Monmouth Road West - Smethwick,2023-01-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
721747,Monmouth Road West - Smethwick,2023-01-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
721747,Monmouth Road West - Smethwick,2023-01-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
721747,Monmouth Road West - Smethwick,2023-01-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-01-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
721747,Monmouth Road West - Smethwick,2023-01-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
721747,Monmouth Road West - Smethwick,2023-01-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
721747,Monmouth Road West - Smethwick,2023-01-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
721747,Monmouth Road West - Smethwick,2023-01-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
721747,Monmouth Road West - Smethwick,2023-01-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-01-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-01-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
721747,Monmouth Road West - Smethwick,2023-01-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
721747,Monmouth Road West - Smethwick,2023-01-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
721747,Monmouth Road West - Smethwick,2023-01-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
721747,Monmouth Road West - Smethwick,2023-01-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
721747,Monmouth Road West - Smethwick,2023-01-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
721747,Monmouth Road West - Smethwick,2023-01-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
721747,Monmouth Road West - Smethwick,2023-01-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
721747,Monmouth Road West - Smethwick,2023-01-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
721747,Monmouth Road West - Smethwick,2023-01-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-01-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-01-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
721747,Monmouth Road West - Smethwick,2023-01-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
721747,Monmouth Road West - Smethwick,2023-01-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-01-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
721747,Monmouth Road West - Smethwick,2023-01-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
721747,Monmouth Road West - Smethwick,2023-01-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
721747,Monmouth Road West - Smethwick,2023-01-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-01-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
721747,Monmouth Road West - Smethwick,2023-01-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
721747,Monmouth Road West - Smethwick,2023-01-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
721747,Monmouth Road West - Smethwick,2023-01-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
721747,Monmouth Road West - Smethwick,2023-01-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-01-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-01-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
721747,Monmouth Road West - Smethwick,2023-01-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
721747,Monmouth Road West - Smethwick,2023-01-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-01-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
721747,Monmouth Road West - Smethwick,2023-01-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-01-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
721747,Monmouth Road West - Smethwick,2023-01-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-01-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
721747,Monmouth Road West - Smethwick,2023-01-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
721747,Monmouth Road West - Smethwick,2023-01-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-01-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
721747,Monmouth Road West - Smethwick,2023-01-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-01-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
721747,Monmouth Road West - Smethwick,2023-01-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
721747,Monmouth Road West - Smethwick,2023-01-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
721747,Monmouth Road West - Smethwick,2023-01-08T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
721747,Monmouth Road West - Smethwick,2023-01-08T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
721747,Monmouth Road West - Smethwick,2023-01-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
721747,Monmouth Road West - Smethwick,2023-01-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
721747,Monmouth Road West - Smethwick,2023-01-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
721747,Monmouth Road West - Smethwick,2023-01-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
721747,Monmouth Road West - Smethwick,2023-01-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
721747,Monmouth Road West - Smethwick,2023-01-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
721747,Monmouth Road West - Smethwick,2023-01-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
721747,Monmouth Road West - Smethwick,2023-01-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
721747,Monmouth Road West - Smethwick,2023-01-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
721747,Monmouth Road West - Smethwick,2023-01-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
721747,Monmouth Road West - Smethwick,2023-01-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
721747,Monmouth Road West - Smethwick,2023-01-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
721747,Monmouth Road West - Smethwick,2023-01-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
721747,Monmouth Road West - Smethwick,2023-01-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
721747,Monmouth Road West - Smethwick,2023-01-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
721747,Monmouth Road West - Smethwick,2023-01-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
721747,Monmouth Road West - Smethwick,2023-01-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-01-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
721747,Monmouth Road West - Smethwick,2023-01-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
721747,Monmouth Road West - Smethwick,2023-01-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
721747,Monmouth Road West - Smethwick,2023-01-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-01-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-01-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
721747,Monmouth Road West - Smethwick,2023-01-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
721747,Monmouth Road West - Smethwick,2023-01-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
721747,Monmouth Road West - Smethwick,2023-01-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-01-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
721747,Monmouth Road West - Smethwick,2023-01-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
721747,Monmouth Road West - Smethwick,2023-01-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
721747,Monmouth Road West - Smethwick,2023-01-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-01-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
721747,Monmouth Road West - Smethwick,2023-01-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
721747,Monmouth Road West - Smethwick,2023-01-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
721747,Monmouth Road West - Smethwick,2023-01-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
721747,Monmouth Road West - Smethwick,2023-01-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
721747,Monmouth Road West - Smethwick,2023-01-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-01-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
721747,Monmouth Road West - Smethwick,2023-01-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-01-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
721747,Monmouth Road West - Smethwick,2023-01-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
721747,Monmouth Road West - Smethwick,2023-01-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
721747,Monmouth Road West - Smethwick,2023-01-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
721747,Monmouth Road West - Smethwick,2023-01-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-01-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-01-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
721747,Monmouth Road West - Smethwick,2023-01-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
721747,Monmouth Road West - Smethwick,2023-01-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
721747,Monmouth Road West - Smethwick,2023-01-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
721747,Monmouth Road West - Smethwick,2023-01-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
721747,Monmouth Road West - Smethwick,2023-01-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
721747,Monmouth Road West - Smethwick,2023-01-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
721747,Monmouth Road West - Smethwick,2023-01-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-01-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-01-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
721747,Monmouth Road West - Smethwick,2023-01-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
721747,Monmouth Road West - Smethwick,2023-01-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-01-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-01-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
721747,Monmouth Road West - Smethwick,2023-01-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
721747,Monmouth Road West - Smethwick,2023-01-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
721747,Monmouth Road West - Smethwick,2023-01-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
721747,Monmouth Road West - Smethwick,2023-01-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
721747,Monmouth Road West - Smethwick,2023-01-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
721747,Monmouth Road West - Smethwick,2023-01-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-01-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
721747,Monmouth Road West - Smethwick,2023-01-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
721747,Monmouth Road West - Smethwick,2023-01-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
721747,Monmouth Road West - Smethwick,2023-01-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
721747,Monmouth Road West - Smethwick,2023-01-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-01-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
721747,Monmouth Road West - Smethwick,2023-01-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
721747,Monmouth Road West - Smethwick,2023-01-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
721747,Monmouth Road West - Smethwick,2023-01-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
721747,Monmouth Road West - Smethwick,2023-01-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-01-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
721747,Monmouth Road West - Smethwick,2023-01-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
721747,Monmouth Road West - Smethwick,2023-01-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
721747,Monmouth Road West - Smethwick,2023-01-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
721747,Monmouth Road West - Smethwick,2023-01-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-01-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-01-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
721747,Monmouth Road West - Smethwick,2023-01-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
721747,Monmouth Road West - Smethwick,2023-01-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
721747,Monmouth Road West - Smethwick,2023-01-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-01-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
721747,Monmouth Road West - Smethwick,2023-01-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
721747,Monmouth Road West - Smethwick,2023-01-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-01-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
721747,Monmouth Road West - Smethwick,2023-01-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
721747,Monmouth Road West - Smethwick,2023-01-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
721747,Monmouth Road West - Smethwick,2023-01-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
721747,Monmouth Road West - Smethwick,2023-01-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-01-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
721747,Monmouth Road West - Smethwick,2023-01-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
721747,Monmouth Road West - Smethwick,2023-01-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
721747,Monmouth Road West - Smethwick,2023-01-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
721747,Monmouth Road West - Smethwick,2023-01-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
721747,Monmouth Road West - Smethwick,2023-01-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-01-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
721747,Monmouth Road West - Smethwick,2023-01-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
721747,Monmouth Road West - Smethwick,2023-01-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-01-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-01-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
721747,Monmouth Road West - Smethwick,2023-01-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
721747,Monmouth Road West - Smethwick,2023-01-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
721747,Monmouth Road West - Smethwick,2023-01-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
721747,Monmouth Road West - Smethwick,2023-01-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
721747,Monmouth Road West - Smethwick,2023-01-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
721747,Monmouth Road West - Smethwick,2023-01-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
721747,Monmouth Road West - Smethwick,2023-01-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
721747,Monmouth Road West - Smethwick,2023-01-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
721747,Monmouth Road West - Smethwick,2023-01-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-01-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-01-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
721747,Monmouth Road West - Smethwick,2023-01-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-01-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
721747,Monmouth Road West - Smethwick,2023-01-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-01-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-01-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
721747,Monmouth Road West - Smethwick,2023-01-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
721747,Monmouth Road West - Smethwick,2023-01-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-01-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
721747,Monmouth Road West - Smethwick,2023-01-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-01-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-01-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
721747,Monmouth Road West - Smethwick,2023-01-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
721747,Monmouth Road West - Smethwick,2023-01-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
721747,Monmouth Road West - Smethwick,2023-01-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-01-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-01-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-01-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
721747,Monmouth Road West - Smethwick,2023-01-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
721747,Monmouth Road West - Smethwick,2023-01-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-01-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
721747,Monmouth Road West - Smethwick,2023-01-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-01-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
721747,Monmouth Road West - Smethwick,2023-01-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-01-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
721747,Monmouth Road West - Smethwick,2023-01-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
721747,Monmouth Road West - Smethwick,2023-01-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
721747,Monmouth Road West - Smethwick,2023-01-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
