Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-01-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
721747,Monmouth Road West - Smethwick,2023-01-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
721747,Monmouth Road West - Smethwick,2023-01-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
721747,Monmouth Road West - Smethwick,2023-01-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
721747,Monmouth Road West - Smethwick,2023-01-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
721747,Monmouth Road West - Smethwick,2023-01-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
721747,Monmouth Road West - Smethwick,2023-01-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
721747,Monmouth Road West - Smethwick,2023-01-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-01-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
721747,Monmouth Road West - Smethwick,2023-01-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
721747,Monmouth Road West - Smethwick,2023-01-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-01-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
721747,Monmouth Road West - Smethwick,2023-01-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
721747,Monmouth Road West - Smethwick,2023-01-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-01-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
721747,Monmouth Road West - Smethwick,2023-01-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
721747,Monmouth Road West - Smethwick,2023-01-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-01-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
721747,Monmouth Road West - Smethwick,2023-01-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
721747,Monmouth Road West - Smethwick,2023-01-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
721747,Monmouth Road West - Smethwick,2023-01-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
721747,Monmouth Road West - Smethwick,2023-01-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
721747,Monmouth Road West - Smethwick,2023-01-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
721747,Monmouth Road West - Smethwick,2023-01-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-01-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
721747,Monmouth Road West - Smethwick,2023-01-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
721747,Monmouth Road West - Smethwick,2023-01-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-01-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
721747,Monmouth Road West - Smethwick,2023-01-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-01-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
721747,Monmouth Road West - Smethwick,2023-01-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-01-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-01-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
721747,Monmouth Road West - Smethwick,2023-01-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
721747,Monmouth Road West - Smethwick,2023-01-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
721747,Monmouth Road West - Smethwick,2023-01-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-01-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
721747,Monmouth Road West - Smethwick,2023-01-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
721747,Monmouth Road West - Smethwick,2023-01-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-01-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
721747,Monmouth Road West - Smethwick,2023-01-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
721747,Monmouth Road West - Smethwick,2023-01-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
721747,Monmouth Road West - Smethwick,2023-01-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
721747,Monmouth Road West - Smethwick,2023-01-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
721747,Monmouth Road West - Smethwick,2023-01-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
721747,Monmouth Road West - Smethwick,2023-01-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
721747,Monmouth Road West - Smethwick,2023-01-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
721747,Monmouth Road West - Smethwick,2023-01-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
721747,Monmouth Road West - Smethwick,2023-01-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-01-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
721747,Monmouth Road West - Smethwick,2023-01-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-01-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
721747,Monmouth Road West - Smethwick,2023-01-06T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-01-06T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
721747,Monmouth Road West - Smethwick,2023-01-06T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
721747,Monmouth Road West - Smethwick,2023-01-06T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
721747,Monmouth Road West - Smethwick,2023-01-06T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
721747,Monmouth Road West - Smethwick,2023-01-06T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
721747,Monmouth Road West - Smethwick,2023-01-06T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
721747,Monmouth Road West - Smethwick,2023-01-06T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
721747,Monmouth Road West - Smethwick,2023-01-06T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
721747,Monmouth Road West - Smethwick,2023-01-06T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
721747,Monmouth Road West - Smethwick,2023-01-06T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
721747,Monmouth Road West - Smethwick,2023-01-06T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
721747,Monmouth Road West - Smethwick,2023-01-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
721747,Monmouth Road West - Smethwick,2023-01-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
721747,Monmouth Road West - Smethwick,2023-01-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
721747,Monmouth Road West - Smethwick,2023-01-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
721747,Monmouth Road West - Smethwick,2023-01-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
721747,Monmouth Road West - Smethwick,2023-01-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
721747,Monmouth Road West - Smethwick,2023-01-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
721747,Monmouth Road West - Smethwick,2023-01-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
721747,Monmouth Road West - Smethwick,2023-01-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
721747,Monmouth Road West - Smethwick,2023-01-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
721747,Monmouth Road West - Smethwick,2023-01-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
721747,Monmouth Road West - Smethwick,2023-01-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
721747,Monmouth Road West - Smethwick,2023-01-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
721747,Monmouth Road West - Smethwick,2023-01-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-01-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
721747,Monmouth Road West - Smethwick,2023-01-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
721747,Monmouth Road West - Smethwick,2023-01-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
721747,Monmouth Road West - Smethwick,2023-01-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
721747,Monmouth Road West - Smethwick,2023-01-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
721747,Monmouth Road West - Smethwick,2023-01-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
721747,Monmouth Road West - Smethwick,2023-01-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
721747,Monmouth Road West - Smethwick,2023-01-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
721747,Monmouth Road West - Smethwick,2023-01-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
721747,Monmouth Road West - Smethwick,2023-01-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
721747,Monmouth Road West - Smethwick,2023-01-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
721747,Monmouth Road West - Smethwick,2023-01-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
721747,Monmouth Road West - Smethwick,2023-01-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
721747,Monmouth Road West - Smethwick,2023-01-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
721747,Monmouth Road West - Smethwick,2023-01-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
721747,Monmouth Road West - Smethwick,2023-01-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
721747,Monmouth Road West - Smethwick,2023-01-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
721747,Monmouth Road West - Smethwick,2023-01-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
721747,Monmouth Road West - Smethwick,2023-01-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
721747,Monmouth Road West - Smethwick,2023-01-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-01-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
721747,Monmouth Road West - Smethwick,2023-01-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
721747,Monmouth Road West - Smethwick,2023-01-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
721747,Monmouth Road West - Smethwick,2023-01-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
721747,Monmouth Road West - Smethwick,2023-01-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
721747,Monmouth Road West - Smethwick,2023-01-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-01-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
721747,Monmouth Road West - Smethwick,2023-01-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
721747,Monmouth Road West - Smethwick,2023-01-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-01-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
721747,Monmouth Road West - Smethwick,2023-01-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
721747,Monmouth Road West - Smethwick,2023-01-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
721747,Monmouth Road West - Smethwick,2023-01-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
721747,Monmouth Road West - Smethwick,2023-01-06T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
721747,Monmouth Road West - Smethwick,2023-01-06T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-01-06T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-01-06T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-01-06T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
721747,Monmouth Road West - Smethwick,2023-01-06T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-01-06T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-01-06T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-01-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
721747,Monmouth Road West - Smethwick,2023-01-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-01-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
721747,Monmouth Road West - Smethwick,2023-01-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
721747,Monmouth Road West - Smethwick,2023-01-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
721747,Monmouth Road West - Smethwick,2023-01-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-01-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
721747,Monmouth Road West - Smethwick,2023-01-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-01-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-01-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
721747,Monmouth Road West - Smethwick,2023-01-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
721747,Monmouth Road West - Smethwick,2023-01-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
721747,Monmouth Road West - Smethwick,2023-01-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
721747,Monmouth Road West - Smethwick,2023-01-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-01-06T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
721747,Monmouth Road West - Smethwick,2023-01-06T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
721747,Monmouth Road West - Smethwick,2023-01-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
721747,Monmouth Road West - Smethwick,2023-01-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
721747,Monmouth Road West - Smethwick,2023-01-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-01-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-01-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-01-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
721747,Monmouth Road West - Smethwick,2023-01-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
721747,Monmouth Road West - Smethwick,2023-01-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
721747,Monmouth Road West - Smethwick,2023-01-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
721747,Monmouth Road West - Smethwick,2023-01-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
721747,Monmouth Road West - Smethwick,2023-01-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
721747,Monmouth Road West - Smethwick,2023-01-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
721747,Monmouth Road West - Smethwick,2023-01-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-01-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
721747,Monmouth Road West - Smethwick,2023-01-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
721747,Monmouth Road West - Smethwick,2023-01-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
721747,Monmouth Road West - Smethwick,2023-01-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
721747,Monmouth Road West - Smethwick,2023-01-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
721747,Monmouth Road West - Smethwick,2023-01-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
721747,Monmouth Road West - Smethwick,2023-01-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
721747,Monmouth Road West - Smethwick,2023-01-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
721747,Monmouth Road West - Smethwick,2023-01-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-01-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
721747,Monmouth Road West - Smethwick,2023-01-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
721747,Monmouth Road West - Smethwick,2023-01-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
721747,Monmouth Road West - Smethwick,2023-01-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-01-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
721747,Monmouth Road West - Smethwick,2023-01-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
721747,Monmouth Road West - Smethwick,2023-01-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-01-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
721747,Monmouth Road West - Smethwick,2023-01-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
721747,Monmouth Road West - Smethwick,2023-01-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
721747,Monmouth Road West - Smethwick,2023-01-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
721747,Monmouth Road West - Smethwick,2023-01-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
721747,Monmouth Road West - Smethwick,2023-01-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
721747,Monmouth Road West - Smethwick,2023-01-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
721747,Monmouth Road West - Smethwick,2023-01-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
721747,Monmouth Road West - Smethwick,2023-01-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
721747,Monmouth Road West - Smethwick,2023-01-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
721747,Monmouth Road West - Smethwick,2023-01-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
721747,Monmouth Road West - Smethwick,2023-01-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
721747,Monmouth Road West - Smethwick,2023-01-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
721747,Monmouth Road West - Smethwick,2023-01-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
721747,Monmouth Road West - Smethwick,2023-01-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-01-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
721747,Monmouth Road West - Smethwick,2023-01-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
721747,Monmouth Road West - Smethwick,2023-01-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-01-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
721747,Monmouth Road West - Smethwick,2023-01-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
721747,Monmouth Road West - Smethwick,2023-01-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
721747,Monmouth Road West - Smethwick,2023-01-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
721747,Monmouth Road West - Smethwick,2023-01-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-01-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
721747,Monmouth Road West - Smethwick,2023-01-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
721747,Monmouth Road West - Smethwick,2023-01-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
721747,Monmouth Road West - Smethwick,2023-01-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
721747,Monmouth Road West - Smethwick,2023-01-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
721747,Monmouth Road West - Smethwick,2023-01-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
721747,Monmouth Road West - Smethwick,2023-01-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
721747,Monmouth Road West - Smethwick,2023-01-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
721747,Monmouth Road West - Smethwick,2023-01-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
721747,Monmouth Road West - Smethwick,2023-01-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
721747,Monmouth Road West - Smethwick,2023-01-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
721747,Monmouth Road West - Smethwick,2023-01-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
721747,Monmouth Road West - Smethwick,2023-01-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
721747,Monmouth Road West - Smethwick,2023-01-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
721747,Monmouth Road West - Smethwick,2023-01-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
721747,Monmouth Road West - Smethwick,2023-01-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-01-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
721747,Monmouth Road West - Smethwick,2023-01-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
721747,Monmouth Road West - Smethwick,2023-01-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-01-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
721747,Monmouth Road West - Smethwick,2023-01-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
721747,Monmouth Road West - Smethwick,2023-01-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
721747,Monmouth Road West - Smethwick,2023-01-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-01-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-01-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-01-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
721747,Monmouth Road West - Smethwick,2023-01-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
721747,Monmouth Road West - Smethwick,2023-01-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
721747,Monmouth Road West - Smethwick,2023-01-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
721747,Monmouth Road West - Smethwick,2023-01-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
721747,Monmouth Road West - Smethwick,2023-01-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
721747,Monmouth Road West - Smethwick,2023-01-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
721747,Monmouth Road West - Smethwick,2023-01-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
721747,Monmouth Road West - Smethwick,2023-01-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
721747,Monmouth Road West - Smethwick,2023-01-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
721747,Monmouth Road West - Smethwick,2023-01-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
721747,Monmouth Road West - Smethwick,2023-01-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
721747,Monmouth Road West - Smethwick,2023-01-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
721747,Monmouth Road West - Smethwick,2023-01-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
721747,Monmouth Road West - Smethwick,2023-01-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
721747,Monmouth Road West - Smethwick,2023-01-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-01-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-01-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
721747,Monmouth Road West - Smethwick,2023-01-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
721747,Monmouth Road West - Smethwick,2023-01-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
721747,Monmouth Road West - Smethwick,2023-01-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
721747,Monmouth Road West - Smethwick,2023-01-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
721747,Monmouth Road West - Smethwick,2023-01-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
721747,Monmouth Road West - Smethwick,2023-01-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
721747,Monmouth Road West - Smethwick,2023-01-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
721747,Monmouth Road West - Smethwick,2023-01-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
721747,Monmouth Road West - Smethwick,2023-01-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
721747,Monmouth Road West - Smethwick,2023-01-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
721747,Monmouth Road West - Smethwick,2023-01-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
721747,Monmouth Road West - Smethwick,2023-01-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
721747,Monmouth Road West - Smethwick,2023-01-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
721747,Monmouth Road West - Smethwick,2023-01-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
721747,Monmouth Road West - Smethwick,2023-01-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
721747,Monmouth Road West - Smethwick,2023-01-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-01-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
721747,Monmouth Road West - Smethwick,2023-01-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
721747,Monmouth Road West - Smethwick,2023-01-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
721747,Monmouth Road West - Smethwick,2023-01-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-01-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
721747,Monmouth Road West - Smethwick,2023-01-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
721747,Monmouth Road West - Smethwick,2023-01-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
721747,Monmouth Road West - Smethwick,2023-01-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
721747,Monmouth Road West - Smethwick,2023-01-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
721747,Monmouth Road West - Smethwick,2023-01-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
721747,Monmouth Road West - Smethwick,2023-01-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
721747,Monmouth Road West - Smethwick,2023-01-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
721747,Monmouth Road West - Smethwick,2023-01-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
721747,Monmouth Road West - Smethwick,2023-01-05T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
721747,Monmouth Road West - Smethwick,2023-01-05T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-01-05T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
721747,Monmouth Road West - Smethwick,2023-01-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
721747,Monmouth Road West - Smethwick,2023-01-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
721747,Monmouth Road West - Smethwick,2023-01-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
721747,Monmouth Road West - Smethwick,2023-01-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
721747,Monmouth Road West - Smethwick,2023-01-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
721747,Monmouth Road West - Smethwick,2023-01-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-01-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
721747,Monmouth Road West - Smethwick,2023-01-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-01-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-01-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
721747,Monmouth Road West - Smethwick,2023-01-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
721747,Monmouth Road West - Smethwick,2023-01-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
721747,Monmouth Road West - Smethwick,2023-01-05T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-01-05T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-01-05T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-01-05T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-01-05T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
721747,Monmouth Road West - Smethwick,2023-01-05T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
721747,Monmouth Road West - Smethwick,2023-01-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
721747,Monmouth Road West - Smethwick,2023-01-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
721747,Monmouth Road West - Smethwick,2023-01-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
721747,Monmouth Road West - Smethwick,2023-01-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
721747,Monmouth Road West - Smethwick,2023-01-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
721747,Monmouth Road West - Smethwick,2023-01-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
721747,Monmouth Road West - Smethwick,2023-01-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
721747,Monmouth Road West - Smethwick,2023-01-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
721747,Monmouth Road West - Smethwick,2023-01-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
721747,Monmouth Road West - Smethwick,2023-01-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
721747,Monmouth Road West - Smethwick,2023-01-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
721747,Monmouth Road West - Smethwick,2023-01-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
721747,Monmouth Road West - Smethwick,2023-01-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
721747,Monmouth Road West - Smethwick,2023-01-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
721747,Monmouth Road West - Smethwick,2023-01-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
721747,Monmouth Road West - Smethwick,2023-01-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
721747,Monmouth Road West - Smethwick,2023-01-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
721747,Monmouth Road West - Smethwick,2023-01-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
721747,Monmouth Road West - Smethwick,2023-01-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
721747,Monmouth Road West - Smethwick,2023-01-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
721747,Monmouth Road West - Smethwick,2023-01-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
721747,Monmouth Road West - Smethwick,2023-01-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-01-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
721747,Monmouth Road West - Smethwick,2023-01-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
721747,Monmouth Road West - Smethwick,2023-01-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-01-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
721747,Monmouth Road West - Smethwick,2023-01-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
721747,Monmouth Road West - Smethwick,2023-01-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
721747,Monmouth Road West - Smethwick,2023-01-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
721747,Monmouth Road West - Smethwick,2023-01-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-01-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-01-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-01-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
721747,Monmouth Road West - Smethwick,2023-01-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-01-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
721747,Monmouth Road West - Smethwick,2023-01-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
721747,Monmouth Road West - Smethwick,2023-01-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
721747,Monmouth Road West - Smethwick,2023-01-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
721747,Monmouth Road West - Smethwick,2023-01-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
721747,Monmouth Road West - Smethwick,2023-01-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
721747,Monmouth Road West - Smethwick,2023-01-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
721747,Monmouth Road West - Smethwick,2023-01-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
721747,Monmouth Road West - Smethwick,2023-01-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
721747,Monmouth Road West - Smethwick,2023-01-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
721747,Monmouth Road West - Smethwick,2023-01-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
721747,Monmouth Road West - Smethwick,2023-01-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
721747,Monmouth Road West - Smethwick,2023-01-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
721747,Monmouth Road West - Smethwick,2023-01-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-01-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
721747,Monmouth Road West - Smethwick,2023-01-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
721747,Monmouth Road West - Smethwick,2023-01-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
721747,Monmouth Road West - Smethwick,2023-01-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
721747,Monmouth Road West - Smethwick,2023-01-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
721747,Monmouth Road West - Smethwick,2023-01-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
721747,Monmouth Road West - Smethwick,2023-01-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
721747,Monmouth Road West - Smethwick,2023-01-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
721747,Monmouth Road West - Smethwick,2023-01-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
721747,Monmouth Road West - Smethwick,2023-01-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
721747,Monmouth Road West - Smethwick,2023-01-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
721747,Monmouth Road West - Smethwick,2023-01-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
721747,Monmouth Road West - Smethwick,2023-01-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
721747,Monmouth Road West - Smethwick,2023-01-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
721747,Monmouth Road West - Smethwick,2023-01-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
721747,Monmouth Road West - Smethwick,2023-01-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
721747,Monmouth Road West - Smethwick,2023-01-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
721747,Monmouth Road West - Smethwick,2023-01-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
721747,Monmouth Road West - Smethwick,2023-01-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
721747,Monmouth Road West - Smethwick,2023-01-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
721747,Monmouth Road West - Smethwick,2023-01-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-01-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
721747,Monmouth Road West - Smethwick,2023-01-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
721747,Monmouth Road West - Smethwick,2023-01-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
721747,Monmouth Road West - Smethwick,2023-01-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
721747,Monmouth Road West - Smethwick,2023-01-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
721747,Monmouth Road West - Smethwick,2023-01-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
721747,Monmouth Road West - Smethwick,2023-01-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
721747,Monmouth Road West - Smethwick,2023-01-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-01-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
721747,Monmouth Road West - Smethwick,2023-01-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
721747,Monmouth Road West - Smethwick,2023-01-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
721747,Monmouth Road West - Smethwick,2023-01-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
721747,Monmouth Road West - Smethwick,2023-01-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
721747,Monmouth Road West - Smethwick,2023-01-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
721747,Monmouth Road West - Smethwick,2023-01-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
721747,Monmouth Road West - Smethwick,2023-01-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
721747,Monmouth Road West - Smethwick,2023-01-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
721747,Monmouth Road West - Smethwick,2023-01-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
721747,Monmouth Road West - Smethwick,2023-01-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
721747,Monmouth Road West - Smethwick,2023-01-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
721747,Monmouth Road West - Smethwick,2023-01-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
721747,Monmouth Road West - Smethwick,2023-01-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
721747,Monmouth Road West - Smethwick,2023-01-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
721747,Monmouth Road West - Smethwick,2023-01-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
721747,Monmouth Road West - Smethwick,2023-01-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
721747,Monmouth Road West - Smethwick,2023-01-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
721747,Monmouth Road West - Smethwick,2023-01-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
721747,Monmouth Road West - Smethwick,2023-01-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
721747,Monmouth Road West - Smethwick,2023-01-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
721747,Monmouth Road West - Smethwick,2023-01-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
721747,Monmouth Road West - Smethwick,2023-01-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
721747,Monmouth Road West - Smethwick,2023-01-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
721747,Monmouth Road West - Smethwick,2023-01-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
721747,Monmouth Road West - Smethwick,2023-01-04T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
721747,Monmouth Road West - Smethwick,2023-01-04T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
721747,Monmouth Road West - Smethwick,2023-01-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
721747,Monmouth Road West - Smethwick,2023-01-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
721747,Monmouth Road West - Smethwick,2023-01-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
721747,Monmouth Road West - Smethwick,2023-01-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
721747,Monmouth Road West - Smethwick,2023-01-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
721747,Monmouth Road West - Smethwick,2023-01-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
721747,Monmouth Road West - Smethwick,2023-01-04T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
721747,Monmouth Road West - Smethwick,2023-01-04T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
721747,Monmouth Road West - Smethwick,2023-01-04T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-01-04T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
721747,Monmouth Road West - Smethwick,2023-01-04T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-01-04T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
721747,Monmouth Road West - Smethwick,2023-01-04T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-01-04T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
721747,Monmouth Road West - Smethwick,2023-01-04T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
721747,Monmouth Road West - Smethwick,2023-01-04T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
721747,Monmouth Road West - Smethwick,2023-01-04T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
721747,Monmouth Road West - Smethwick,2023-01-04T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-01-04T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
721747,Monmouth Road West - Smethwick,2023-01-04T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
721747,Monmouth Road West - Smethwick,2023-01-04T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-01-04T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
721747,Monmouth Road West - Smethwick,2023-01-04T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-01-04T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
721747,Monmouth Road West - Smethwick,2023-01-04T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
721747,Monmouth Road West - Smethwick,2023-01-04T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
721747,Monmouth Road West - Smethwick,2023-01-04T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
721747,Monmouth Road West - Smethwick,2023-01-04T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
721747,Monmouth Road West - Smethwick,2023-01-04T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
721747,Monmouth Road West - Smethwick,2023-01-04T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
721747,Monmouth Road West - Smethwick,2023-01-04T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-01-04T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-01-04T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
721747,Monmouth Road West - Smethwick,2023-01-04T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
721747,Monmouth Road West - Smethwick,2023-01-04T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
721747,Monmouth Road West - Smethwick,2023-01-04T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-01-04T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
721747,Monmouth Road West - Smethwick,2023-01-04T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
721747,Monmouth Road West - Smethwick,2023-01-04T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
721747,Monmouth Road West - Smethwick,2023-01-04T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
721747,Monmouth Road West - Smethwick,2023-01-04T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
721747,Monmouth Road West - Smethwick,2023-01-04T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-01-04T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-01-04T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-01-04T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-01-04T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
721747,Monmouth Road West - Smethwick,2023-01-04T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
721747,Monmouth Road West - Smethwick,2023-01-04T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
721747,Monmouth Road West - Smethwick,2023-01-04T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
721747,Monmouth Road West - Smethwick,2023-01-04T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
721747,Monmouth Road West - Smethwick,2023-01-04T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
721747,Monmouth Road West - Smethwick,2023-01-04T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
721747,Monmouth Road West - Smethwick,2023-01-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
721747,Monmouth Road West - Smethwick,2023-01-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
721747,Monmouth Road West - Smethwick,2023-01-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
721747,Monmouth Road West - Smethwick,2023-01-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
721747,Monmouth Road West - Smethwick,2023-01-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
721747,Monmouth Road West - Smethwick,2023-01-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
721747,Monmouth Road West - Smethwick,2023-01-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
721747,Monmouth Road West - Smethwick,2023-01-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
721747,Monmouth Road West - Smethwick,2023-01-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
721747,Monmouth Road West - Smethwick,2023-01-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
721747,Monmouth Road West - Smethwick,2023-01-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
721747,Monmouth Road West - Smethwick,2023-01-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
721747,Monmouth Road West - Smethwick,2023-01-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
721747,Monmouth Road West - Smethwick,2023-01-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
721747,Monmouth Road West - Smethwick,2023-01-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
721747,Monmouth Road West - Smethwick,2023-01-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
721747,Monmouth Road West - Smethwick,2023-01-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
721747,Monmouth Road West - Smethwick,2023-01-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-01-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
721747,Monmouth Road West - Smethwick,2023-01-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-01-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
721747,Monmouth Road West - Smethwick,2023-01-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
721747,Monmouth Road West - Smethwick,2023-01-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
721747,Monmouth Road West - Smethwick,2023-01-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
721747,Monmouth Road West - Smethwick,2023-01-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
721747,Monmouth Road West - Smethwick,2023-01-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
721747,Monmouth Road West - Smethwick,2023-01-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
721747,Monmouth Road West - Smethwick,2023-01-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
721747,Monmouth Road West - Smethwick,2023-01-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-01-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
721747,Monmouth Road West - Smethwick,2023-01-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
721747,Monmouth Road West - Smethwick,2023-01-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
721747,Monmouth Road West - Smethwick,2023-01-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
721747,Monmouth Road West - Smethwick,2023-01-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
721747,Monmouth Road West - Smethwick,2023-01-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
721747,Monmouth Road West - Smethwick,2023-01-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
721747,Monmouth Road West - Smethwick,2023-01-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
