Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-01-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
721747,Monmouth Road West - Smethwick,2023-01-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
721747,Monmouth Road West - Smethwick,2023-01-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
721747,Monmouth Road West - Smethwick,2023-01-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
721747,Monmouth Road West - Smethwick,2023-01-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
721747,Monmouth Road West - Smethwick,2023-01-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
721747,Monmouth Road West - Smethwick,2023-01-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
721747,Monmouth Road West - Smethwick,2023-01-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
721747,Monmouth Road West - Smethwick,2023-01-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
721747,Monmouth Road West - Smethwick,2023-01-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
721747,Monmouth Road West - Smethwick,2023-01-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
721747,Monmouth Road West - Smethwick,2023-01-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
721747,Monmouth Road West - Smethwick,2023-01-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
721747,Monmouth Road West - Smethwick,2023-01-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
721747,Monmouth Road West - Smethwick,2023-01-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
721747,Monmouth Road West - Smethwick,2023-01-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
721747,Monmouth Road West - Smethwick,2023-01-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
721747,Monmouth Road West - Smethwick,2023-01-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
721747,Monmouth Road West - Smethwick,2023-01-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
721747,Monmouth Road West - Smethwick,2023-01-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
721747,Monmouth Road West - Smethwick,2023-01-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
721747,Monmouth Road West - Smethwick,2023-01-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
721747,Monmouth Road West - Smethwick,2023-01-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-01-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
721747,Monmouth Road West - Smethwick,2023-01-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
721747,Monmouth Road West - Smethwick,2023-01-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
721747,Monmouth Road West - Smethwick,2023-01-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
721747,Monmouth Road West - Smethwick,2023-01-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
721747,Monmouth Road West - Smethwick,2023-01-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
721747,Monmouth Road West - Smethwick,2023-01-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
721747,Monmouth Road West - Smethwick,2023-01-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
721747,Monmouth Road West - Smethwick,2023-01-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
721747,Monmouth Road West - Smethwick,2023-01-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
721747,Monmouth Road West - Smethwick,2023-01-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
721747,Monmouth Road West - Smethwick,2023-01-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
721747,Monmouth Road West - Smethwick,2023-01-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
721747,Monmouth Road West - Smethwick,2023-01-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
721747,Monmouth Road West - Smethwick,2023-01-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
721747,Monmouth Road West - Smethwick,2023-01-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-01-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-01-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
721747,Monmouth Road West - Smethwick,2023-01-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
721747,Monmouth Road West - Smethwick,2023-01-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
721747,Monmouth Road West - Smethwick,2023-01-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
721747,Monmouth Road West - Smethwick,2023-01-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
721747,Monmouth Road West - Smethwick,2023-01-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
721747,Monmouth Road West - Smethwick,2023-01-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
721747,Monmouth Road West - Smethwick,2023-01-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
721747,Monmouth Road West - Smethwick,2023-01-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
721747,Monmouth Road West - Smethwick,2023-01-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
721747,Monmouth Road West - Smethwick,2023-01-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
721747,Monmouth Road West - Smethwick,2023-01-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
721747,Monmouth Road West - Smethwick,2023-01-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
721747,Monmouth Road West - Smethwick,2023-01-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
721747,Monmouth Road West - Smethwick,2023-01-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
721747,Monmouth Road West - Smethwick,2023-01-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
721747,Monmouth Road West - Smethwick,2023-01-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
721747,Monmouth Road West - Smethwick,2023-01-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
721747,Monmouth Road West - Smethwick,2023-01-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
721747,Monmouth Road West - Smethwick,2023-01-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
721747,Monmouth Road West - Smethwick,2023-01-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
721747,Monmouth Road West - Smethwick,2023-01-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
721747,Monmouth Road West - Smethwick,2023-01-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-01-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
721747,Monmouth Road West - Smethwick,2023-01-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
721747,Monmouth Road West - Smethwick,2023-01-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
721747,Monmouth Road West - Smethwick,2023-01-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
721747,Monmouth Road West - Smethwick,2023-01-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
721747,Monmouth Road West - Smethwick,2023-01-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
721747,Monmouth Road West - Smethwick,2023-01-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
721747,Monmouth Road West - Smethwick,2023-01-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
721747,Monmouth Road West - Smethwick,2023-01-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
721747,Monmouth Road West - Smethwick,2023-01-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
721747,Monmouth Road West - Smethwick,2023-01-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
721747,Monmouth Road West - Smethwick,2023-01-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
721747,Monmouth Road West - Smethwick,2023-01-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
721747,Monmouth Road West - Smethwick,2023-01-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-01-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
721747,Monmouth Road West - Smethwick,2023-01-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
721747,Monmouth Road West - Smethwick,2023-01-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
721747,Monmouth Road West - Smethwick,2023-01-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
721747,Monmouth Road West - Smethwick,2023-01-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-01-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
721747,Monmouth Road West - Smethwick,2023-01-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
721747,Monmouth Road West - Smethwick,2023-01-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
721747,Monmouth Road West - Smethwick,2023-01-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
721747,Monmouth Road West - Smethwick,2023-01-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
721747,Monmouth Road West - Smethwick,2023-01-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
721747,Monmouth Road West - Smethwick,2023-01-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
721747,Monmouth Road West - Smethwick,2023-01-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-01-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
721747,Monmouth Road West - Smethwick,2023-01-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-01-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
721747,Monmouth Road West - Smethwick,2023-01-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-01-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
721747,Monmouth Road West - Smethwick,2023-01-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
721747,Monmouth Road West - Smethwick,2023-01-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
721747,Monmouth Road West - Smethwick,2023-01-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
721747,Monmouth Road West - Smethwick,2023-01-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
721747,Monmouth Road West - Smethwick,2023-01-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
721747,Monmouth Road West - Smethwick,2023-01-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
721747,Monmouth Road West - Smethwick,2023-01-03T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
721747,Monmouth Road West - Smethwick,2023-01-03T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-01-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
721747,Monmouth Road West - Smethwick,2023-01-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
721747,Monmouth Road West - Smethwick,2023-01-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
721747,Monmouth Road West - Smethwick,2023-01-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
721747,Monmouth Road West - Smethwick,2023-01-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
721747,Monmouth Road West - Smethwick,2023-01-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
721747,Monmouth Road West - Smethwick,2023-01-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
721747,Monmouth Road West - Smethwick,2023-01-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-01-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
721747,Monmouth Road West - Smethwick,2023-01-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
721747,Monmouth Road West - Smethwick,2023-01-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
721747,Monmouth Road West - Smethwick,2023-01-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
721747,Monmouth Road West - Smethwick,2023-01-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
721747,Monmouth Road West - Smethwick,2023-01-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-01-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
721747,Monmouth Road West - Smethwick,2023-01-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
721747,Monmouth Road West - Smethwick,2023-01-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
721747,Monmouth Road West - Smethwick,2023-01-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
721747,Monmouth Road West - Smethwick,2023-01-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
721747,Monmouth Road West - Smethwick,2023-01-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
721747,Monmouth Road West - Smethwick,2023-01-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
721747,Monmouth Road West - Smethwick,2023-01-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
721747,Monmouth Road West - Smethwick,2023-01-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
721747,Monmouth Road West - Smethwick,2023-01-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
721747,Monmouth Road West - Smethwick,2023-01-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
721747,Monmouth Road West - Smethwick,2023-01-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
721747,Monmouth Road West - Smethwick,2023-01-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
721747,Monmouth Road West - Smethwick,2023-01-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-01-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
721747,Monmouth Road West - Smethwick,2023-01-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
721747,Monmouth Road West - Smethwick,2023-01-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
721747,Monmouth Road West - Smethwick,2023-01-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
721747,Monmouth Road West - Smethwick,2023-01-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
721747,Monmouth Road West - Smethwick,2023-01-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
721747,Monmouth Road West - Smethwick,2023-01-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
721747,Monmouth Road West - Smethwick,2023-01-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
721747,Monmouth Road West - Smethwick,2023-01-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-01-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
721747,Monmouth Road West - Smethwick,2023-01-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
721747,Monmouth Road West - Smethwick,2023-01-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
721747,Monmouth Road West - Smethwick,2023-01-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
721747,Monmouth Road West - Smethwick,2023-01-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
721747,Monmouth Road West - Smethwick,2023-01-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
721747,Monmouth Road West - Smethwick,2023-01-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
721747,Monmouth Road West - Smethwick,2023-01-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
721747,Monmouth Road West - Smethwick,2023-01-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
721747,Monmouth Road West - Smethwick,2023-01-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
721747,Monmouth Road West - Smethwick,2023-01-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
721747,Monmouth Road West - Smethwick,2023-01-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
721747,Monmouth Road West - Smethwick,2023-01-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
721747,Monmouth Road West - Smethwick,2023-01-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
721747,Monmouth Road West - Smethwick,2023-01-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
721747,Monmouth Road West - Smethwick,2023-01-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
721747,Monmouth Road West - Smethwick,2023-01-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
721747,Monmouth Road West - Smethwick,2023-01-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
721747,Monmouth Road West - Smethwick,2023-01-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
721747,Monmouth Road West - Smethwick,2023-01-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
721747,Monmouth Road West - Smethwick,2023-01-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
721747,Monmouth Road West - Smethwick,2023-01-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
721747,Monmouth Road West - Smethwick,2023-01-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
721747,Monmouth Road West - Smethwick,2023-01-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
721747,Monmouth Road West - Smethwick,2023-01-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
721747,Monmouth Road West - Smethwick,2023-01-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
721747,Monmouth Road West - Smethwick,2023-01-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
721747,Monmouth Road West - Smethwick,2023-01-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
721747,Monmouth Road West - Smethwick,2023-01-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
721747,Monmouth Road West - Smethwick,2023-01-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
721747,Monmouth Road West - Smethwick,2023-01-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
721747,Monmouth Road West - Smethwick,2023-01-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
721747,Monmouth Road West - Smethwick,2023-01-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
721747,Monmouth Road West - Smethwick,2023-01-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
721747,Monmouth Road West - Smethwick,2023-01-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
721747,Monmouth Road West - Smethwick,2023-01-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
721747,Monmouth Road West - Smethwick,2023-01-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
721747,Monmouth Road West - Smethwick,2023-01-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
721747,Monmouth Road West - Smethwick,2023-01-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
721747,Monmouth Road West - Smethwick,2023-01-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
721747,Monmouth Road West - Smethwick,2023-01-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
721747,Monmouth Road West - Smethwick,2023-01-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
721747,Monmouth Road West - Smethwick,2023-01-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
721747,Monmouth Road West - Smethwick,2023-01-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
721747,Monmouth Road West - Smethwick,2023-01-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
721747,Monmouth Road West - Smethwick,2023-01-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
721747,Monmouth Road West - Smethwick,2023-01-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
721747,Monmouth Road West - Smethwick,2023-01-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
721747,Monmouth Road West - Smethwick,2023-01-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
721747,Monmouth Road West - Smethwick,2023-01-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
721747,Monmouth Road West - Smethwick,2023-01-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
721747,Monmouth Road West - Smethwick,2023-01-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
721747,Monmouth Road West - Smethwick,2023-01-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
721747,Monmouth Road West - Smethwick,2023-01-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
721747,Monmouth Road West - Smethwick,2023-01-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
721747,Monmouth Road West - Smethwick,2023-01-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
721747,Monmouth Road West - Smethwick,2023-01-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
721747,Monmouth Road West - Smethwick,2023-01-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
721747,Monmouth Road West - Smethwick,2023-01-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
721747,Monmouth Road West - Smethwick,2023-01-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
721747,Monmouth Road West - Smethwick,2023-01-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
721747,Monmouth Road West - Smethwick,2023-01-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
721747,Monmouth Road West - Smethwick,2023-01-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
721747,Monmouth Road West - Smethwick,2023-01-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
721747,Monmouth Road West - Smethwick,2023-01-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
721747,Monmouth Road West - Smethwick,2023-01-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
721747,Monmouth Road West - Smethwick,2023-01-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
721747,Monmouth Road West - Smethwick,2023-01-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
721747,Monmouth Road West - Smethwick,2023-01-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-01-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
721747,Monmouth Road West - Smethwick,2023-01-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
721747,Monmouth Road West - Smethwick,2023-01-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
721747,Monmouth Road West - Smethwick,2023-01-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-01-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-01-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
721747,Monmouth Road West - Smethwick,2023-01-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
721747,Monmouth Road West - Smethwick,2023-01-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-01-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
721747,Monmouth Road West - Smethwick,2023-01-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
721747,Monmouth Road West - Smethwick,2023-01-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-01-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
721747,Monmouth Road West - Smethwick,2023-01-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
721747,Monmouth Road West - Smethwick,2023-01-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
721747,Monmouth Road West - Smethwick,2023-01-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
721747,Monmouth Road West - Smethwick,2023-01-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
721747,Monmouth Road West - Smethwick,2023-01-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
721747,Monmouth Road West - Smethwick,2023-01-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
721747,Monmouth Road West - Smethwick,2023-01-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
721747,Monmouth Road West - Smethwick,2023-01-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
721747,Monmouth Road West - Smethwick,2023-01-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
721747,Monmouth Road West - Smethwick,2023-01-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
721747,Monmouth Road West - Smethwick,2023-01-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
721747,Monmouth Road West - Smethwick,2023-01-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
721747,Monmouth Road West - Smethwick,2023-01-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
721747,Monmouth Road West - Smethwick,2023-01-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
721747,Monmouth Road West - Smethwick,2023-01-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-01-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
721747,Monmouth Road West - Smethwick,2023-01-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
721747,Monmouth Road West - Smethwick,2023-01-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
721747,Monmouth Road West - Smethwick,2023-01-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
721747,Monmouth Road West - Smethwick,2023-01-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
721747,Monmouth Road West - Smethwick,2023-01-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
721747,Monmouth Road West - Smethwick,2023-01-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
721747,Monmouth Road West - Smethwick,2023-01-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
721747,Monmouth Road West - Smethwick,2023-01-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
721747,Monmouth Road West - Smethwick,2023-01-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
721747,Monmouth Road West - Smethwick,2023-01-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
721747,Monmouth Road West - Smethwick,2023-01-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
721747,Monmouth Road West - Smethwick,2023-01-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
721747,Monmouth Road West - Smethwick,2023-01-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
721747,Monmouth Road West - Smethwick,2023-01-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
721747,Monmouth Road West - Smethwick,2023-01-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
721747,Monmouth Road West - Smethwick,2023-01-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
721747,Monmouth Road West - Smethwick,2023-01-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
721747,Monmouth Road West - Smethwick,2023-01-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
721747,Monmouth Road West - Smethwick,2023-01-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
721747,Monmouth Road West - Smethwick,2023-01-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
721747,Monmouth Road West - Smethwick,2023-01-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
721747,Monmouth Road West - Smethwick,2023-01-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-01-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
721747,Monmouth Road West - Smethwick,2023-01-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
721747,Monmouth Road West - Smethwick,2023-01-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
721747,Monmouth Road West - Smethwick,2023-01-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
721747,Monmouth Road West - Smethwick,2023-01-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
721747,Monmouth Road West - Smethwick,2023-01-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
721747,Monmouth Road West - Smethwick,2023-01-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
721747,Monmouth Road West - Smethwick,2023-01-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
721747,Monmouth Road West - Smethwick,2023-01-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-01-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
721747,Monmouth Road West - Smethwick,2023-01-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-01-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-01-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
721747,Monmouth Road West - Smethwick,2023-01-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
721747,Monmouth Road West - Smethwick,2023-01-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-01-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
721747,Monmouth Road West - Smethwick,2023-01-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
721747,Monmouth Road West - Smethwick,2023-01-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
721747,Monmouth Road West - Smethwick,2023-01-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
721747,Monmouth Road West - Smethwick,2023-01-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
721747,Monmouth Road West - Smethwick,2023-01-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
721747,Monmouth Road West - Smethwick,2023-01-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
721747,Monmouth Road West - Smethwick,2023-01-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
721747,Monmouth Road West - Smethwick,2023-01-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
721747,Monmouth Road West - Smethwick,2023-01-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
721747,Monmouth Road West - Smethwick,2023-01-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-01-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
721747,Monmouth Road West - Smethwick,2023-01-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-01-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
721747,Monmouth Road West - Smethwick,2023-01-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
721747,Monmouth Road West - Smethwick,2023-01-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
721747,Monmouth Road West - Smethwick,2023-01-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
721747,Monmouth Road West - Smethwick,2023-01-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
721747,Monmouth Road West - Smethwick,2023-01-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
721747,Monmouth Road West - Smethwick,2023-01-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
721747,Monmouth Road West - Smethwick,2023-01-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
721747,Monmouth Road West - Smethwick,2023-01-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
721747,Monmouth Road West - Smethwick,2023-01-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
721747,Monmouth Road West - Smethwick,2023-01-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
721747,Monmouth Road West - Smethwick,2023-01-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-01-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
721747,Monmouth Road West - Smethwick,2023-01-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
721747,Monmouth Road West - Smethwick,2023-01-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
721747,Monmouth Road West - Smethwick,2023-01-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
721747,Monmouth Road West - Smethwick,2023-01-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
721747,Monmouth Road West - Smethwick,2023-01-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
721747,Monmouth Road West - Smethwick,2023-01-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
721747,Monmouth Road West - Smethwick,2023-01-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
721747,Monmouth Road West - Smethwick,2023-01-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
721747,Monmouth Road West - Smethwick,2023-01-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
721747,Monmouth Road West - Smethwick,2023-01-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
721747,Monmouth Road West - Smethwick,2023-01-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
721747,Monmouth Road West - Smethwick,2023-01-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
721747,Monmouth Road West - Smethwick,2023-01-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
721747,Monmouth Road West - Smethwick,2023-01-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
721747,Monmouth Road West - Smethwick,2023-01-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
721747,Monmouth Road West - Smethwick,2023-01-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
721747,Monmouth Road West - Smethwick,2023-01-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
721747,Monmouth Road West - Smethwick,2023-01-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
721747,Monmouth Road West - Smethwick,2023-01-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
721747,Monmouth Road West - Smethwick,2023-01-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
721747,Monmouth Road West - Smethwick,2023-01-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
721747,Monmouth Road West - Smethwick,2023-01-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
721747,Monmouth Road West - Smethwick,2023-01-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
721747,Monmouth Road West - Smethwick,2023-01-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
721747,Monmouth Road West - Smethwick,2023-01-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
721747,Monmouth Road West - Smethwick,2023-01-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
721747,Monmouth Road West - Smethwick,2023-01-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
721747,Monmouth Road West - Smethwick,2023-01-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
721747,Monmouth Road West - Smethwick,2023-01-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
721747,Monmouth Road West - Smethwick,2023-01-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
721747,Monmouth Road West - Smethwick,2023-01-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
721747,Monmouth Road West - Smethwick,2023-01-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
721747,Monmouth Road West - Smethwick,2023-01-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
721747,Monmouth Road West - Smethwick,2023-01-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
721747,Monmouth Road West - Smethwick,2023-01-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
721747,Monmouth Road West - Smethwick,2023-01-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
721747,Monmouth Road West - Smethwick,2023-01-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
721747,Monmouth Road West - Smethwick,2023-01-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
721747,Monmouth Road West - Smethwick,2023-01-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
721747,Monmouth Road West - Smethwick,2023-01-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
721747,Monmouth Road West - Smethwick,2023-01-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
721747,Monmouth Road West - Smethwick,2023-01-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
721747,Monmouth Road West - Smethwick,2023-01-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
721747,Monmouth Road West - Smethwick,2023-01-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
721747,Monmouth Road West - Smethwick,2023-01-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
721747,Monmouth Road West - Smethwick,2023-01-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
721747,Monmouth Road West - Smethwick,2023-01-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-01-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
721747,Monmouth Road West - Smethwick,2023-01-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
721747,Monmouth Road West - Smethwick,2023-01-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
721747,Monmouth Road West - Smethwick,2023-01-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
721747,Monmouth Road West - Smethwick,2023-01-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
721747,Monmouth Road West - Smethwick,2023-01-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
721747,Monmouth Road West - Smethwick,2023-01-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
721747,Monmouth Road West - Smethwick,2023-01-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
721747,Monmouth Road West - Smethwick,2023-01-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-01-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
721747,Monmouth Road West - Smethwick,2023-01-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
721747,Monmouth Road West - Smethwick,2023-01-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
721747,Monmouth Road West - Smethwick,2023-01-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
721747,Monmouth Road West - Smethwick,2023-01-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
721747,Monmouth Road West - Smethwick,2023-01-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
721747,Monmouth Road West - Smethwick,2023-01-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
721747,Monmouth Road West - Smethwick,2023-01-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
721747,Monmouth Road West - Smethwick,2023-01-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
721747,Monmouth Road West - Smethwick,2023-01-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
721747,Monmouth Road West - Smethwick,2023-01-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
721747,Monmouth Road West - Smethwick,2023-01-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
721747,Monmouth Road West - Smethwick,2023-01-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
721747,Monmouth Road West - Smethwick,2023-01-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
721747,Monmouth Road West - Smethwick,2023-01-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
721747,Monmouth Road West - Smethwick,2023-01-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
721747,Monmouth Road West - Smethwick,2023-01-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-01-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
721747,Monmouth Road West - Smethwick,2023-01-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
721747,Monmouth Road West - Smethwick,2023-01-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
721747,Monmouth Road West - Smethwick,2023-01-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
721747,Monmouth Road West - Smethwick,2023-01-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
721747,Monmouth Road West - Smethwick,2023-01-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
721747,Monmouth Road West - Smethwick,2023-01-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
721747,Monmouth Road West - Smethwick,2023-01-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
721747,Monmouth Road West - Smethwick,2023-01-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
721747,Monmouth Road West - Smethwick,2023-01-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
721747,Monmouth Road West - Smethwick,2023-01-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
721747,Monmouth Road West - Smethwick,2023-01-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
721747,Monmouth Road West - Smethwick,2023-01-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
721747,Monmouth Road West - Smethwick,2023-01-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
721747,Monmouth Road West - Smethwick,2023-01-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
721747,Monmouth Road West - Smethwick,2023-01-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
721747,Monmouth Road West - Smethwick,2023-01-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
721747,Monmouth Road West - Smethwick,2023-01-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
721747,Monmouth Road West - Smethwick,2023-01-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
721747,Monmouth Road West - Smethwick,2023-01-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
721747,Monmouth Road West - Smethwick,2023-01-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
721747,Monmouth Road West - Smethwick,2023-01-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
721747,Monmouth Road West - Smethwick,2023-03-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
721747,Monmouth Road West - Smethwick,2023-03-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
721747,Monmouth Road West - Smethwick,2023-03-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
721747,Monmouth Road West - Smethwick,2023-03-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
721747,Monmouth Road West - Smethwick,2023-03-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-03-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
721747,Monmouth Road West - Smethwick,2023-03-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
721747,Monmouth Road West - Smethwick,2023-03-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
721747,Monmouth Road West - Smethwick,2023-03-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
721747,Monmouth Road West - Smethwick,2023-03-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
721747,Monmouth Road West - Smethwick,2023-03-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
721747,Monmouth Road West - Smethwick,2023-03-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
721747,Monmouth Road West - Smethwick,2023-03-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
721747,Monmouth Road West - Smethwick,2023-03-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
721747,Monmouth Road West - Smethwick,2023-03-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
721747,Monmouth Road West - Smethwick,2023-03-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
721747,Monmouth Road West - Smethwick,2023-03-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
721747,Monmouth Road West - Smethwick,2023-03-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
721747,Monmouth Road West - Smethwick,2023-03-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
721747,Monmouth Road West - Smethwick,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
721747,Monmouth Road West - Smethwick,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
721747,Monmouth Road West - Smethwick,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
721747,Monmouth Road West - Smethwick,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
721747,Monmouth Road West - Smethwick,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
721747,Monmouth Road West - Smethwick,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
721747,Monmouth Road West - Smethwick,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
721747,Monmouth Road West - Smethwick,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
721747,Monmouth Road West - Smethwick,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
721747,Monmouth Road West - Smethwick,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
721747,Monmouth Road West - Smethwick,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
721747,Monmouth Road West - Smethwick,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
721747,Monmouth Road West - Smethwick,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
721747,Monmouth Road West - Smethwick,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
721747,Monmouth Road West - Smethwick,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
721747,Monmouth Road West - Smethwick,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
721747,Monmouth Road West - Smethwick,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
721747,Monmouth Road West - Smethwick,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
721747,Monmouth Road West - Smethwick,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
721747,Monmouth Road West - Smethwick,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
721747,Monmouth Road West - Smethwick,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
721747,Monmouth Road West - Smethwick,2023-03-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
721747,Monmouth Road West - Smethwick,2023-03-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
721747,Monmouth Road West - Smethwick,2023-03-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
721747,Monmouth Road West - Smethwick,2023-03-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
721747,Monmouth Road West - Smethwick,2023-03-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
721747,Monmouth Road West - Smethwick,2023-03-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
721747,Monmouth Road West - Smethwick,2023-03-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
721747,Monmouth Road West - Smethwick,2023-03-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
721747,Monmouth Road West - Smethwick,2023-03-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
721747,Monmouth Road West - Smethwick,2023-03-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
721747,Monmouth Road West - Smethwick,2023-03-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
721747,Monmouth Road West - Smethwick,2023-03-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
721747,Monmouth Road West - Smethwick,2023-03-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
721747,Monmouth Road West - Smethwick,2023-03-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
721747,Monmouth Road West - Smethwick,2023-03-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
721747,Monmouth Road West - Smethwick,2023-03-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
721747,Monmouth Road West - Smethwick,2023-03-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
721747,Monmouth Road West - Smethwick,2023-03-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
721747,Monmouth Road West - Smethwick,2023-03-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
721747,Monmouth Road West - Smethwick,2023-03-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
721747,Monmouth Road West - Smethwick,2023-03-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
721747,Monmouth Road West - Smethwick,2023-03-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
721747,Monmouth Road West - Smethwick,2023-03-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
721747,Monmouth Road West - Smethwick,2023-03-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
721747,Monmouth Road West - Smethwick,2023-03-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
721747,Monmouth Road West - Smethwick,2023-03-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
721747,Monmouth Road West - Smethwick,2023-03-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
721747,Monmouth Road West - Smethwick,2023-03-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
721747,Monmouth Road West - Smethwick,2023-03-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
721747,Monmouth Road West - Smethwick,2023-03-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
721747,Monmouth Road West - Smethwick,2023-03-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
721747,Monmouth Road West - Smethwick,2023-03-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
721747,Monmouth Road West - Smethwick,2023-03-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
721747,Monmouth Road West - Smethwick,2023-03-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
721747,Monmouth Road West - Smethwick,2023-03-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
721747,Monmouth Road West - Smethwick,2023-03-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
721747,Monmouth Road West - Smethwick,2023-03-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
721747,Monmouth Road West - Smethwick,2023-03-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.9
