Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
721747,Monmouth Road West - Smethwick,2023-03-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
721747,Monmouth Road West - Smethwick,2023-03-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
721747,Monmouth Road West - Smethwick,2023-03-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
721747,Monmouth Road West - Smethwick,2023-03-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
721747,Monmouth Road West - Smethwick,2023-03-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
721747,Monmouth Road West - Smethwick,2023-03-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
721747,Monmouth Road West - Smethwick,2023-03-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-03-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
721747,Monmouth Road West - Smethwick,2023-03-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
721747,Monmouth Road West - Smethwick,2023-03-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
721747,Monmouth Road West - Smethwick,2023-03-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
721747,Monmouth Road West - Smethwick,2023-03-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
721747,Monmouth Road West - Smethwick,2023-03-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
721747,Monmouth Road West - Smethwick,2023-03-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
721747,Monmouth Road West - Smethwick,2023-03-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
721747,Monmouth Road West - Smethwick,2023-03-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
721747,Monmouth Road West - Smethwick,2023-03-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-03-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
721747,Monmouth Road West - Smethwick,2023-03-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
721747,Monmouth Road West - Smethwick,2023-03-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
721747,Monmouth Road West - Smethwick,2023-03-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
721747,Monmouth Road West - Smethwick,2023-03-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
721747,Monmouth Road West - Smethwick,2023-03-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
721747,Monmouth Road West - Smethwick,2023-03-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
721747,Monmouth Road West - Smethwick,2023-03-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
721747,Monmouth Road West - Smethwick,2023-03-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
721747,Monmouth Road West - Smethwick,2023-03-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
721747,Monmouth Road West - Smethwick,2023-03-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
721747,Monmouth Road West - Smethwick,2023-03-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
721747,Monmouth Road West - Smethwick,2023-03-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
721747,Monmouth Road West - Smethwick,2023-03-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
721747,Monmouth Road West - Smethwick,2023-03-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
721747,Monmouth Road West - Smethwick,2023-03-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
721747,Monmouth Road West - Smethwick,2023-03-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
721747,Monmouth Road West - Smethwick,2023-03-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
721747,Monmouth Road West - Smethwick,2023-03-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
721747,Monmouth Road West - Smethwick,2023-03-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
721747,Monmouth Road West - Smethwick,2023-03-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
721747,Monmouth Road West - Smethwick,2023-03-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
721747,Monmouth Road West - Smethwick,2023-03-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
721747,Monmouth Road West - Smethwick,2023-03-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
721747,Monmouth Road West - Smethwick,2023-03-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
721747,Monmouth Road West - Smethwick,2023-03-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
721747,Monmouth Road West - Smethwick,2023-03-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
721747,Monmouth Road West - Smethwick,2023-03-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
721747,Monmouth Road West - Smethwick,2023-03-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
721747,Monmouth Road West - Smethwick,2023-03-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
721747,Monmouth Road West - Smethwick,2023-03-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
721747,Monmouth Road West - Smethwick,2023-03-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
721747,Monmouth Road West - Smethwick,2023-03-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
721747,Monmouth Road West - Smethwick,2023-03-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
721747,Monmouth Road West - Smethwick,2023-03-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
721747,Monmouth Road West - Smethwick,2023-03-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
721747,Monmouth Road West - Smethwick,2023-03-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
721747,Monmouth Road West - Smethwick,2023-03-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
721747,Monmouth Road West - Smethwick,2023-03-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
721747,Monmouth Road West - Smethwick,2023-03-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
721747,Monmouth Road West - Smethwick,2023-03-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
721747,Monmouth Road West - Smethwick,2023-03-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
721747,Monmouth Road West - Smethwick,2023-03-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
721747,Monmouth Road West - Smethwick,2023-03-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
721747,Monmouth Road West - Smethwick,2023-03-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
721747,Monmouth Road West - Smethwick,2023-03-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
721747,Monmouth Road West - Smethwick,2023-03-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
721747,Monmouth Road West - Smethwick,2023-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
721747,Monmouth Road West - Smethwick,2023-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
721747,Monmouth Road West - Smethwick,2023-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
721747,Monmouth Road West - Smethwick,2023-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
721747,Monmouth Road West - Smethwick,2023-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
721747,Monmouth Road West - Smethwick,2023-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
721747,Monmouth Road West - Smethwick,2023-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
721747,Monmouth Road West - Smethwick,2023-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
721747,Monmouth Road West - Smethwick,2023-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
721747,Monmouth Road West - Smethwick,2023-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
721747,Monmouth Road West - Smethwick,2023-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
721747,Monmouth Road West - Smethwick,2023-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
721747,Monmouth Road West - Smethwick,2023-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
721747,Monmouth Road West - Smethwick,2023-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
721747,Monmouth Road West - Smethwick,2023-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
721747,Monmouth Road West - Smethwick,2023-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
721747,Monmouth Road West - Smethwick,2023-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
721747,Monmouth Road West - Smethwick,2023-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
721747,Monmouth Road West - Smethwick,2023-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
721747,Monmouth Road West - Smethwick,2023-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
721747,Monmouth Road West - Smethwick,2023-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
721747,Monmouth Road West - Smethwick,2023-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
721747,Monmouth Road West - Smethwick,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
721747,Monmouth Road West - Smethwick,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
721747,Monmouth Road West - Smethwick,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
721747,Monmouth Road West - Smethwick,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
721747,Monmouth Road West - Smethwick,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
721747,Monmouth Road West - Smethwick,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
721747,Monmouth Road West - Smethwick,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
721747,Monmouth Road West - Smethwick,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
721747,Monmouth Road West - Smethwick,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
721747,Monmouth Road West - Smethwick,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
721747,Monmouth Road West - Smethwick,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
721747,Monmouth Road West - Smethwick,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
721747,Monmouth Road West - Smethwick,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
721747,Monmouth Road West - Smethwick,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
721747,Monmouth Road West - Smethwick,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
721747,Monmouth Road West - Smethwick,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
721747,Monmouth Road West - Smethwick,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
721747,Monmouth Road West - Smethwick,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
721747,Monmouth Road West - Smethwick,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
721747,Monmouth Road West - Smethwick,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
721747,Monmouth Road West - Smethwick,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
721747,Monmouth Road West - Smethwick,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
721747,Monmouth Road West - Smethwick,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
721747,Monmouth Road West - Smethwick,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
721747,Monmouth Road West - Smethwick,2023-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
721747,Monmouth Road West - Smethwick,2023-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
721747,Monmouth Road West - Smethwick,2023-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
721747,Monmouth Road West - Smethwick,2023-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
721747,Monmouth Road West - Smethwick,2023-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
721747,Monmouth Road West - Smethwick,2023-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
721747,Monmouth Road West - Smethwick,2023-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
721747,Monmouth Road West - Smethwick,2023-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
721747,Monmouth Road West - Smethwick,2023-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
721747,Monmouth Road West - Smethwick,2023-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
721747,Monmouth Road West - Smethwick,2023-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
721747,Monmouth Road West - Smethwick,2023-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
721747,Monmouth Road West - Smethwick,2023-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
721747,Monmouth Road West - Smethwick,2023-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
721747,Monmouth Road West - Smethwick,2023-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
721747,Monmouth Road West - Smethwick,2023-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
721747,Monmouth Road West - Smethwick,2023-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
721747,Monmouth Road West - Smethwick,2023-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
721747,Monmouth Road West - Smethwick,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
721747,Monmouth Road West - Smethwick,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
721747,Monmouth Road West - Smethwick,2023-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
721747,Monmouth Road West - Smethwick,2023-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
721747,Monmouth Road West - Smethwick,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
721747,Monmouth Road West - Smethwick,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
721747,Monmouth Road West - Smethwick,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
721747,Monmouth Road West - Smethwick,2023-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
721747,Monmouth Road West - Smethwick,2023-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
721747,Monmouth Road West - Smethwick,2023-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
721747,Monmouth Road West - Smethwick,2023-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
721747,Monmouth Road West - Smethwick,2023-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
721747,Monmouth Road West - Smethwick,2023-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
721747,Monmouth Road West - Smethwick,2023-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
721747,Monmouth Road West - Smethwick,2023-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
721747,Monmouth Road West - Smethwick,2023-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
721747,Monmouth Road West - Smethwick,2023-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
721747,Monmouth Road West - Smethwick,2023-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
721747,Monmouth Road West - Smethwick,2023-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
721747,Monmouth Road West - Smethwick,2023-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
721747,Monmouth Road West - Smethwick,2023-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
721747,Monmouth Road West - Smethwick,2023-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
721747,Monmouth Road West - Smethwick,2023-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
721747,Monmouth Road West - Smethwick,2023-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
721747,Monmouth Road West - Smethwick,2023-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
721747,Monmouth Road West - Smethwick,2023-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
721747,Monmouth Road West - Smethwick,2023-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
721747,Monmouth Road West - Smethwick,2023-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
721747,Monmouth Road West - Smethwick,2023-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
721747,Monmouth Road West - Smethwick,2023-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
721747,Monmouth Road West - Smethwick,2023-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
721747,Monmouth Road West - Smethwick,2023-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
721747,Monmouth Road West - Smethwick,2023-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
721747,Monmouth Road West - Smethwick,2023-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
721747,Monmouth Road West - Smethwick,2023-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
721747,Monmouth Road West - Smethwick,2023-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
721747,Monmouth Road West - Smethwick,2023-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
721747,Monmouth Road West - Smethwick,2023-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
721747,Monmouth Road West - Smethwick,2023-03-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
721747,Monmouth Road West - Smethwick,2023-03-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
721747,Monmouth Road West - Smethwick,2023-03-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
721747,Monmouth Road West - Smethwick,2023-03-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
721747,Monmouth Road West - Smethwick,2023-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
721747,Monmouth Road West - Smethwick,2023-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
721747,Monmouth Road West - Smethwick,2023-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
721747,Monmouth Road West - Smethwick,2023-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
721747,Monmouth Road West - Smethwick,2023-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
721747,Monmouth Road West - Smethwick,2023-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
721747,Monmouth Road West - Smethwick,2023-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
721747,Monmouth Road West - Smethwick,2023-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
721747,Monmouth Road West - Smethwick,2023-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
721747,Monmouth Road West - Smethwick,2023-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
721747,Monmouth Road West - Smethwick,2023-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
721747,Monmouth Road West - Smethwick,2023-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
721747,Monmouth Road West - Smethwick,2023-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
721747,Monmouth Road West - Smethwick,2023-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
721747,Monmouth Road West - Smethwick,2023-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
721747,Monmouth Road West - Smethwick,2023-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
721747,Monmouth Road West - Smethwick,2023-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
721747,Monmouth Road West - Smethwick,2023-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
721747,Monmouth Road West - Smethwick,2023-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
721747,Monmouth Road West - Smethwick,2023-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
721747,Monmouth Road West - Smethwick,2023-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
721747,Monmouth Road West - Smethwick,2023-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
721747,Monmouth Road West - Smethwick,2023-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
721747,Monmouth Road West - Smethwick,2023-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
721747,Monmouth Road West - Smethwick,2023-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
721747,Monmouth Road West - Smethwick,2023-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
721747,Monmouth Road West - Smethwick,2023-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
721747,Monmouth Road West - Smethwick,2023-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
721747,Monmouth Road West - Smethwick,2023-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
721747,Monmouth Road West - Smethwick,2023-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
721747,Monmouth Road West - Smethwick,2023-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
721747,Monmouth Road West - Smethwick,2023-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
721747,Monmouth Road West - Smethwick,2023-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
721747,Monmouth Road West - Smethwick,2023-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
721747,Monmouth Road West - Smethwick,2023-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
721747,Monmouth Road West - Smethwick,2023-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
721747,Monmouth Road West - Smethwick,2023-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
721747,Monmouth Road West - Smethwick,2023-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
721747,Monmouth Road West - Smethwick,2023-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
721747,Monmouth Road West - Smethwick,2023-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
721747,Monmouth Road West - Smethwick,2023-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
721747,Monmouth Road West - Smethwick,2023-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
721747,Monmouth Road West - Smethwick,2023-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
721747,Monmouth Road West - Smethwick,2023-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
721747,Monmouth Road West - Smethwick,2023-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
721747,Monmouth Road West - Smethwick,2023-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
721747,Monmouth Road West - Smethwick,2023-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
721747,Monmouth Road West - Smethwick,2023-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
721747,Monmouth Road West - Smethwick,2023-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
721747,Monmouth Road West - Smethwick,2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
721747,Monmouth Road West - Smethwick,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
721747,Monmouth Road West - Smethwick,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
721747,Monmouth Road West - Smethwick,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
721747,Monmouth Road West - Smethwick,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
721747,Monmouth Road West - Smethwick,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
721747,Monmouth Road West - Smethwick,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.5
721747,Monmouth Road West - Smethwick,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
721747,Monmouth Road West - Smethwick,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
721747,Monmouth Road West - Smethwick,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
721747,Monmouth Road West - Smethwick,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
721747,Monmouth Road West - Smethwick,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
721747,Monmouth Road West - Smethwick,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
721747,Monmouth Road West - Smethwick,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
721747,Monmouth Road West - Smethwick,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
721747,Monmouth Road West - Smethwick,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
721747,Monmouth Road West - Smethwick,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
721747,Monmouth Road West - Smethwick,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
721747,Monmouth Road West - Smethwick,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
721747,Monmouth Road West - Smethwick,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
721747,Monmouth Road West - Smethwick,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
721747,Monmouth Road West - Smethwick,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
721747,Monmouth Road West - Smethwick,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
721747,Monmouth Road West - Smethwick,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
721747,Monmouth Road West - Smethwick,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
721747,Monmouth Road West - Smethwick,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
721747,Monmouth Road West - Smethwick,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
721747,Monmouth Road West - Smethwick,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
721747,Monmouth Road West - Smethwick,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
721747,Monmouth Road West - Smethwick,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
721747,Monmouth Road West - Smethwick,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
721747,Monmouth Road West - Smethwick,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
721747,Monmouth Road West - Smethwick,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
721747,Monmouth Road West - Smethwick,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
721747,Monmouth Road West - Smethwick,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
721747,Monmouth Road West - Smethwick,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
721747,Monmouth Road West - Smethwick,2023-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
721747,Monmouth Road West - Smethwick,2023-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
721747,Monmouth Road West - Smethwick,2023-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
721747,Monmouth Road West - Smethwick,2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
721747,Monmouth Road West - Smethwick,2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
721747,Monmouth Road West - Smethwick,2023-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
721747,Monmouth Road West - Smethwick,2023-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
721747,Monmouth Road West - Smethwick,2023-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
721747,Monmouth Road West - Smethwick,2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
721747,Monmouth Road West - Smethwick,2023-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
721747,Monmouth Road West - Smethwick,2023-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
721747,Monmouth Road West - Smethwick,2023-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
721747,Monmouth Road West - Smethwick,2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
721747,Monmouth Road West - Smethwick,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
721747,Monmouth Road West - Smethwick,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
721747,Monmouth Road West - Smethwick,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
721747,Monmouth Road West - Smethwick,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
721747,Monmouth Road West - Smethwick,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
721747,Monmouth Road West - Smethwick,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
721747,Monmouth Road West - Smethwick,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
721747,Monmouth Road West - Smethwick,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
721747,Monmouth Road West - Smethwick,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
721747,Monmouth Road West - Smethwick,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
721747,Monmouth Road West - Smethwick,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
721747,Monmouth Road West - Smethwick,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
721747,Monmouth Road West - Smethwick,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
721747,Monmouth Road West - Smethwick,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
721747,Monmouth Road West - Smethwick,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
721747,Monmouth Road West - Smethwick,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
721747,Monmouth Road West - Smethwick,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
721747,Monmouth Road West - Smethwick,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
721747,Monmouth Road West - Smethwick,2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
721747,Monmouth Road West - Smethwick,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
721747,Monmouth Road West - Smethwick,2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
721747,Monmouth Road West - Smethwick,2023-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
721747,Monmouth Road West - Smethwick,2023-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
721747,Monmouth Road West - Smethwick,2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
721747,Monmouth Road West - Smethwick,2023-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
721747,Monmouth Road West - Smethwick,2023-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
721747,Monmouth Road West - Smethwick,2023-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
721747,Monmouth Road West - Smethwick,2023-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
721747,Monmouth Road West - Smethwick,2023-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
721747,Monmouth Road West - Smethwick,2023-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
721747,Monmouth Road West - Smethwick,2023-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
721747,Monmouth Road West - Smethwick,2023-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
721747,Monmouth Road West - Smethwick,2023-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
721747,Monmouth Road West - Smethwick,2023-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.4
721747,Monmouth Road West - Smethwick,2023-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
721747,Monmouth Road West - Smethwick,2023-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
721747,Monmouth Road West - Smethwick,2023-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
721747,Monmouth Road West - Smethwick,2023-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
721747,Monmouth Road West - Smethwick,2023-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
721747,Monmouth Road West - Smethwick,2023-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
721747,Monmouth Road West - Smethwick,2023-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
721747,Monmouth Road West - Smethwick,2023-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
721747,Monmouth Road West - Smethwick,2023-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
721747,Monmouth Road West - Smethwick,2023-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
721747,Monmouth Road West - Smethwick,2023-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
721747,Monmouth Road West - Smethwick,2023-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
721747,Monmouth Road West - Smethwick,2023-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
721747,Monmouth Road West - Smethwick,2023-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
721747,Monmouth Road West - Smethwick,2023-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
721747,Monmouth Road West - Smethwick,2023-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
721747,Monmouth Road West - Smethwick,2023-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
721747,Monmouth Road West - Smethwick,2023-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
721747,Monmouth Road West - Smethwick,2023-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
721747,Monmouth Road West - Smethwick,2023-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
721747,Monmouth Road West - Smethwick,2023-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
721747,Monmouth Road West - Smethwick,2023-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
721747,Monmouth Road West - Smethwick,2023-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
721747,Monmouth Road West - Smethwick,2023-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
721747,Monmouth Road West - Smethwick,2023-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
721747,Monmouth Road West - Smethwick,2023-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
721747,Monmouth Road West - Smethwick,2023-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
721747,Monmouth Road West - Smethwick,2023-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
721747,Monmouth Road West - Smethwick,2023-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
721747,Monmouth Road West - Smethwick,2023-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
721747,Monmouth Road West - Smethwick,2023-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
721747,Monmouth Road West - Smethwick,2023-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
721747,Monmouth Road West - Smethwick,2023-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
721747,Monmouth Road West - Smethwick,2023-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
721747,Monmouth Road West - Smethwick,2023-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
721747,Monmouth Road West - Smethwick,2023-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
721747,Monmouth Road West - Smethwick,2023-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
721747,Monmouth Road West - Smethwick,2023-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
721747,Monmouth Road West - Smethwick,2023-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
721747,Monmouth Road West - Smethwick,2023-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
721747,Monmouth Road West - Smethwick,2023-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
721747,Monmouth Road West - Smethwick,2023-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
721747,Monmouth Road West - Smethwick,2023-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
721747,Monmouth Road West - Smethwick,2023-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
721747,Monmouth Road West - Smethwick,2023-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
721747,Monmouth Road West - Smethwick,2023-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
721747,Monmouth Road West - Smethwick,2023-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
721747,Monmouth Road West - Smethwick,2023-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
721747,Monmouth Road West - Smethwick,2023-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
721747,Monmouth Road West - Smethwick,2023-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
721747,Monmouth Road West - Smethwick,2023-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
721747,Monmouth Road West - Smethwick,2023-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
721747,Monmouth Road West - Smethwick,2023-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
721747,Monmouth Road West - Smethwick,2023-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.7
721747,Monmouth Road West - Smethwick,2023-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
721747,Monmouth Road West - Smethwick,2023-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
721747,Monmouth Road West - Smethwick,2023-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
721747,Monmouth Road West - Smethwick,2023-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
721747,Monmouth Road West - Smethwick,2023-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
721747,Monmouth Road West - Smethwick,2023-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
721747,Monmouth Road West - Smethwick,2023-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
721747,Monmouth Road West - Smethwick,2023-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
721747,Monmouth Road West - Smethwick,2023-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
721747,Monmouth Road West - Smethwick,2023-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
721747,Monmouth Road West - Smethwick,2023-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
721747,Monmouth Road West - Smethwick,2023-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
721747,Monmouth Road West - Smethwick,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
721747,Monmouth Road West - Smethwick,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
721747,Monmouth Road West - Smethwick,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.9
721747,Monmouth Road West - Smethwick,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
721747,Monmouth Road West - Smethwick,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
721747,Monmouth Road West - Smethwick,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
721747,Monmouth Road West - Smethwick,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
721747,Monmouth Road West - Smethwick,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.2
721747,Monmouth Road West - Smethwick,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.5
721747,Monmouth Road West - Smethwick,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
721747,Monmouth Road West - Smethwick,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
721747,Monmouth Road West - Smethwick,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
721747,Monmouth Road West - Smethwick,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
721747,Monmouth Road West - Smethwick,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
721747,Monmouth Road West - Smethwick,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
721747,Monmouth Road West - Smethwick,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
721747,Monmouth Road West - Smethwick,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
721747,Monmouth Road West - Smethwick,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
721747,Monmouth Road West - Smethwick,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
721747,Monmouth Road West - Smethwick,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
721747,Monmouth Road West - Smethwick,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
721747,Monmouth Road West - Smethwick,2023-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
721747,Monmouth Road West - Smethwick,2023-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
721747,Monmouth Road West - Smethwick,2023-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
721747,Monmouth Road West - Smethwick,2023-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
721747,Monmouth Road West - Smethwick,2023-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
721747,Monmouth Road West - Smethwick,2023-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
721747,Monmouth Road West - Smethwick,2023-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
721747,Monmouth Road West - Smethwick,2023-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
721747,Monmouth Road West - Smethwick,2023-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
721747,Monmouth Road West - Smethwick,2023-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
721747,Monmouth Road West - Smethwick,2023-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
721747,Monmouth Road West - Smethwick,2023-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
721747,Monmouth Road West - Smethwick,2023-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
721747,Monmouth Road West - Smethwick,2023-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
721747,Monmouth Road West - Smethwick,2023-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
721747,Monmouth Road West - Smethwick,2023-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
721747,Monmouth Road West - Smethwick,2023-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
721747,Monmouth Road West - Smethwick,2023-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
721747,Monmouth Road West - Smethwick,2023-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
721747,Monmouth Road West - Smethwick,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
721747,Monmouth Road West - Smethwick,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
721747,Monmouth Road West - Smethwick,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
721747,Monmouth Road West - Smethwick,2023-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
721747,Monmouth Road West - Smethwick,2023-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
721747,Monmouth Road West - Smethwick,2023-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
721747,Monmouth Road West - Smethwick,2023-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
721747,Monmouth Road West - Smethwick,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
721747,Monmouth Road West - Smethwick,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
721747,Monmouth Road West - Smethwick,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
721747,Monmouth Road West - Smethwick,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
721747,Monmouth Road West - Smethwick,2023-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
721747,Monmouth Road West - Smethwick,2023-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
721747,Monmouth Road West - Smethwick,2023-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
721747,Monmouth Road West - Smethwick,2023-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
721747,Monmouth Road West - Smethwick,2023-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
721747,Monmouth Road West - Smethwick,2023-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
721747,Monmouth Road West - Smethwick,2023-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
721747,Monmouth Road West - Smethwick,2023-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
721747,Monmouth Road West - Smethwick,2023-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
721747,Monmouth Road West - Smethwick,2023-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
721747,Monmouth Road West - Smethwick,2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
721747,Monmouth Road West - Smethwick,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.6
721747,Monmouth Road West - Smethwick,2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
721747,Monmouth Road West - Smethwick,2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
721747,Monmouth Road West - Smethwick,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
721747,Monmouth Road West - Smethwick,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
721747,Monmouth Road West - Smethwick,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
721747,Monmouth Road West - Smethwick,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
721747,Monmouth Road West - Smethwick,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
721747,Monmouth Road West - Smethwick,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
721747,Monmouth Road West - Smethwick,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
721747,Monmouth Road West - Smethwick,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
721747,Monmouth Road West - Smethwick,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
721747,Monmouth Road West - Smethwick,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
721747,Monmouth Road West - Smethwick,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
721747,Monmouth Road West - Smethwick,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
721747,Monmouth Road West - Smethwick,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
721747,Monmouth Road West - Smethwick,2023-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
721747,Monmouth Road West - Smethwick,2023-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
721747,Monmouth Road West - Smethwick,2023-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
721747,Monmouth Road West - Smethwick,2023-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
721747,Monmouth Road West - Smethwick,2023-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
721747,Monmouth Road West - Smethwick,2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
721747,Monmouth Road West - Smethwick,2023-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
721747,Monmouth Road West - Smethwick,2023-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
721747,Monmouth Road West - Smethwick,2023-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
721747,Monmouth Road West - Smethwick,2023-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
721747,Monmouth Road West - Smethwick,2023-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
721747,Monmouth Road West - Smethwick,2023-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
721747,Monmouth Road West - Smethwick,2023-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
721747,Monmouth Road West - Smethwick,2023-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
721747,Monmouth Road West - Smethwick,2023-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
721747,Monmouth Road West - Smethwick,2023-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
721747,Monmouth Road West - Smethwick,2023-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
721747,Monmouth Road West - Smethwick,2023-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
721747,Monmouth Road West - Smethwick,2023-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
721747,Monmouth Road West - Smethwick,2023-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
