Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
721747,Monmouth Road West - Smethwick,2023-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
721747,Monmouth Road West - Smethwick,2023-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
721747,Monmouth Road West - Smethwick,2023-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
721747,Monmouth Road West - Smethwick,2023-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
721747,Monmouth Road West - Smethwick,2023-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
721747,Monmouth Road West - Smethwick,2023-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
721747,Monmouth Road West - Smethwick,2023-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
721747,Monmouth Road West - Smethwick,2023-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
721747,Monmouth Road West - Smethwick,2023-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
721747,Monmouth Road West - Smethwick,2023-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
721747,Monmouth Road West - Smethwick,2023-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
721747,Monmouth Road West - Smethwick,2023-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
721747,Monmouth Road West - Smethwick,2023-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
721747,Monmouth Road West - Smethwick,2023-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
721747,Monmouth Road West - Smethwick,2023-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
721747,Monmouth Road West - Smethwick,2023-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
721747,Monmouth Road West - Smethwick,2023-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
721747,Monmouth Road West - Smethwick,2023-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
721747,Monmouth Road West - Smethwick,2023-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
721747,Monmouth Road West - Smethwick,2023-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
721747,Monmouth Road West - Smethwick,2023-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
721747,Monmouth Road West - Smethwick,2023-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
721747,Monmouth Road West - Smethwick,2023-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
721747,Monmouth Road West - Smethwick,2023-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
721747,Monmouth Road West - Smethwick,2023-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
721747,Monmouth Road West - Smethwick,2023-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
721747,Monmouth Road West - Smethwick,2023-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
721747,Monmouth Road West - Smethwick,2023-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
721747,Monmouth Road West - Smethwick,2023-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
721747,Monmouth Road West - Smethwick,2023-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
721747,Monmouth Road West - Smethwick,2023-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
721747,Monmouth Road West - Smethwick,2023-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
721747,Monmouth Road West - Smethwick,2023-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
721747,Monmouth Road West - Smethwick,2023-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
721747,Monmouth Road West - Smethwick,2023-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
721747,Monmouth Road West - Smethwick,2023-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
721747,Monmouth Road West - Smethwick,2023-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
721747,Monmouth Road West - Smethwick,2023-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
721747,Monmouth Road West - Smethwick,2023-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
721747,Monmouth Road West - Smethwick,2023-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
721747,Monmouth Road West - Smethwick,2023-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
721747,Monmouth Road West - Smethwick,2023-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
721747,Monmouth Road West - Smethwick,2023-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.7
721747,Monmouth Road West - Smethwick,2023-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
721747,Monmouth Road West - Smethwick,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
721747,Monmouth Road West - Smethwick,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
721747,Monmouth Road West - Smethwick,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
721747,Monmouth Road West - Smethwick,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
721747,Monmouth Road West - Smethwick,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.9
721747,Monmouth Road West - Smethwick,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.2
721747,Monmouth Road West - Smethwick,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.3
721747,Monmouth Road West - Smethwick,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
721747,Monmouth Road West - Smethwick,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
721747,Monmouth Road West - Smethwick,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
721747,Monmouth Road West - Smethwick,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
721747,Monmouth Road West - Smethwick,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
721747,Monmouth Road West - Smethwick,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
721747,Monmouth Road West - Smethwick,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
721747,Monmouth Road West - Smethwick,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
721747,Monmouth Road West - Smethwick,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
721747,Monmouth Road West - Smethwick,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
721747,Monmouth Road West - Smethwick,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
721747,Monmouth Road West - Smethwick,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
721747,Monmouth Road West - Smethwick,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
721747,Monmouth Road West - Smethwick,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
721747,Monmouth Road West - Smethwick,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
721747,Monmouth Road West - Smethwick,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
721747,Monmouth Road West - Smethwick,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
721747,Monmouth Road West - Smethwick,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
721747,Monmouth Road West - Smethwick,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
721747,Monmouth Road West - Smethwick,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
721747,Monmouth Road West - Smethwick,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
721747,Monmouth Road West - Smethwick,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
721747,Monmouth Road West - Smethwick,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
721747,Monmouth Road West - Smethwick,2023-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
721747,Monmouth Road West - Smethwick,2023-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
721747,Monmouth Road West - Smethwick,2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
721747,Monmouth Road West - Smethwick,2023-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
721747,Monmouth Road West - Smethwick,2023-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
721747,Monmouth Road West - Smethwick,2023-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
721747,Monmouth Road West - Smethwick,2023-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
721747,Monmouth Road West - Smethwick,2023-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
721747,Monmouth Road West - Smethwick,2023-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
721747,Monmouth Road West - Smethwick,2023-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
721747,Monmouth Road West - Smethwick,2023-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
721747,Monmouth Road West - Smethwick,2023-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
721747,Monmouth Road West - Smethwick,2023-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
721747,Monmouth Road West - Smethwick,2023-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
721747,Monmouth Road West - Smethwick,2023-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
721747,Monmouth Road West - Smethwick,2023-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
721747,Monmouth Road West - Smethwick,2023-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
721747,Monmouth Road West - Smethwick,2023-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
721747,Monmouth Road West - Smethwick,2023-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
721747,Monmouth Road West - Smethwick,2023-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
721747,Monmouth Road West - Smethwick,2023-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
721747,Monmouth Road West - Smethwick,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
721747,Monmouth Road West - Smethwick,2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
721747,Monmouth Road West - Smethwick,2023-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
721747,Monmouth Road West - Smethwick,2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
721747,Monmouth Road West - Smethwick,2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
721747,Monmouth Road West - Smethwick,2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
721747,Monmouth Road West - Smethwick,2023-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
721747,Monmouth Road West - Smethwick,2023-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
721747,Monmouth Road West - Smethwick,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
721747,Monmouth Road West - Smethwick,2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
721747,Monmouth Road West - Smethwick,2023-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
721747,Monmouth Road West - Smethwick,2023-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
721747,Monmouth Road West - Smethwick,2023-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.9
721747,Monmouth Road West - Smethwick,2023-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
721747,Monmouth Road West - Smethwick,2023-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
721747,Monmouth Road West - Smethwick,2023-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
721747,Monmouth Road West - Smethwick,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
721747,Monmouth Road West - Smethwick,2023-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
721747,Monmouth Road West - Smethwick,2023-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
721747,Monmouth Road West - Smethwick,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
721747,Monmouth Road West - Smethwick,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
721747,Monmouth Road West - Smethwick,2023-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
721747,Monmouth Road West - Smethwick,2023-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
721747,Monmouth Road West - Smethwick,2023-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
721747,Monmouth Road West - Smethwick,2023-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
721747,Monmouth Road West - Smethwick,2023-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
721747,Monmouth Road West - Smethwick,2023-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
721747,Monmouth Road West - Smethwick,2023-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
721747,Monmouth Road West - Smethwick,2023-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
721747,Monmouth Road West - Smethwick,2023-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
721747,Monmouth Road West - Smethwick,2023-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
721747,Monmouth Road West - Smethwick,2023-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
721747,Monmouth Road West - Smethwick,2023-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
721747,Monmouth Road West - Smethwick,2023-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
721747,Monmouth Road West - Smethwick,2023-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
721747,Monmouth Road West - Smethwick,2023-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
721747,Monmouth Road West - Smethwick,2023-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
721747,Monmouth Road West - Smethwick,2023-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
721747,Monmouth Road West - Smethwick,2023-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
721747,Monmouth Road West - Smethwick,2023-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
721747,Monmouth Road West - Smethwick,2023-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
721747,Monmouth Road West - Smethwick,2023-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
721747,Monmouth Road West - Smethwick,2023-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
721747,Monmouth Road West - Smethwick,2023-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
721747,Monmouth Road West - Smethwick,2023-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
721747,Monmouth Road West - Smethwick,2023-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
721747,Monmouth Road West - Smethwick,2023-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
721747,Monmouth Road West - Smethwick,2023-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
721747,Monmouth Road West - Smethwick,2023-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
721747,Monmouth Road West - Smethwick,2023-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
721747,Monmouth Road West - Smethwick,2023-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
721747,Monmouth Road West - Smethwick,2023-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
721747,Monmouth Road West - Smethwick,2023-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.4
721747,Monmouth Road West - Smethwick,2023-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
721747,Monmouth Road West - Smethwick,2023-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
721747,Monmouth Road West - Smethwick,2023-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
721747,Monmouth Road West - Smethwick,2023-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
721747,Monmouth Road West - Smethwick,2023-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
721747,Monmouth Road West - Smethwick,2023-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
721747,Monmouth Road West - Smethwick,2023-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
721747,Monmouth Road West - Smethwick,2023-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
721747,Monmouth Road West - Smethwick,2023-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
721747,Monmouth Road West - Smethwick,2023-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
721747,Monmouth Road West - Smethwick,2023-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
721747,Monmouth Road West - Smethwick,2023-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
721747,Monmouth Road West - Smethwick,2023-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
721747,Monmouth Road West - Smethwick,2023-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
721747,Monmouth Road West - Smethwick,2023-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
721747,Monmouth Road West - Smethwick,2023-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
721747,Monmouth Road West - Smethwick,2023-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
721747,Monmouth Road West - Smethwick,2023-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
721747,Monmouth Road West - Smethwick,2023-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
721747,Monmouth Road West - Smethwick,2023-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
721747,Monmouth Road West - Smethwick,2023-03-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
721747,Monmouth Road West - Smethwick,2023-03-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
721747,Monmouth Road West - Smethwick,2023-03-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
721747,Monmouth Road West - Smethwick,2023-03-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
721747,Monmouth Road West - Smethwick,2023-03-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-03-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
721747,Monmouth Road West - Smethwick,2023-03-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
721747,Monmouth Road West - Smethwick,2023-03-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
721747,Monmouth Road West - Smethwick,2023-03-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
721747,Monmouth Road West - Smethwick,2023-03-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
721747,Monmouth Road West - Smethwick,2023-03-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
721747,Monmouth Road West - Smethwick,2023-03-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
721747,Monmouth Road West - Smethwick,2023-03-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
721747,Monmouth Road West - Smethwick,2023-03-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
721747,Monmouth Road West - Smethwick,2023-03-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
721747,Monmouth Road West - Smethwick,2023-03-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
721747,Monmouth Road West - Smethwick,2023-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
721747,Monmouth Road West - Smethwick,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
721747,Monmouth Road West - Smethwick,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.6
721747,Monmouth Road West - Smethwick,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
721747,Monmouth Road West - Smethwick,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
721747,Monmouth Road West - Smethwick,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
721747,Monmouth Road West - Smethwick,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.9
721747,Monmouth Road West - Smethwick,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.2
721747,Monmouth Road West - Smethwick,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
721747,Monmouth Road West - Smethwick,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.5
721747,Monmouth Road West - Smethwick,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
721747,Monmouth Road West - Smethwick,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
721747,Monmouth Road West - Smethwick,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
721747,Monmouth Road West - Smethwick,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.2
721747,Monmouth Road West - Smethwick,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
721747,Monmouth Road West - Smethwick,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
721747,Monmouth Road West - Smethwick,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
721747,Monmouth Road West - Smethwick,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
721747,Monmouth Road West - Smethwick,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
721747,Monmouth Road West - Smethwick,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
721747,Monmouth Road West - Smethwick,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
721747,Monmouth Road West - Smethwick,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.1
721747,Monmouth Road West - Smethwick,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
721747,Monmouth Road West - Smethwick,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
721747,Monmouth Road West - Smethwick,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
721747,Monmouth Road West - Smethwick,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
721747,Monmouth Road West - Smethwick,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
721747,Monmouth Road West - Smethwick,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
721747,Monmouth Road West - Smethwick,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
721747,Monmouth Road West - Smethwick,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
721747,Monmouth Road West - Smethwick,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
721747,Monmouth Road West - Smethwick,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
721747,Monmouth Road West - Smethwick,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
721747,Monmouth Road West - Smethwick,2023-03-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
721747,Monmouth Road West - Smethwick,2023-03-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
721747,Monmouth Road West - Smethwick,2023-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
721747,Monmouth Road West - Smethwick,2023-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
721747,Monmouth Road West - Smethwick,2023-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
721747,Monmouth Road West - Smethwick,2023-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
721747,Monmouth Road West - Smethwick,2023-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
721747,Monmouth Road West - Smethwick,2023-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
721747,Monmouth Road West - Smethwick,2023-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
721747,Monmouth Road West - Smethwick,2023-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
721747,Monmouth Road West - Smethwick,2023-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
721747,Monmouth Road West - Smethwick,2023-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
721747,Monmouth Road West - Smethwick,2023-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
721747,Monmouth Road West - Smethwick,2023-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
721747,Monmouth Road West - Smethwick,2023-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
721747,Monmouth Road West - Smethwick,2023-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
721747,Monmouth Road West - Smethwick,2023-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
721747,Monmouth Road West - Smethwick,2023-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
721747,Monmouth Road West - Smethwick,2023-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
721747,Monmouth Road West - Smethwick,2023-03-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
721747,Monmouth Road West - Smethwick,2023-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
721747,Monmouth Road West - Smethwick,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
721747,Monmouth Road West - Smethwick,2023-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
721747,Monmouth Road West - Smethwick,2023-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
721747,Monmouth Road West - Smethwick,2023-03-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
721747,Monmouth Road West - Smethwick,2023-03-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
721747,Monmouth Road West - Smethwick,2023-03-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
721747,Monmouth Road West - Smethwick,2023-03-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
721747,Monmouth Road West - Smethwick,2023-03-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
721747,Monmouth Road West - Smethwick,2023-03-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
721747,Monmouth Road West - Smethwick,2023-03-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
721747,Monmouth Road West - Smethwick,2023-03-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
721747,Monmouth Road West - Smethwick,2023-03-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
721747,Monmouth Road West - Smethwick,2023-03-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
721747,Monmouth Road West - Smethwick,2023-03-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
721747,Monmouth Road West - Smethwick,2023-03-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
721747,Monmouth Road West - Smethwick,2023-03-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
721747,Monmouth Road West - Smethwick,2023-03-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
721747,Monmouth Road West - Smethwick,2023-03-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
721747,Monmouth Road West - Smethwick,2023-03-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
721747,Monmouth Road West - Smethwick,2023-03-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
721747,Monmouth Road West - Smethwick,2023-03-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
721747,Monmouth Road West - Smethwick,2023-03-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
721747,Monmouth Road West - Smethwick,2023-03-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
721747,Monmouth Road West - Smethwick,2023-03-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
721747,Monmouth Road West - Smethwick,2023-03-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
721747,Monmouth Road West - Smethwick,2023-03-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
721747,Monmouth Road West - Smethwick,2023-03-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
721747,Monmouth Road West - Smethwick,2023-03-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
721747,Monmouth Road West - Smethwick,2023-03-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
721747,Monmouth Road West - Smethwick,2023-03-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
721747,Monmouth Road West - Smethwick,2023-03-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
721747,Monmouth Road West - Smethwick,2023-03-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
721747,Monmouth Road West - Smethwick,2023-03-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
721747,Monmouth Road West - Smethwick,2023-03-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
721747,Monmouth Road West - Smethwick,2023-03-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
721747,Monmouth Road West - Smethwick,2023-03-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
721747,Monmouth Road West - Smethwick,2023-03-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
721747,Monmouth Road West - Smethwick,2023-03-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
721747,Monmouth Road West - Smethwick,2023-03-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
721747,Monmouth Road West - Smethwick,2023-03-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
721747,Monmouth Road West - Smethwick,2023-03-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
721747,Monmouth Road West - Smethwick,2023-03-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
721747,Monmouth Road West - Smethwick,2023-03-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
721747,Monmouth Road West - Smethwick,2023-03-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
721747,Monmouth Road West - Smethwick,2023-03-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
721747,Monmouth Road West - Smethwick,2023-03-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
721747,Monmouth Road West - Smethwick,2023-03-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
721747,Monmouth Road West - Smethwick,2023-03-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
721747,Monmouth Road West - Smethwick,2023-03-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
721747,Monmouth Road West - Smethwick,2023-03-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
721747,Monmouth Road West - Smethwick,2023-03-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
721747,Monmouth Road West - Smethwick,2023-03-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
721747,Monmouth Road West - Smethwick,2023-03-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
721747,Monmouth Road West - Smethwick,2023-03-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
721747,Monmouth Road West - Smethwick,2023-03-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
721747,Monmouth Road West - Smethwick,2023-03-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
721747,Monmouth Road West - Smethwick,2023-03-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
721747,Monmouth Road West - Smethwick,2023-03-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
721747,Monmouth Road West - Smethwick,2023-03-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
721747,Monmouth Road West - Smethwick,2023-03-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
721747,Monmouth Road West - Smethwick,2023-03-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
721747,Monmouth Road West - Smethwick,2023-03-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
721747,Monmouth Road West - Smethwick,2023-03-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
721747,Monmouth Road West - Smethwick,2023-03-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
721747,Monmouth Road West - Smethwick,2023-03-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
721747,Monmouth Road West - Smethwick,2023-03-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
721747,Monmouth Road West - Smethwick,2023-03-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
721747,Monmouth Road West - Smethwick,2023-03-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
721747,Monmouth Road West - Smethwick,2023-03-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
721747,Monmouth Road West - Smethwick,2023-03-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
721747,Monmouth Road West - Smethwick,2023-03-08T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
721747,Monmouth Road West - Smethwick,2023-03-08T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
721747,Monmouth Road West - Smethwick,2023-03-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
721747,Monmouth Road West - Smethwick,2023-03-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
721747,Monmouth Road West - Smethwick,2023-03-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
721747,Monmouth Road West - Smethwick,2023-03-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
721747,Monmouth Road West - Smethwick,2023-03-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
721747,Monmouth Road West - Smethwick,2023-03-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
721747,Monmouth Road West - Smethwick,2023-03-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
721747,Monmouth Road West - Smethwick,2023-03-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
721747,Monmouth Road West - Smethwick,2023-03-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
721747,Monmouth Road West - Smethwick,2023-03-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
721747,Monmouth Road West - Smethwick,2023-03-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
721747,Monmouth Road West - Smethwick,2023-03-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
721747,Monmouth Road West - Smethwick,2023-03-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
721747,Monmouth Road West - Smethwick,2023-03-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
721747,Monmouth Road West - Smethwick,2023-03-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
721747,Monmouth Road West - Smethwick,2023-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
721747,Monmouth Road West - Smethwick,2023-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
721747,Monmouth Road West - Smethwick,2023-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
721747,Monmouth Road West - Smethwick,2023-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
721747,Monmouth Road West - Smethwick,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
721747,Monmouth Road West - Smethwick,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
721747,Monmouth Road West - Smethwick,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
721747,Monmouth Road West - Smethwick,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
721747,Monmouth Road West - Smethwick,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
721747,Monmouth Road West - Smethwick,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
721747,Monmouth Road West - Smethwick,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
721747,Monmouth Road West - Smethwick,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
721747,Monmouth Road West - Smethwick,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
721747,Monmouth Road West - Smethwick,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
721747,Monmouth Road West - Smethwick,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
721747,Monmouth Road West - Smethwick,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
721747,Monmouth Road West - Smethwick,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
721747,Monmouth Road West - Smethwick,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
721747,Monmouth Road West - Smethwick,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
721747,Monmouth Road West - Smethwick,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
721747,Monmouth Road West - Smethwick,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
721747,Monmouth Road West - Smethwick,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
721747,Monmouth Road West - Smethwick,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
721747,Monmouth Road West - Smethwick,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
721747,Monmouth Road West - Smethwick,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
721747,Monmouth Road West - Smethwick,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
721747,Monmouth Road West - Smethwick,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
721747,Monmouth Road West - Smethwick,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
721747,Monmouth Road West - Smethwick,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
721747,Monmouth Road West - Smethwick,2023-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
721747,Monmouth Road West - Smethwick,2023-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
721747,Monmouth Road West - Smethwick,2023-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
721747,Monmouth Road West - Smethwick,2023-03-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
721747,Monmouth Road West - Smethwick,2023-03-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
721747,Monmouth Road West - Smethwick,2023-03-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
721747,Monmouth Road West - Smethwick,2023-03-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
721747,Monmouth Road West - Smethwick,2023-03-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
721747,Monmouth Road West - Smethwick,2023-03-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
721747,Monmouth Road West - Smethwick,2023-03-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
721747,Monmouth Road West - Smethwick,2023-03-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
721747,Monmouth Road West - Smethwick,2023-03-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
721747,Monmouth Road West - Smethwick,2023-03-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
721747,Monmouth Road West - Smethwick,2023-03-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
721747,Monmouth Road West - Smethwick,2023-03-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
721747,Monmouth Road West - Smethwick,2023-03-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
721747,Monmouth Road West - Smethwick,2023-03-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
721747,Monmouth Road West - Smethwick,2023-03-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
721747,Monmouth Road West - Smethwick,2023-03-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
721747,Monmouth Road West - Smethwick,2023-03-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
721747,Monmouth Road West - Smethwick,2023-03-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
721747,Monmouth Road West - Smethwick,2023-03-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
721747,Monmouth Road West - Smethwick,2023-03-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
721747,Monmouth Road West - Smethwick,2023-03-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
721747,Monmouth Road West - Smethwick,2023-03-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
721747,Monmouth Road West - Smethwick,2023-03-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
721747,Monmouth Road West - Smethwick,2023-03-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
721747,Monmouth Road West - Smethwick,2023-03-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
721747,Monmouth Road West - Smethwick,2023-03-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
721747,Monmouth Road West - Smethwick,2023-03-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
721747,Monmouth Road West - Smethwick,2023-03-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
721747,Monmouth Road West - Smethwick,2023-03-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
721747,Monmouth Road West - Smethwick,2023-03-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
721747,Monmouth Road West - Smethwick,2023-03-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
721747,Monmouth Road West - Smethwick,2023-03-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
721747,Monmouth Road West - Smethwick,2023-03-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
721747,Monmouth Road West - Smethwick,2023-03-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
721747,Monmouth Road West - Smethwick,2023-03-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
721747,Monmouth Road West - Smethwick,2023-03-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
721747,Monmouth Road West - Smethwick,2023-03-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
721747,Monmouth Road West - Smethwick,2023-03-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
721747,Monmouth Road West - Smethwick,2023-03-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
721747,Monmouth Road West - Smethwick,2023-03-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
721747,Monmouth Road West - Smethwick,2023-03-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
721747,Monmouth Road West - Smethwick,2023-03-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.6
721747,Monmouth Road West - Smethwick,2023-03-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
721747,Monmouth Road West - Smethwick,2023-03-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
721747,Monmouth Road West - Smethwick,2023-03-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
721747,Monmouth Road West - Smethwick,2023-03-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
721747,Monmouth Road West - Smethwick,2023-03-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
721747,Monmouth Road West - Smethwick,2023-03-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
721747,Monmouth Road West - Smethwick,2023-03-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
721747,Monmouth Road West - Smethwick,2023-03-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
721747,Monmouth Road West - Smethwick,2023-03-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
721747,Monmouth Road West - Smethwick,2023-03-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
721747,Monmouth Road West - Smethwick,2023-03-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
721747,Monmouth Road West - Smethwick,2023-03-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
721747,Monmouth Road West - Smethwick,2023-03-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
721747,Monmouth Road West - Smethwick,2023-03-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
721747,Monmouth Road West - Smethwick,2023-03-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
721747,Monmouth Road West - Smethwick,2023-03-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
721747,Monmouth Road West - Smethwick,2023-03-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
721747,Monmouth Road West - Smethwick,2023-03-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
721747,Monmouth Road West - Smethwick,2023-03-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
721747,Monmouth Road West - Smethwick,2023-03-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
721747,Monmouth Road West - Smethwick,2023-03-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
721747,Monmouth Road West - Smethwick,2023-03-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
721747,Monmouth Road West - Smethwick,2023-03-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
721747,Monmouth Road West - Smethwick,2023-03-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
721747,Monmouth Road West - Smethwick,2023-03-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
721747,Monmouth Road West - Smethwick,2023-03-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
721747,Monmouth Road West - Smethwick,2023-03-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
721747,Monmouth Road West - Smethwick,2023-03-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
721747,Monmouth Road West - Smethwick,2023-03-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
721747,Monmouth Road West - Smethwick,2023-03-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
721747,Monmouth Road West - Smethwick,2023-03-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
721747,Monmouth Road West - Smethwick,2023-03-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
721747,Monmouth Road West - Smethwick,2023-03-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
721747,Monmouth Road West - Smethwick,2023-03-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
721747,Monmouth Road West - Smethwick,2023-03-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
721747,Monmouth Road West - Smethwick,2023-03-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
721747,Monmouth Road West - Smethwick,2023-03-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
721747,Monmouth Road West - Smethwick,2023-03-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
721747,Monmouth Road West - Smethwick,2023-03-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
721747,Monmouth Road West - Smethwick,2023-03-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
721747,Monmouth Road West - Smethwick,2023-03-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
721747,Monmouth Road West - Smethwick,2023-03-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
721747,Monmouth Road West - Smethwick,2023-03-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
721747,Monmouth Road West - Smethwick,2023-03-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
721747,Monmouth Road West - Smethwick,2023-03-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
721747,Monmouth Road West - Smethwick,2023-03-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
721747,Monmouth Road West - Smethwick,2023-03-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
721747,Monmouth Road West - Smethwick,2023-03-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
721747,Monmouth Road West - Smethwick,2023-03-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
721747,Monmouth Road West - Smethwick,2023-03-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
721747,Monmouth Road West - Smethwick,2023-03-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
721747,Monmouth Road West - Smethwick,2023-03-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
721747,Monmouth Road West - Smethwick,2023-03-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
721747,Monmouth Road West - Smethwick,2023-03-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
721747,Monmouth Road West - Smethwick,2023-03-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
721747,Monmouth Road West - Smethwick,2023-03-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
721747,Monmouth Road West - Smethwick,2023-03-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
721747,Monmouth Road West - Smethwick,2023-03-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
721747,Monmouth Road West - Smethwick,2023-03-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
721747,Monmouth Road West - Smethwick,2023-03-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
721747,Monmouth Road West - Smethwick,2023-03-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
721747,Monmouth Road West - Smethwick,2023-03-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
721747,Monmouth Road West - Smethwick,2023-03-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
721747,Monmouth Road West - Smethwick,2023-03-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
721747,Monmouth Road West - Smethwick,2023-03-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
721747,Monmouth Road West - Smethwick,2023-03-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
721747,Monmouth Road West - Smethwick,2023-03-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
721747,Monmouth Road West - Smethwick,2023-03-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
