Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
721747,Monmouth Road West - Smethwick,2023-03-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
721747,Monmouth Road West - Smethwick,2023-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
721747,Monmouth Road West - Smethwick,2023-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
721747,Monmouth Road West - Smethwick,2023-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
721747,Monmouth Road West - Smethwick,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
721747,Monmouth Road West - Smethwick,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
721747,Monmouth Road West - Smethwick,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
721747,Monmouth Road West - Smethwick,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
721747,Monmouth Road West - Smethwick,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.9
721747,Monmouth Road West - Smethwick,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
721747,Monmouth Road West - Smethwick,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
721747,Monmouth Road West - Smethwick,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
721747,Monmouth Road West - Smethwick,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
721747,Monmouth Road West - Smethwick,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.6
721747,Monmouth Road West - Smethwick,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
721747,Monmouth Road West - Smethwick,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
721747,Monmouth Road West - Smethwick,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
721747,Monmouth Road West - Smethwick,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.3
721747,Monmouth Road West - Smethwick,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
721747,Monmouth Road West - Smethwick,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
721747,Monmouth Road West - Smethwick,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
721747,Monmouth Road West - Smethwick,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
721747,Monmouth Road West - Smethwick,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
721747,Monmouth Road West - Smethwick,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
721747,Monmouth Road West - Smethwick,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
721747,Monmouth Road West - Smethwick,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
721747,Monmouth Road West - Smethwick,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
721747,Monmouth Road West - Smethwick,2023-03-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
721747,Monmouth Road West - Smethwick,2023-03-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
721747,Monmouth Road West - Smethwick,2023-03-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
721747,Monmouth Road West - Smethwick,2023-03-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
721747,Monmouth Road West - Smethwick,2023-03-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
721747,Monmouth Road West - Smethwick,2023-03-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
721747,Monmouth Road West - Smethwick,2023-03-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
721747,Monmouth Road West - Smethwick,2023-03-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
721747,Monmouth Road West - Smethwick,2023-03-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
721747,Monmouth Road West - Smethwick,2023-03-06T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
721747,Monmouth Road West - Smethwick,2023-03-06T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
721747,Monmouth Road West - Smethwick,2023-03-06T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
721747,Monmouth Road West - Smethwick,2023-03-06T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
721747,Monmouth Road West - Smethwick,2023-03-06T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
721747,Monmouth Road West - Smethwick,2023-03-06T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
721747,Monmouth Road West - Smethwick,2023-03-06T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
721747,Monmouth Road West - Smethwick,2023-03-06T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
721747,Monmouth Road West - Smethwick,2023-03-06T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
721747,Monmouth Road West - Smethwick,2023-03-06T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
721747,Monmouth Road West - Smethwick,2023-03-06T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
721747,Monmouth Road West - Smethwick,2023-03-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-03-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
721747,Monmouth Road West - Smethwick,2023-03-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
721747,Monmouth Road West - Smethwick,2023-03-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
721747,Monmouth Road West - Smethwick,2023-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
721747,Monmouth Road West - Smethwick,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
721747,Monmouth Road West - Smethwick,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
721747,Monmouth Road West - Smethwick,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
721747,Monmouth Road West - Smethwick,2023-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
721747,Monmouth Road West - Smethwick,2023-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
721747,Monmouth Road West - Smethwick,2023-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
721747,Monmouth Road West - Smethwick,2023-03-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
721747,Monmouth Road West - Smethwick,2023-03-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
721747,Monmouth Road West - Smethwick,2023-03-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
721747,Monmouth Road West - Smethwick,2023-03-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
721747,Monmouth Road West - Smethwick,2023-03-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
721747,Monmouth Road West - Smethwick,2023-03-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
721747,Monmouth Road West - Smethwick,2023-03-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
721747,Monmouth Road West - Smethwick,2023-03-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
721747,Monmouth Road West - Smethwick,2023-03-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
721747,Monmouth Road West - Smethwick,2023-03-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
721747,Monmouth Road West - Smethwick,2023-03-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
721747,Monmouth Road West - Smethwick,2023-03-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
721747,Monmouth Road West - Smethwick,2023-03-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
721747,Monmouth Road West - Smethwick,2023-03-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
721747,Monmouth Road West - Smethwick,2023-03-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
721747,Monmouth Road West - Smethwick,2023-03-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
721747,Monmouth Road West - Smethwick,2023-03-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
721747,Monmouth Road West - Smethwick,2023-03-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
721747,Monmouth Road West - Smethwick,2023-03-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
721747,Monmouth Road West - Smethwick,2023-03-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
721747,Monmouth Road West - Smethwick,2023-03-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
721747,Monmouth Road West - Smethwick,2023-03-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
721747,Monmouth Road West - Smethwick,2023-03-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
721747,Monmouth Road West - Smethwick,2023-03-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
721747,Monmouth Road West - Smethwick,2023-03-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
721747,Monmouth Road West - Smethwick,2023-03-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
721747,Monmouth Road West - Smethwick,2023-03-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
721747,Monmouth Road West - Smethwick,2023-03-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
721747,Monmouth Road West - Smethwick,2023-03-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
721747,Monmouth Road West - Smethwick,2023-03-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
721747,Monmouth Road West - Smethwick,2023-03-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
721747,Monmouth Road West - Smethwick,2023-03-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
721747,Monmouth Road West - Smethwick,2023-03-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
721747,Monmouth Road West - Smethwick,2023-03-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
721747,Monmouth Road West - Smethwick,2023-03-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
721747,Monmouth Road West - Smethwick,2023-03-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
721747,Monmouth Road West - Smethwick,2023-03-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
721747,Monmouth Road West - Smethwick,2023-03-06T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
721747,Monmouth Road West - Smethwick,2023-03-06T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
721747,Monmouth Road West - Smethwick,2023-03-06T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
721747,Monmouth Road West - Smethwick,2023-03-06T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
721747,Monmouth Road West - Smethwick,2023-03-06T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
721747,Monmouth Road West - Smethwick,2023-03-06T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
721747,Monmouth Road West - Smethwick,2023-03-06T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
721747,Monmouth Road West - Smethwick,2023-03-06T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
721747,Monmouth Road West - Smethwick,2023-03-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
721747,Monmouth Road West - Smethwick,2023-03-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
721747,Monmouth Road West - Smethwick,2023-03-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
721747,Monmouth Road West - Smethwick,2023-03-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
721747,Monmouth Road West - Smethwick,2023-03-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
721747,Monmouth Road West - Smethwick,2023-03-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
721747,Monmouth Road West - Smethwick,2023-03-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
721747,Monmouth Road West - Smethwick,2023-03-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
721747,Monmouth Road West - Smethwick,2023-03-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
721747,Monmouth Road West - Smethwick,2023-03-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
721747,Monmouth Road West - Smethwick,2023-03-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
721747,Monmouth Road West - Smethwick,2023-03-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
721747,Monmouth Road West - Smethwick,2023-03-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
721747,Monmouth Road West - Smethwick,2023-03-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
721747,Monmouth Road West - Smethwick,2023-03-06T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
721747,Monmouth Road West - Smethwick,2023-03-06T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
721747,Monmouth Road West - Smethwick,2023-03-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
721747,Monmouth Road West - Smethwick,2023-03-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
721747,Monmouth Road West - Smethwick,2023-03-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
721747,Monmouth Road West - Smethwick,2023-03-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
721747,Monmouth Road West - Smethwick,2023-03-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
721747,Monmouth Road West - Smethwick,2023-03-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
721747,Monmouth Road West - Smethwick,2023-03-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
721747,Monmouth Road West - Smethwick,2023-03-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
721747,Monmouth Road West - Smethwick,2023-03-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
721747,Monmouth Road West - Smethwick,2023-03-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
721747,Monmouth Road West - Smethwick,2023-03-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
721747,Monmouth Road West - Smethwick,2023-03-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
721747,Monmouth Road West - Smethwick,2023-03-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
721747,Monmouth Road West - Smethwick,2023-03-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
721747,Monmouth Road West - Smethwick,2023-03-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
721747,Monmouth Road West - Smethwick,2023-03-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
721747,Monmouth Road West - Smethwick,2023-03-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
721747,Monmouth Road West - Smethwick,2023-03-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
721747,Monmouth Road West - Smethwick,2023-03-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
721747,Monmouth Road West - Smethwick,2023-03-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
721747,Monmouth Road West - Smethwick,2023-03-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
721747,Monmouth Road West - Smethwick,2023-03-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
721747,Monmouth Road West - Smethwick,2023-03-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
721747,Monmouth Road West - Smethwick,2023-03-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
721747,Monmouth Road West - Smethwick,2023-03-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
721747,Monmouth Road West - Smethwick,2023-03-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
721747,Monmouth Road West - Smethwick,2023-03-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
721747,Monmouth Road West - Smethwick,2023-03-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
721747,Monmouth Road West - Smethwick,2023-03-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
721747,Monmouth Road West - Smethwick,2023-03-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
721747,Monmouth Road West - Smethwick,2023-03-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.1
721747,Monmouth Road West - Smethwick,2023-03-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
721747,Monmouth Road West - Smethwick,2023-03-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
721747,Monmouth Road West - Smethwick,2023-03-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
721747,Monmouth Road West - Smethwick,2023-03-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.9
721747,Monmouth Road West - Smethwick,2023-03-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
721747,Monmouth Road West - Smethwick,2023-03-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
721747,Monmouth Road West - Smethwick,2023-03-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
721747,Monmouth Road West - Smethwick,2023-03-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
721747,Monmouth Road West - Smethwick,2023-03-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
721747,Monmouth Road West - Smethwick,2023-03-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.3
721747,Monmouth Road West - Smethwick,2023-03-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,405.1
721747,Monmouth Road West - Smethwick,2023-03-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
721747,Monmouth Road West - Smethwick,2023-03-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
721747,Monmouth Road West - Smethwick,2023-03-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
721747,Monmouth Road West - Smethwick,2023-03-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
721747,Monmouth Road West - Smethwick,2023-03-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
721747,Monmouth Road West - Smethwick,2023-03-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
721747,Monmouth Road West - Smethwick,2023-03-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
721747,Monmouth Road West - Smethwick,2023-03-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
721747,Monmouth Road West - Smethwick,2023-03-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
721747,Monmouth Road West - Smethwick,2023-03-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
721747,Monmouth Road West - Smethwick,2023-03-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
721747,Monmouth Road West - Smethwick,2023-03-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
721747,Monmouth Road West - Smethwick,2023-03-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
721747,Monmouth Road West - Smethwick,2023-03-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
721747,Monmouth Road West - Smethwick,2023-03-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
721747,Monmouth Road West - Smethwick,2023-03-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
721747,Monmouth Road West - Smethwick,2023-03-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
721747,Monmouth Road West - Smethwick,2023-03-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
721747,Monmouth Road West - Smethwick,2023-03-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
721747,Monmouth Road West - Smethwick,2023-03-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
721747,Monmouth Road West - Smethwick,2023-03-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
721747,Monmouth Road West - Smethwick,2023-03-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-03-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
721747,Monmouth Road West - Smethwick,2023-03-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
721747,Monmouth Road West - Smethwick,2023-03-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
721747,Monmouth Road West - Smethwick,2023-03-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
721747,Monmouth Road West - Smethwick,2023-03-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
721747,Monmouth Road West - Smethwick,2023-03-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
721747,Monmouth Road West - Smethwick,2023-03-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
721747,Monmouth Road West - Smethwick,2023-03-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
721747,Monmouth Road West - Smethwick,2023-03-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
721747,Monmouth Road West - Smethwick,2023-03-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
721747,Monmouth Road West - Smethwick,2023-03-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
721747,Monmouth Road West - Smethwick,2023-03-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.7
721747,Monmouth Road West - Smethwick,2023-03-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
721747,Monmouth Road West - Smethwick,2023-03-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
721747,Monmouth Road West - Smethwick,2023-03-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
721747,Monmouth Road West - Smethwick,2023-03-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
721747,Monmouth Road West - Smethwick,2023-03-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
721747,Monmouth Road West - Smethwick,2023-03-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
721747,Monmouth Road West - Smethwick,2023-03-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
721747,Monmouth Road West - Smethwick,2023-03-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
721747,Monmouth Road West - Smethwick,2023-03-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
721747,Monmouth Road West - Smethwick,2023-03-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
721747,Monmouth Road West - Smethwick,2023-03-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
721747,Monmouth Road West - Smethwick,2023-03-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
721747,Monmouth Road West - Smethwick,2023-03-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
721747,Monmouth Road West - Smethwick,2023-03-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
721747,Monmouth Road West - Smethwick,2023-03-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
721747,Monmouth Road West - Smethwick,2023-03-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
721747,Monmouth Road West - Smethwick,2023-03-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
721747,Monmouth Road West - Smethwick,2023-03-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
721747,Monmouth Road West - Smethwick,2023-03-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
721747,Monmouth Road West - Smethwick,2023-03-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
721747,Monmouth Road West - Smethwick,2023-03-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
721747,Monmouth Road West - Smethwick,2023-03-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
721747,Monmouth Road West - Smethwick,2023-03-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
721747,Monmouth Road West - Smethwick,2023-03-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
721747,Monmouth Road West - Smethwick,2023-03-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
721747,Monmouth Road West - Smethwick,2023-03-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
721747,Monmouth Road West - Smethwick,2023-03-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
721747,Monmouth Road West - Smethwick,2023-03-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
721747,Monmouth Road West - Smethwick,2023-03-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
721747,Monmouth Road West - Smethwick,2023-03-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
721747,Monmouth Road West - Smethwick,2023-03-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
721747,Monmouth Road West - Smethwick,2023-03-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
721747,Monmouth Road West - Smethwick,2023-03-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
721747,Monmouth Road West - Smethwick,2023-03-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
721747,Monmouth Road West - Smethwick,2023-03-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-03-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
721747,Monmouth Road West - Smethwick,2023-03-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
721747,Monmouth Road West - Smethwick,2023-03-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
721747,Monmouth Road West - Smethwick,2023-03-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
721747,Monmouth Road West - Smethwick,2023-03-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
721747,Monmouth Road West - Smethwick,2023-03-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
721747,Monmouth Road West - Smethwick,2023-03-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
721747,Monmouth Road West - Smethwick,2023-03-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
721747,Monmouth Road West - Smethwick,2023-03-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
721747,Monmouth Road West - Smethwick,2023-03-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
721747,Monmouth Road West - Smethwick,2023-03-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
721747,Monmouth Road West - Smethwick,2023-03-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
721747,Monmouth Road West - Smethwick,2023-03-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
721747,Monmouth Road West - Smethwick,2023-03-05T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
721747,Monmouth Road West - Smethwick,2023-03-05T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
721747,Monmouth Road West - Smethwick,2023-03-05T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
721747,Monmouth Road West - Smethwick,2023-03-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
721747,Monmouth Road West - Smethwick,2023-03-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
721747,Monmouth Road West - Smethwick,2023-03-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
721747,Monmouth Road West - Smethwick,2023-03-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
721747,Monmouth Road West - Smethwick,2023-03-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
721747,Monmouth Road West - Smethwick,2023-03-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
721747,Monmouth Road West - Smethwick,2023-03-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
721747,Monmouth Road West - Smethwick,2023-03-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
721747,Monmouth Road West - Smethwick,2023-03-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
721747,Monmouth Road West - Smethwick,2023-03-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
721747,Monmouth Road West - Smethwick,2023-03-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-03-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
721747,Monmouth Road West - Smethwick,2023-03-05T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
721747,Monmouth Road West - Smethwick,2023-03-05T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
721747,Monmouth Road West - Smethwick,2023-03-05T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
721747,Monmouth Road West - Smethwick,2023-03-05T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
721747,Monmouth Road West - Smethwick,2023-03-05T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
721747,Monmouth Road West - Smethwick,2023-03-05T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
721747,Monmouth Road West - Smethwick,2023-03-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
721747,Monmouth Road West - Smethwick,2023-03-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
721747,Monmouth Road West - Smethwick,2023-03-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
721747,Monmouth Road West - Smethwick,2023-03-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
721747,Monmouth Road West - Smethwick,2023-03-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
721747,Monmouth Road West - Smethwick,2023-03-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
721747,Monmouth Road West - Smethwick,2023-03-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
721747,Monmouth Road West - Smethwick,2023-03-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
721747,Monmouth Road West - Smethwick,2023-03-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
721747,Monmouth Road West - Smethwick,2023-03-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
721747,Monmouth Road West - Smethwick,2023-03-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
721747,Monmouth Road West - Smethwick,2023-03-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
721747,Monmouth Road West - Smethwick,2023-03-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
721747,Monmouth Road West - Smethwick,2023-03-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
721747,Monmouth Road West - Smethwick,2023-03-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
721747,Monmouth Road West - Smethwick,2023-03-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
721747,Monmouth Road West - Smethwick,2023-03-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
721747,Monmouth Road West - Smethwick,2023-03-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
721747,Monmouth Road West - Smethwick,2023-03-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
721747,Monmouth Road West - Smethwick,2023-03-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
721747,Monmouth Road West - Smethwick,2023-03-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
721747,Monmouth Road West - Smethwick,2023-03-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
721747,Monmouth Road West - Smethwick,2023-03-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
721747,Monmouth Road West - Smethwick,2023-03-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
721747,Monmouth Road West - Smethwick,2023-03-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
721747,Monmouth Road West - Smethwick,2023-03-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
721747,Monmouth Road West - Smethwick,2023-03-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
721747,Monmouth Road West - Smethwick,2023-03-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
721747,Monmouth Road West - Smethwick,2023-03-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
721747,Monmouth Road West - Smethwick,2023-03-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
721747,Monmouth Road West - Smethwick,2023-03-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
721747,Monmouth Road West - Smethwick,2023-03-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
721747,Monmouth Road West - Smethwick,2023-03-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
721747,Monmouth Road West - Smethwick,2023-03-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
721747,Monmouth Road West - Smethwick,2023-03-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
721747,Monmouth Road West - Smethwick,2023-03-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
721747,Monmouth Road West - Smethwick,2023-03-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
721747,Monmouth Road West - Smethwick,2023-03-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
721747,Monmouth Road West - Smethwick,2023-03-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
721747,Monmouth Road West - Smethwick,2023-03-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
721747,Monmouth Road West - Smethwick,2023-03-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
721747,Monmouth Road West - Smethwick,2023-03-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
721747,Monmouth Road West - Smethwick,2023-03-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
721747,Monmouth Road West - Smethwick,2023-03-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
721747,Monmouth Road West - Smethwick,2023-03-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
721747,Monmouth Road West - Smethwick,2023-03-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
721747,Monmouth Road West - Smethwick,2023-03-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
721747,Monmouth Road West - Smethwick,2023-03-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
721747,Monmouth Road West - Smethwick,2023-03-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
721747,Monmouth Road West - Smethwick,2023-03-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
721747,Monmouth Road West - Smethwick,2023-03-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
721747,Monmouth Road West - Smethwick,2023-03-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
721747,Monmouth Road West - Smethwick,2023-03-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
721747,Monmouth Road West - Smethwick,2023-03-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
721747,Monmouth Road West - Smethwick,2023-03-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
721747,Monmouth Road West - Smethwick,2023-03-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
721747,Monmouth Road West - Smethwick,2023-03-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
721747,Monmouth Road West - Smethwick,2023-03-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
721747,Monmouth Road West - Smethwick,2023-03-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
721747,Monmouth Road West - Smethwick,2023-03-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
721747,Monmouth Road West - Smethwick,2023-03-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
721747,Monmouth Road West - Smethwick,2023-03-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
721747,Monmouth Road West - Smethwick,2023-03-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
721747,Monmouth Road West - Smethwick,2023-03-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
721747,Monmouth Road West - Smethwick,2023-03-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
721747,Monmouth Road West - Smethwick,2023-03-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
721747,Monmouth Road West - Smethwick,2023-03-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
721747,Monmouth Road West - Smethwick,2023-03-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
721747,Monmouth Road West - Smethwick,2023-03-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-03-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
721747,Monmouth Road West - Smethwick,2023-03-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
721747,Monmouth Road West - Smethwick,2023-03-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
721747,Monmouth Road West - Smethwick,2023-03-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
721747,Monmouth Road West - Smethwick,2023-03-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
721747,Monmouth Road West - Smethwick,2023-03-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
721747,Monmouth Road West - Smethwick,2023-03-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
721747,Monmouth Road West - Smethwick,2023-03-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
721747,Monmouth Road West - Smethwick,2023-03-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
721747,Monmouth Road West - Smethwick,2023-03-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
721747,Monmouth Road West - Smethwick,2023-03-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
721747,Monmouth Road West - Smethwick,2023-03-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
721747,Monmouth Road West - Smethwick,2023-03-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
721747,Monmouth Road West - Smethwick,2023-03-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
721747,Monmouth Road West - Smethwick,2023-03-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
721747,Monmouth Road West - Smethwick,2023-03-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
721747,Monmouth Road West - Smethwick,2023-03-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
721747,Monmouth Road West - Smethwick,2023-03-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
721747,Monmouth Road West - Smethwick,2023-03-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
721747,Monmouth Road West - Smethwick,2023-03-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
721747,Monmouth Road West - Smethwick,2023-03-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
721747,Monmouth Road West - Smethwick,2023-03-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
721747,Monmouth Road West - Smethwick,2023-03-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
721747,Monmouth Road West - Smethwick,2023-03-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
721747,Monmouth Road West - Smethwick,2023-03-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
721747,Monmouth Road West - Smethwick,2023-03-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
721747,Monmouth Road West - Smethwick,2023-03-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
721747,Monmouth Road West - Smethwick,2023-03-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
721747,Monmouth Road West - Smethwick,2023-03-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
721747,Monmouth Road West - Smethwick,2023-03-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
721747,Monmouth Road West - Smethwick,2023-03-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
721747,Monmouth Road West - Smethwick,2023-03-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
721747,Monmouth Road West - Smethwick,2023-03-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
721747,Monmouth Road West - Smethwick,2023-03-04T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
721747,Monmouth Road West - Smethwick,2023-03-04T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
721747,Monmouth Road West - Smethwick,2023-03-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
721747,Monmouth Road West - Smethwick,2023-03-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
721747,Monmouth Road West - Smethwick,2023-03-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
721747,Monmouth Road West - Smethwick,2023-03-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
721747,Monmouth Road West - Smethwick,2023-03-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
721747,Monmouth Road West - Smethwick,2023-03-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
721747,Monmouth Road West - Smethwick,2023-03-04T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
721747,Monmouth Road West - Smethwick,2023-03-04T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
721747,Monmouth Road West - Smethwick,2023-03-04T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
721747,Monmouth Road West - Smethwick,2023-03-04T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
721747,Monmouth Road West - Smethwick,2023-03-04T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
721747,Monmouth Road West - Smethwick,2023-03-04T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
721747,Monmouth Road West - Smethwick,2023-03-04T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
721747,Monmouth Road West - Smethwick,2023-03-04T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
721747,Monmouth Road West - Smethwick,2023-03-04T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
721747,Monmouth Road West - Smethwick,2023-03-04T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
721747,Monmouth Road West - Smethwick,2023-03-04T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
721747,Monmouth Road West - Smethwick,2023-03-04T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
721747,Monmouth Road West - Smethwick,2023-03-04T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
721747,Monmouth Road West - Smethwick,2023-03-04T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
721747,Monmouth Road West - Smethwick,2023-03-04T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
721747,Monmouth Road West - Smethwick,2023-03-04T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
721747,Monmouth Road West - Smethwick,2023-03-04T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
721747,Monmouth Road West - Smethwick,2023-03-04T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
721747,Monmouth Road West - Smethwick,2023-03-04T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
721747,Monmouth Road West - Smethwick,2023-03-04T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
721747,Monmouth Road West - Smethwick,2023-03-04T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
721747,Monmouth Road West - Smethwick,2023-03-04T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
721747,Monmouth Road West - Smethwick,2023-03-04T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
721747,Monmouth Road West - Smethwick,2023-03-04T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
721747,Monmouth Road West - Smethwick,2023-03-04T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
721747,Monmouth Road West - Smethwick,2023-03-04T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
721747,Monmouth Road West - Smethwick,2023-03-04T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
721747,Monmouth Road West - Smethwick,2023-03-04T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
721747,Monmouth Road West - Smethwick,2023-03-04T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
721747,Monmouth Road West - Smethwick,2023-03-04T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
721747,Monmouth Road West - Smethwick,2023-03-04T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-03-04T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
721747,Monmouth Road West - Smethwick,2023-03-04T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
721747,Monmouth Road West - Smethwick,2023-03-04T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
721747,Monmouth Road West - Smethwick,2023-03-04T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
721747,Monmouth Road West - Smethwick,2023-03-04T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
721747,Monmouth Road West - Smethwick,2023-03-04T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
721747,Monmouth Road West - Smethwick,2023-03-04T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
721747,Monmouth Road West - Smethwick,2023-03-04T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
721747,Monmouth Road West - Smethwick,2023-03-04T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
721747,Monmouth Road West - Smethwick,2023-03-04T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
721747,Monmouth Road West - Smethwick,2023-03-04T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
721747,Monmouth Road West - Smethwick,2023-03-04T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
721747,Monmouth Road West - Smethwick,2023-03-04T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
721747,Monmouth Road West - Smethwick,2023-03-04T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
721747,Monmouth Road West - Smethwick,2023-03-04T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
721747,Monmouth Road West - Smethwick,2023-03-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
721747,Monmouth Road West - Smethwick,2023-03-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
721747,Monmouth Road West - Smethwick,2023-03-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
721747,Monmouth Road West - Smethwick,2023-03-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
721747,Monmouth Road West - Smethwick,2023-03-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
721747,Monmouth Road West - Smethwick,2023-03-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
721747,Monmouth Road West - Smethwick,2023-03-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
721747,Monmouth Road West - Smethwick,2023-03-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.0
721747,Monmouth Road West - Smethwick,2023-03-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
721747,Monmouth Road West - Smethwick,2023-03-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
721747,Monmouth Road West - Smethwick,2023-03-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
721747,Monmouth Road West - Smethwick,2023-03-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
721747,Monmouth Road West - Smethwick,2023-03-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
721747,Monmouth Road West - Smethwick,2023-03-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
721747,Monmouth Road West - Smethwick,2023-03-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
721747,Monmouth Road West - Smethwick,2023-03-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
721747,Monmouth Road West - Smethwick,2023-03-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
721747,Monmouth Road West - Smethwick,2023-03-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,366.8
721747,Monmouth Road West - Smethwick,2023-03-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
721747,Monmouth Road West - Smethwick,2023-03-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
721747,Monmouth Road West - Smethwick,2023-03-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
721747,Monmouth Road West - Smethwick,2023-03-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.7
721747,Monmouth Road West - Smethwick,2023-03-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
721747,Monmouth Road West - Smethwick,2023-03-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
721747,Monmouth Road West - Smethwick,2023-03-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.5
721747,Monmouth Road West - Smethwick,2023-03-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
721747,Monmouth Road West - Smethwick,2023-03-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
721747,Monmouth Road West - Smethwick,2023-03-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
721747,Monmouth Road West - Smethwick,2023-03-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.1
721747,Monmouth Road West - Smethwick,2023-03-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
721747,Monmouth Road West - Smethwick,2023-03-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
721747,Monmouth Road West - Smethwick,2023-03-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
721747,Monmouth Road West - Smethwick,2023-03-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
721747,Monmouth Road West - Smethwick,2023-03-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
721747,Monmouth Road West - Smethwick,2023-03-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
721747,Monmouth Road West - Smethwick,2023-03-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
721747,Monmouth Road West - Smethwick,2023-03-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
721747,Monmouth Road West - Smethwick,2023-03-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
721747,Monmouth Road West - Smethwick,2023-03-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
721747,Monmouth Road West - Smethwick,2023-03-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
721747,Monmouth Road West - Smethwick,2023-03-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
721747,Monmouth Road West - Smethwick,2023-03-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
721747,Monmouth Road West - Smethwick,2023-03-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
721747,Monmouth Road West - Smethwick,2023-03-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
721747,Monmouth Road West - Smethwick,2023-03-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
721747,Monmouth Road West - Smethwick,2023-03-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
721747,Monmouth Road West - Smethwick,2023-03-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
721747,Monmouth Road West - Smethwick,2023-03-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
721747,Monmouth Road West - Smethwick,2023-03-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
