Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-03-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
721747,Monmouth Road West - Smethwick,2023-03-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
721747,Monmouth Road West - Smethwick,2023-03-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
721747,Monmouth Road West - Smethwick,2023-03-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
721747,Monmouth Road West - Smethwick,2023-03-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
721747,Monmouth Road West - Smethwick,2023-03-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
721747,Monmouth Road West - Smethwick,2023-03-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
721747,Monmouth Road West - Smethwick,2023-03-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
721747,Monmouth Road West - Smethwick,2023-03-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
721747,Monmouth Road West - Smethwick,2023-03-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
721747,Monmouth Road West - Smethwick,2023-03-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
721747,Monmouth Road West - Smethwick,2023-03-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
721747,Monmouth Road West - Smethwick,2023-03-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
721747,Monmouth Road West - Smethwick,2023-03-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
721747,Monmouth Road West - Smethwick,2023-03-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
721747,Monmouth Road West - Smethwick,2023-03-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
721747,Monmouth Road West - Smethwick,2023-03-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
721747,Monmouth Road West - Smethwick,2023-03-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
721747,Monmouth Road West - Smethwick,2023-03-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
721747,Monmouth Road West - Smethwick,2023-03-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
721747,Monmouth Road West - Smethwick,2023-03-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
721747,Monmouth Road West - Smethwick,2023-03-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
721747,Monmouth Road West - Smethwick,2023-03-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
721747,Monmouth Road West - Smethwick,2023-03-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
721747,Monmouth Road West - Smethwick,2023-03-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
721747,Monmouth Road West - Smethwick,2023-03-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
721747,Monmouth Road West - Smethwick,2023-03-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
721747,Monmouth Road West - Smethwick,2023-03-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
721747,Monmouth Road West - Smethwick,2023-03-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
721747,Monmouth Road West - Smethwick,2023-03-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
721747,Monmouth Road West - Smethwick,2023-03-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
721747,Monmouth Road West - Smethwick,2023-03-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
721747,Monmouth Road West - Smethwick,2023-03-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
721747,Monmouth Road West - Smethwick,2023-03-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
721747,Monmouth Road West - Smethwick,2023-03-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
721747,Monmouth Road West - Smethwick,2023-03-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
721747,Monmouth Road West - Smethwick,2023-03-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
721747,Monmouth Road West - Smethwick,2023-03-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
721747,Monmouth Road West - Smethwick,2023-03-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.4
721747,Monmouth Road West - Smethwick,2023-03-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
721747,Monmouth Road West - Smethwick,2023-03-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
721747,Monmouth Road West - Smethwick,2023-03-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
721747,Monmouth Road West - Smethwick,2023-03-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
721747,Monmouth Road West - Smethwick,2023-03-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
721747,Monmouth Road West - Smethwick,2023-03-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
721747,Monmouth Road West - Smethwick,2023-03-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
721747,Monmouth Road West - Smethwick,2023-03-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
721747,Monmouth Road West - Smethwick,2023-03-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
721747,Monmouth Road West - Smethwick,2023-03-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
721747,Monmouth Road West - Smethwick,2023-03-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
721747,Monmouth Road West - Smethwick,2023-03-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
721747,Monmouth Road West - Smethwick,2023-03-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
721747,Monmouth Road West - Smethwick,2023-03-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
721747,Monmouth Road West - Smethwick,2023-03-03T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
721747,Monmouth Road West - Smethwick,2023-03-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
721747,Monmouth Road West - Smethwick,2023-03-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
721747,Monmouth Road West - Smethwick,2023-03-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
721747,Monmouth Road West - Smethwick,2023-03-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
721747,Monmouth Road West - Smethwick,2023-03-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
721747,Monmouth Road West - Smethwick,2023-03-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
721747,Monmouth Road West - Smethwick,2023-03-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
721747,Monmouth Road West - Smethwick,2023-03-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
721747,Monmouth Road West - Smethwick,2023-03-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
721747,Monmouth Road West - Smethwick,2023-03-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
721747,Monmouth Road West - Smethwick,2023-03-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
721747,Monmouth Road West - Smethwick,2023-03-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
721747,Monmouth Road West - Smethwick,2023-03-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
721747,Monmouth Road West - Smethwick,2023-03-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
721747,Monmouth Road West - Smethwick,2023-03-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
721747,Monmouth Road West - Smethwick,2023-03-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
721747,Monmouth Road West - Smethwick,2023-03-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
721747,Monmouth Road West - Smethwick,2023-03-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
721747,Monmouth Road West - Smethwick,2023-03-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
721747,Monmouth Road West - Smethwick,2023-03-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
721747,Monmouth Road West - Smethwick,2023-03-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
721747,Monmouth Road West - Smethwick,2023-03-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
721747,Monmouth Road West - Smethwick,2023-03-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
721747,Monmouth Road West - Smethwick,2023-03-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
721747,Monmouth Road West - Smethwick,2023-03-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
721747,Monmouth Road West - Smethwick,2023-03-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
721747,Monmouth Road West - Smethwick,2023-03-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
721747,Monmouth Road West - Smethwick,2023-03-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
721747,Monmouth Road West - Smethwick,2023-03-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
721747,Monmouth Road West - Smethwick,2023-03-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
721747,Monmouth Road West - Smethwick,2023-03-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
721747,Monmouth Road West - Smethwick,2023-03-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
721747,Monmouth Road West - Smethwick,2023-03-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
721747,Monmouth Road West - Smethwick,2023-03-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
721747,Monmouth Road West - Smethwick,2023-03-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
721747,Monmouth Road West - Smethwick,2023-03-03T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
721747,Monmouth Road West - Smethwick,2023-03-03T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
721747,Monmouth Road West - Smethwick,2023-03-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
721747,Monmouth Road West - Smethwick,2023-03-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
721747,Monmouth Road West - Smethwick,2023-03-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
721747,Monmouth Road West - Smethwick,2023-03-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
721747,Monmouth Road West - Smethwick,2023-03-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
721747,Monmouth Road West - Smethwick,2023-03-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
721747,Monmouth Road West - Smethwick,2023-03-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
721747,Monmouth Road West - Smethwick,2023-03-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
721747,Monmouth Road West - Smethwick,2023-03-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
721747,Monmouth Road West - Smethwick,2023-03-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
721747,Monmouth Road West - Smethwick,2023-03-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
721747,Monmouth Road West - Smethwick,2023-03-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.5
721747,Monmouth Road West - Smethwick,2023-03-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
721747,Monmouth Road West - Smethwick,2023-03-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
721747,Monmouth Road West - Smethwick,2023-03-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
721747,Monmouth Road West - Smethwick,2023-03-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
721747,Monmouth Road West - Smethwick,2023-03-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
721747,Monmouth Road West - Smethwick,2023-03-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
721747,Monmouth Road West - Smethwick,2023-03-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
721747,Monmouth Road West - Smethwick,2023-03-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.1
721747,Monmouth Road West - Smethwick,2023-03-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
721747,Monmouth Road West - Smethwick,2023-03-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
721747,Monmouth Road West - Smethwick,2023-03-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
721747,Monmouth Road West - Smethwick,2023-03-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
721747,Monmouth Road West - Smethwick,2023-03-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
721747,Monmouth Road West - Smethwick,2023-03-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
721747,Monmouth Road West - Smethwick,2023-03-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
721747,Monmouth Road West - Smethwick,2023-03-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
721747,Monmouth Road West - Smethwick,2023-03-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
721747,Monmouth Road West - Smethwick,2023-03-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
721747,Monmouth Road West - Smethwick,2023-03-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
721747,Monmouth Road West - Smethwick,2023-03-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
721747,Monmouth Road West - Smethwick,2023-03-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
721747,Monmouth Road West - Smethwick,2023-03-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
721747,Monmouth Road West - Smethwick,2023-03-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
721747,Monmouth Road West - Smethwick,2023-03-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
721747,Monmouth Road West - Smethwick,2023-03-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
721747,Monmouth Road West - Smethwick,2023-03-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
721747,Monmouth Road West - Smethwick,2023-03-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
721747,Monmouth Road West - Smethwick,2023-03-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
721747,Monmouth Road West - Smethwick,2023-03-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
721747,Monmouth Road West - Smethwick,2023-03-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
721747,Monmouth Road West - Smethwick,2023-03-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
721747,Monmouth Road West - Smethwick,2023-03-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
721747,Monmouth Road West - Smethwick,2023-03-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
721747,Monmouth Road West - Smethwick,2023-03-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
721747,Monmouth Road West - Smethwick,2023-03-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
721747,Monmouth Road West - Smethwick,2023-03-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
721747,Monmouth Road West - Smethwick,2023-03-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
721747,Monmouth Road West - Smethwick,2023-03-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
721747,Monmouth Road West - Smethwick,2023-03-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
721747,Monmouth Road West - Smethwick,2023-03-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
721747,Monmouth Road West - Smethwick,2023-03-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
721747,Monmouth Road West - Smethwick,2023-03-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
721747,Monmouth Road West - Smethwick,2023-03-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
721747,Monmouth Road West - Smethwick,2023-03-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
721747,Monmouth Road West - Smethwick,2023-03-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
721747,Monmouth Road West - Smethwick,2023-03-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
721747,Monmouth Road West - Smethwick,2023-03-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
721747,Monmouth Road West - Smethwick,2023-03-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
721747,Monmouth Road West - Smethwick,2023-03-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
721747,Monmouth Road West - Smethwick,2023-03-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
721747,Monmouth Road West - Smethwick,2023-03-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
721747,Monmouth Road West - Smethwick,2023-03-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
721747,Monmouth Road West - Smethwick,2023-03-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
721747,Monmouth Road West - Smethwick,2023-03-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
721747,Monmouth Road West - Smethwick,2023-03-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
721747,Monmouth Road West - Smethwick,2023-03-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
721747,Monmouth Road West - Smethwick,2023-03-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
721747,Monmouth Road West - Smethwick,2023-03-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
721747,Monmouth Road West - Smethwick,2023-03-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
721747,Monmouth Road West - Smethwick,2023-03-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
721747,Monmouth Road West - Smethwick,2023-03-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
721747,Monmouth Road West - Smethwick,2023-03-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
721747,Monmouth Road West - Smethwick,2023-03-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
721747,Monmouth Road West - Smethwick,2023-03-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
721747,Monmouth Road West - Smethwick,2023-03-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
721747,Monmouth Road West - Smethwick,2023-03-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
721747,Monmouth Road West - Smethwick,2023-03-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
721747,Monmouth Road West - Smethwick,2023-03-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
721747,Monmouth Road West - Smethwick,2023-03-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
721747,Monmouth Road West - Smethwick,2023-03-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
721747,Monmouth Road West - Smethwick,2023-03-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
721747,Monmouth Road West - Smethwick,2023-03-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
721747,Monmouth Road West - Smethwick,2023-03-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
721747,Monmouth Road West - Smethwick,2023-03-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
721747,Monmouth Road West - Smethwick,2023-03-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
721747,Monmouth Road West - Smethwick,2023-03-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
721747,Monmouth Road West - Smethwick,2023-03-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
721747,Monmouth Road West - Smethwick,2023-03-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
721747,Monmouth Road West - Smethwick,2023-03-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
721747,Monmouth Road West - Smethwick,2023-03-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
721747,Monmouth Road West - Smethwick,2023-03-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
721747,Monmouth Road West - Smethwick,2023-03-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
721747,Monmouth Road West - Smethwick,2023-03-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
721747,Monmouth Road West - Smethwick,2023-03-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
721747,Monmouth Road West - Smethwick,2023-03-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
721747,Monmouth Road West - Smethwick,2023-03-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
721747,Monmouth Road West - Smethwick,2023-03-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
721747,Monmouth Road West - Smethwick,2023-03-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
721747,Monmouth Road West - Smethwick,2023-03-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
721747,Monmouth Road West - Smethwick,2023-03-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
721747,Monmouth Road West - Smethwick,2023-03-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
721747,Monmouth Road West - Smethwick,2023-03-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
721747,Monmouth Road West - Smethwick,2023-03-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
721747,Monmouth Road West - Smethwick,2023-03-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
721747,Monmouth Road West - Smethwick,2023-03-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
721747,Monmouth Road West - Smethwick,2023-03-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
721747,Monmouth Road West - Smethwick,2023-03-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
721747,Monmouth Road West - Smethwick,2023-03-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
721747,Monmouth Road West - Smethwick,2023-03-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
721747,Monmouth Road West - Smethwick,2023-03-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.5
721747,Monmouth Road West - Smethwick,2023-03-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
721747,Monmouth Road West - Smethwick,2023-03-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
721747,Monmouth Road West - Smethwick,2023-03-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
721747,Monmouth Road West - Smethwick,2023-03-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
721747,Monmouth Road West - Smethwick,2023-03-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
721747,Monmouth Road West - Smethwick,2023-03-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
721747,Monmouth Road West - Smethwick,2023-03-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
721747,Monmouth Road West - Smethwick,2023-03-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
721747,Monmouth Road West - Smethwick,2023-03-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
721747,Monmouth Road West - Smethwick,2023-03-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
721747,Monmouth Road West - Smethwick,2023-03-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
721747,Monmouth Road West - Smethwick,2023-03-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
721747,Monmouth Road West - Smethwick,2023-03-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
721747,Monmouth Road West - Smethwick,2023-03-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
721747,Monmouth Road West - Smethwick,2023-03-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
721747,Monmouth Road West - Smethwick,2023-03-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
721747,Monmouth Road West - Smethwick,2023-03-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
721747,Monmouth Road West - Smethwick,2023-03-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
721747,Monmouth Road West - Smethwick,2023-03-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
721747,Monmouth Road West - Smethwick,2023-03-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
721747,Monmouth Road West - Smethwick,2023-03-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
721747,Monmouth Road West - Smethwick,2023-03-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
721747,Monmouth Road West - Smethwick,2023-03-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
721747,Monmouth Road West - Smethwick,2023-03-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
721747,Monmouth Road West - Smethwick,2023-03-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
721747,Monmouth Road West - Smethwick,2023-03-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
721747,Monmouth Road West - Smethwick,2023-03-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
721747,Monmouth Road West - Smethwick,2023-03-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
721747,Monmouth Road West - Smethwick,2023-03-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
721747,Monmouth Road West - Smethwick,2023-03-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
721747,Monmouth Road West - Smethwick,2023-03-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
721747,Monmouth Road West - Smethwick,2023-03-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
721747,Monmouth Road West - Smethwick,2023-03-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
721747,Monmouth Road West - Smethwick,2023-03-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
721747,Monmouth Road West - Smethwick,2023-03-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
721747,Monmouth Road West - Smethwick,2023-03-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
721747,Monmouth Road West - Smethwick,2023-03-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
721747,Monmouth Road West - Smethwick,2023-03-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
721747,Monmouth Road West - Smethwick,2023-03-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
721747,Monmouth Road West - Smethwick,2023-03-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
721747,Monmouth Road West - Smethwick,2023-03-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
721747,Monmouth Road West - Smethwick,2023-03-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
721747,Monmouth Road West - Smethwick,2023-03-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
721747,Monmouth Road West - Smethwick,2023-03-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
721747,Monmouth Road West - Smethwick,2023-03-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
721747,Monmouth Road West - Smethwick,2023-03-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
721747,Monmouth Road West - Smethwick,2023-03-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
721747,Monmouth Road West - Smethwick,2023-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
721747,Monmouth Road West - Smethwick,2023-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
721747,Monmouth Road West - Smethwick,2023-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
721747,Monmouth Road West - Smethwick,2023-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
721747,Monmouth Road West - Smethwick,2023-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
721747,Monmouth Road West - Smethwick,2023-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
721747,Monmouth Road West - Smethwick,2023-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
721747,Monmouth Road West - Smethwick,2023-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
721747,Monmouth Road West - Smethwick,2023-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
721747,Monmouth Road West - Smethwick,2023-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
721747,Monmouth Road West - Smethwick,2023-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
721747,Monmouth Road West - Smethwick,2023-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
721747,Monmouth Road West - Smethwick,2023-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
721747,Monmouth Road West - Smethwick,2023-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
721747,Monmouth Road West - Smethwick,2023-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.3
721747,Monmouth Road West - Smethwick,2023-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
721747,Monmouth Road West - Smethwick,2023-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
721747,Monmouth Road West - Smethwick,2023-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
721747,Monmouth Road West - Smethwick,2023-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
721747,Monmouth Road West - Smethwick,2023-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
721747,Monmouth Road West - Smethwick,2023-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.5
721747,Monmouth Road West - Smethwick,2023-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
721747,Monmouth Road West - Smethwick,2023-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.6
721747,Monmouth Road West - Smethwick,2023-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
721747,Monmouth Road West - Smethwick,2023-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
721747,Monmouth Road West - Smethwick,2023-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
721747,Monmouth Road West - Smethwick,2023-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
721747,Monmouth Road West - Smethwick,2023-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
721747,Monmouth Road West - Smethwick,2023-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
721747,Monmouth Road West - Smethwick,2023-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
721747,Monmouth Road West - Smethwick,2023-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
721747,Monmouth Road West - Smethwick,2023-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
721747,Monmouth Road West - Smethwick,2023-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
721747,Monmouth Road West - Smethwick,2023-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
721747,Monmouth Road West - Smethwick,2023-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
721747,Monmouth Road West - Smethwick,2023-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
721747,Monmouth Road West - Smethwick,2023-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
721747,Monmouth Road West - Smethwick,2023-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
721747,Monmouth Road West - Smethwick,2023-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
721747,Monmouth Road West - Smethwick,2023-03-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
721747,Monmouth Road West - Smethwick,2023-03-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-03-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
721747,Monmouth Road West - Smethwick,2023-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
721747,Monmouth Road West - Smethwick,2023-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
721747,Monmouth Road West - Smethwick,2023-03-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
721747,Monmouth Road West - Smethwick,2023-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
721747,Monmouth Road West - Smethwick,2023-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
721747,Monmouth Road West - Smethwick,2023-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
721747,Monmouth Road West - Smethwick,2023-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
721747,Monmouth Road West - Smethwick,2023-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
721747,Monmouth Road West - Smethwick,2023-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
721747,Monmouth Road West - Smethwick,2023-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
721747,Monmouth Road West - Smethwick,2023-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
721747,Monmouth Road West - Smethwick,2023-03-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
721747,Monmouth Road West - Smethwick,2023-03-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
721747,Monmouth Road West - Smethwick,2023-03-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
721747,Monmouth Road West - Smethwick,2023-03-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
721747,Monmouth Road West - Smethwick,2023-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
721747,Monmouth Road West - Smethwick,2023-03-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
721747,Monmouth Road West - Smethwick,2023-03-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
721747,Monmouth Road West - Smethwick,2023-03-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
721747,Monmouth Road West - Smethwick,2023-03-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
721747,Monmouth Road West - Smethwick,2023-03-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
721747,Monmouth Road West - Smethwick,2023-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
721747,Monmouth Road West - Smethwick,2023-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
721747,Monmouth Road West - Smethwick,2023-03-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
721747,Monmouth Road West - Smethwick,2023-03-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
721747,Monmouth Road West - Smethwick,2023-03-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
721747,Monmouth Road West - Smethwick,2023-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
721747,Monmouth Road West - Smethwick,2023-03-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
721747,Monmouth Road West - Smethwick,2023-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
721747,Monmouth Road West - Smethwick,2023-03-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
721747,Monmouth Road West - Smethwick,2023-03-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
721747,Monmouth Road West - Smethwick,2023-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
721747,Monmouth Road West - Smethwick,2023-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
721747,Monmouth Road West - Smethwick,2023-03-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
721747,Monmouth Road West - Smethwick,2023-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
721747,Monmouth Road West - Smethwick,2023-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
721747,Monmouth Road West - Smethwick,2023-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
721747,Monmouth Road West - Smethwick,2023-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
721747,Monmouth Road West - Smethwick,2023-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
721747,Monmouth Road West - Smethwick,2023-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
721747,Monmouth Road West - Smethwick,2023-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
721747,Monmouth Road West - Smethwick,2023-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
721747,Monmouth Road West - Smethwick,2023-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
721747,Monmouth Road West - Smethwick,2023-03-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
721747,Monmouth Road West - Smethwick,2023-03-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
721747,Monmouth Road West - Smethwick,2023-03-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
721747,Monmouth Road West - Smethwick,2023-03-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-03-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
721747,Monmouth Road West - Smethwick,2023-03-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
721747,Monmouth Road West - Smethwick,2023-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
721747,Monmouth Road West - Smethwick,2023-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
721747,Monmouth Road West - Smethwick,2023-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
721747,Monmouth Road West - Smethwick,2023-03-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
721747,Monmouth Road West - Smethwick,2023-03-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
721747,Monmouth Road West - Smethwick,2023-03-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
721747,Monmouth Road West - Smethwick,2023-03-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
721747,Monmouth Road West - Smethwick,2023-03-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
721747,Monmouth Road West - Smethwick,2023-03-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
721747,Monmouth Road West - Smethwick,2023-03-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
721747,Monmouth Road West - Smethwick,2023-03-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
721747,Monmouth Road West - Smethwick,2023-03-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
721747,Monmouth Road West - Smethwick,2023-03-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
721747,Monmouth Road West - Smethwick,2023-03-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
721747,Monmouth Road West - Smethwick,2023-03-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
721747,Monmouth Road West - Smethwick,2023-03-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
721747,Monmouth Road West - Smethwick,2023-03-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
721747,Monmouth Road West - Smethwick,2023-03-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
721747,Monmouth Road West - Smethwick,2023-03-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
721747,Monmouth Road West - Smethwick,2023-03-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
721747,Monmouth Road West - Smethwick,2023-03-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
721747,Monmouth Road West - Smethwick,2023-03-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
721747,Monmouth Road West - Smethwick,2023-03-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
721747,Monmouth Road West - Smethwick,2023-03-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
721747,Monmouth Road West - Smethwick,2023-03-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
721747,Monmouth Road West - Smethwick,2023-03-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
721747,Monmouth Road West - Smethwick,2023-03-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
721747,Monmouth Road West - Smethwick,2023-03-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
721747,Monmouth Road West - Smethwick,2023-03-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
721747,Monmouth Road West - Smethwick,2023-03-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
721747,Monmouth Road West - Smethwick,2023-03-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
721747,Monmouth Road West - Smethwick,2023-03-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
721747,Monmouth Road West - Smethwick,2023-03-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
721747,Monmouth Road West - Smethwick,2023-03-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
721747,Monmouth Road West - Smethwick,2023-03-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
721747,Monmouth Road West - Smethwick,2023-03-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
721747,Monmouth Road West - Smethwick,2023-03-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
721747,Monmouth Road West - Smethwick,2023-03-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
721747,Monmouth Road West - Smethwick,2023-03-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
721747,Monmouth Road West - Smethwick,2023-03-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
721747,Monmouth Road West - Smethwick,2023-03-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
721747,Monmouth Road West - Smethwick,2023-03-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
721747,Monmouth Road West - Smethwick,2023-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
721747,Monmouth Road West - Smethwick,2023-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
721747,Monmouth Road West - Smethwick,2023-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
721747,Monmouth Road West - Smethwick,2023-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
721747,Monmouth Road West - Smethwick,2023-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
721747,Monmouth Road West - Smethwick,2023-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
721747,Monmouth Road West - Smethwick,2023-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
721747,Monmouth Road West - Smethwick,2023-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
721747,Monmouth Road West - Smethwick,2023-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
721747,Monmouth Road West - Smethwick,2023-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
721747,Monmouth Road West - Smethwick,2023-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
721747,Monmouth Road West - Smethwick,2023-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
721747,Monmouth Road West - Smethwick,2023-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
721747,Monmouth Road West - Smethwick,2023-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
721747,Monmouth Road West - Smethwick,2023-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
721747,Monmouth Road West - Smethwick,2023-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
721747,Monmouth Road West - Smethwick,2023-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
721747,Monmouth Road West - Smethwick,2023-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
721747,Monmouth Road West - Smethwick,2023-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
721747,Monmouth Road West - Smethwick,2023-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
721747,Monmouth Road West - Smethwick,2023-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
721747,Monmouth Road West - Smethwick,2023-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.6
721747,Monmouth Road West - Smethwick,2023-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
721747,Monmouth Road West - Smethwick,2023-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.4
721747,Monmouth Road West - Smethwick,2023-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.3
721747,Monmouth Road West - Smethwick,2023-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
721747,Monmouth Road West - Smethwick,2023-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.1
721747,Monmouth Road West - Smethwick,2023-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,373.6
721747,Monmouth Road West - Smethwick,2023-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
721747,Monmouth Road West - Smethwick,2023-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
721747,Monmouth Road West - Smethwick,2023-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
721747,Monmouth Road West - Smethwick,2023-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
721747,Monmouth Road West - Smethwick,2023-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
721747,Monmouth Road West - Smethwick,2023-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.7
721747,Monmouth Road West - Smethwick,2023-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.5
721747,Monmouth Road West - Smethwick,2023-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
721747,Monmouth Road West - Smethwick,2023-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
721747,Monmouth Road West - Smethwick,2023-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
721747,Monmouth Road West - Smethwick,2023-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
721747,Monmouth Road West - Smethwick,2023-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
721747,Monmouth Road West - Smethwick,2023-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
721747,Monmouth Road West - Smethwick,2023-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
721747,Monmouth Road West - Smethwick,2023-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
721747,Monmouth Road West - Smethwick,2023-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.1
721747,Monmouth Road West - Smethwick,2023-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
721747,Monmouth Road West - Smethwick,2023-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
721747,Monmouth Road West - Smethwick,2023-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
721747,Monmouth Road West - Smethwick,2023-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
721747,Monmouth Road West - Smethwick,2023-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
721747,Monmouth Road West - Smethwick,2023-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
721747,Monmouth Road West - Smethwick,2023-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
721747,Monmouth Road West - Smethwick,2023-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
721747,Monmouth Road West - Smethwick,2023-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
721747,Monmouth Road West - Smethwick,2023-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
721747,Monmouth Road West - Smethwick,2023-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
721747,Monmouth Road West - Smethwick,2023-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
721747,Monmouth Road West - Smethwick,2023-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
721747,Monmouth Road West - Smethwick,2023-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
721747,Monmouth Road West - Smethwick,2023-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
721747,Monmouth Road West - Smethwick,2023-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
721747,Monmouth Road West - Smethwick,2023-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
721747,Monmouth Road West - Smethwick,2023-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
721747,Monmouth Road West - Smethwick,2023-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
721747,Monmouth Road West - Smethwick,2023-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
721747,Monmouth Road West - Smethwick,2023-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
721747,Monmouth Road West - Smethwick,2023-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
721747,Monmouth Road West - Smethwick,2023-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
721747,Monmouth Road West - Smethwick,2023-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
721747,Monmouth Road West - Smethwick,2023-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
721747,Monmouth Road West - Smethwick,2023-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
721747,Monmouth Road West - Smethwick,2023-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
721747,Monmouth Road West - Smethwick,2023-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
721747,Monmouth Road West - Smethwick,2023-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
721747,Monmouth Road West - Smethwick,2023-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.4
721747,Monmouth Road West - Smethwick,2023-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
721747,Monmouth Road West - Smethwick,2023-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
721747,Monmouth Road West - Smethwick,2023-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
721747,Monmouth Road West - Smethwick,2023-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
721747,Monmouth Road West - Smethwick,2023-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
721747,Monmouth Road West - Smethwick,2023-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
721747,Monmouth Road West - Smethwick,2023-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
721747,Monmouth Road West - Smethwick,2023-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
721747,Monmouth Road West - Smethwick,2023-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
721747,Monmouth Road West - Smethwick,2023-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
721747,Monmouth Road West - Smethwick,2023-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
721747,Monmouth Road West - Smethwick,2023-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
721747,Monmouth Road West - Smethwick,2023-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
