Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
721747,Monmouth Road West - Smethwick,2023-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
721747,Monmouth Road West - Smethwick,2023-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
721747,Monmouth Road West - Smethwick,2023-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
721747,Monmouth Road West - Smethwick,2023-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
721747,Monmouth Road West - Smethwick,2023-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
721747,Monmouth Road West - Smethwick,2023-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
721747,Monmouth Road West - Smethwick,2023-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
721747,Monmouth Road West - Smethwick,2023-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
721747,Monmouth Road West - Smethwick,2023-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
721747,Monmouth Road West - Smethwick,2023-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
721747,Monmouth Road West - Smethwick,2023-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
721747,Monmouth Road West - Smethwick,2023-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
721747,Monmouth Road West - Smethwick,2023-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
721747,Monmouth Road West - Smethwick,2023-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
721747,Monmouth Road West - Smethwick,2023-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.6
721747,Monmouth Road West - Smethwick,2023-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.8
721747,Monmouth Road West - Smethwick,2023-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
721747,Monmouth Road West - Smethwick,2023-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
721747,Monmouth Road West - Smethwick,2023-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
721747,Monmouth Road West - Smethwick,2023-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
721747,Monmouth Road West - Smethwick,2023-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
721747,Monmouth Road West - Smethwick,2023-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
721747,Monmouth Road West - Smethwick,2023-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
721747,Monmouth Road West - Smethwick,2023-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
721747,Monmouth Road West - Smethwick,2023-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
721747,Monmouth Road West - Smethwick,2023-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
721747,Monmouth Road West - Smethwick,2023-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
721747,Monmouth Road West - Smethwick,2023-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
721747,Monmouth Road West - Smethwick,2023-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
721747,Monmouth Road West - Smethwick,2023-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
721747,Monmouth Road West - Smethwick,2023-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
721747,Monmouth Road West - Smethwick,2023-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
721747,Monmouth Road West - Smethwick,2023-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.1
721747,Monmouth Road West - Smethwick,2023-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
721747,Monmouth Road West - Smethwick,2023-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
721747,Monmouth Road West - Smethwick,2023-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
721747,Monmouth Road West - Smethwick,2023-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
721747,Monmouth Road West - Smethwick,2023-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
721747,Monmouth Road West - Smethwick,2023-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
721747,Monmouth Road West - Smethwick,2023-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
721747,Monmouth Road West - Smethwick,2023-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
721747,Monmouth Road West - Smethwick,2023-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
721747,Monmouth Road West - Smethwick,2023-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
721747,Monmouth Road West - Smethwick,2023-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
721747,Monmouth Road West - Smethwick,2023-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
721747,Monmouth Road West - Smethwick,2023-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
721747,Monmouth Road West - Smethwick,2023-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
721747,Monmouth Road West - Smethwick,2023-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.8
721747,Monmouth Road West - Smethwick,2023-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
721747,Monmouth Road West - Smethwick,2023-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
721747,Monmouth Road West - Smethwick,2023-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
721747,Monmouth Road West - Smethwick,2023-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
721747,Monmouth Road West - Smethwick,2023-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
721747,Monmouth Road West - Smethwick,2023-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
721747,Monmouth Road West - Smethwick,2023-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
721747,Monmouth Road West - Smethwick,2023-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
721747,Monmouth Road West - Smethwick,2023-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
721747,Monmouth Road West - Smethwick,2023-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
721747,Monmouth Road West - Smethwick,2023-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
721747,Monmouth Road West - Smethwick,2023-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
721747,Monmouth Road West - Smethwick,2023-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
721747,Monmouth Road West - Smethwick,2023-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
721747,Monmouth Road West - Smethwick,2023-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
721747,Monmouth Road West - Smethwick,2023-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
721747,Monmouth Road West - Smethwick,2023-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
721747,Monmouth Road West - Smethwick,2023-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
721747,Monmouth Road West - Smethwick,2023-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
721747,Monmouth Road West - Smethwick,2023-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
721747,Monmouth Road West - Smethwick,2023-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.6
721747,Monmouth Road West - Smethwick,2023-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
721747,Monmouth Road West - Smethwick,2023-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
721747,Monmouth Road West - Smethwick,2023-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
721747,Monmouth Road West - Smethwick,2023-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
721747,Monmouth Road West - Smethwick,2023-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.7
721747,Monmouth Road West - Smethwick,2023-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
721747,Monmouth Road West - Smethwick,2023-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
721747,Monmouth Road West - Smethwick,2023-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
721747,Monmouth Road West - Smethwick,2023-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.9
721747,Monmouth Road West - Smethwick,2023-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
721747,Monmouth Road West - Smethwick,2023-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.9
721747,Monmouth Road West - Smethwick,2023-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
721747,Monmouth Road West - Smethwick,2023-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
721747,Monmouth Road West - Smethwick,2023-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
721747,Monmouth Road West - Smethwick,2023-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.2
721747,Monmouth Road West - Smethwick,2023-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
721747,Monmouth Road West - Smethwick,2023-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
721747,Monmouth Road West - Smethwick,2023-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
721747,Monmouth Road West - Smethwick,2023-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
721747,Monmouth Road West - Smethwick,2023-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
721747,Monmouth Road West - Smethwick,2023-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
721747,Monmouth Road West - Smethwick,2023-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
721747,Monmouth Road West - Smethwick,2023-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
721747,Monmouth Road West - Smethwick,2023-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
721747,Monmouth Road West - Smethwick,2023-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
721747,Monmouth Road West - Smethwick,2023-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.9
721747,Monmouth Road West - Smethwick,2023-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
721747,Monmouth Road West - Smethwick,2023-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
721747,Monmouth Road West - Smethwick,2023-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
721747,Monmouth Road West - Smethwick,2023-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
721747,Monmouth Road West - Smethwick,2023-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
721747,Monmouth Road West - Smethwick,2023-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
721747,Monmouth Road West - Smethwick,2023-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
721747,Monmouth Road West - Smethwick,2023-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
721747,Monmouth Road West - Smethwick,2023-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
721747,Monmouth Road West - Smethwick,2023-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
721747,Monmouth Road West - Smethwick,2023-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
721747,Monmouth Road West - Smethwick,2023-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
721747,Monmouth Road West - Smethwick,2023-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
721747,Monmouth Road West - Smethwick,2023-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
721747,Monmouth Road West - Smethwick,2023-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
721747,Monmouth Road West - Smethwick,2023-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
721747,Monmouth Road West - Smethwick,2023-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
721747,Monmouth Road West - Smethwick,2023-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
721747,Monmouth Road West - Smethwick,2023-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
721747,Monmouth Road West - Smethwick,2023-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
721747,Monmouth Road West - Smethwick,2023-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
721747,Monmouth Road West - Smethwick,2023-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
721747,Monmouth Road West - Smethwick,2023-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.1
721747,Monmouth Road West - Smethwick,2023-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
721747,Monmouth Road West - Smethwick,2023-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
721747,Monmouth Road West - Smethwick,2023-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
721747,Monmouth Road West - Smethwick,2023-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
721747,Monmouth Road West - Smethwick,2023-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.2
721747,Monmouth Road West - Smethwick,2023-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
721747,Monmouth Road West - Smethwick,2023-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
721747,Monmouth Road West - Smethwick,2023-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
721747,Monmouth Road West - Smethwick,2023-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
721747,Monmouth Road West - Smethwick,2023-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
721747,Monmouth Road West - Smethwick,2023-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
721747,Monmouth Road West - Smethwick,2023-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
721747,Monmouth Road West - Smethwick,2023-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
721747,Monmouth Road West - Smethwick,2023-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
721747,Monmouth Road West - Smethwick,2023-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
721747,Monmouth Road West - Smethwick,2023-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
721747,Monmouth Road West - Smethwick,2023-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
721747,Monmouth Road West - Smethwick,2023-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
721747,Monmouth Road West - Smethwick,2023-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
721747,Monmouth Road West - Smethwick,2023-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
721747,Monmouth Road West - Smethwick,2023-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
721747,Monmouth Road West - Smethwick,2023-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
721747,Monmouth Road West - Smethwick,2023-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
721747,Monmouth Road West - Smethwick,2023-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
721747,Monmouth Road West - Smethwick,2023-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
721747,Monmouth Road West - Smethwick,2023-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
721747,Monmouth Road West - Smethwick,2023-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
721747,Monmouth Road West - Smethwick,2023-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
721747,Monmouth Road West - Smethwick,2023-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
721747,Monmouth Road West - Smethwick,2023-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
721747,Monmouth Road West - Smethwick,2023-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
721747,Monmouth Road West - Smethwick,2023-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
721747,Monmouth Road West - Smethwick,2023-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
721747,Monmouth Road West - Smethwick,2023-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
721747,Monmouth Road West - Smethwick,2023-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
721747,Monmouth Road West - Smethwick,2023-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
721747,Monmouth Road West - Smethwick,2023-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
721747,Monmouth Road West - Smethwick,2023-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
721747,Monmouth Road West - Smethwick,2023-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
721747,Monmouth Road West - Smethwick,2023-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
721747,Monmouth Road West - Smethwick,2023-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.4
721747,Monmouth Road West - Smethwick,2023-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
721747,Monmouth Road West - Smethwick,2023-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
721747,Monmouth Road West - Smethwick,2023-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
721747,Monmouth Road West - Smethwick,2023-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.8
721747,Monmouth Road West - Smethwick,2023-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
721747,Monmouth Road West - Smethwick,2023-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
721747,Monmouth Road West - Smethwick,2023-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
721747,Monmouth Road West - Smethwick,2023-02-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
721747,Monmouth Road West - Smethwick,2023-02-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
721747,Monmouth Road West - Smethwick,2023-02-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
721747,Monmouth Road West - Smethwick,2023-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
721747,Monmouth Road West - Smethwick,2023-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
721747,Monmouth Road West - Smethwick,2023-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
721747,Monmouth Road West - Smethwick,2023-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
721747,Monmouth Road West - Smethwick,2023-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
721747,Monmouth Road West - Smethwick,2023-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
721747,Monmouth Road West - Smethwick,2023-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
721747,Monmouth Road West - Smethwick,2023-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
721747,Monmouth Road West - Smethwick,2023-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
721747,Monmouth Road West - Smethwick,2023-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
721747,Monmouth Road West - Smethwick,2023-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
721747,Monmouth Road West - Smethwick,2023-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
721747,Monmouth Road West - Smethwick,2023-02-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
721747,Monmouth Road West - Smethwick,2023-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
721747,Monmouth Road West - Smethwick,2023-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
721747,Monmouth Road West - Smethwick,2023-02-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
721747,Monmouth Road West - Smethwick,2023-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
721747,Monmouth Road West - Smethwick,2023-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
721747,Monmouth Road West - Smethwick,2023-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
721747,Monmouth Road West - Smethwick,2023-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
721747,Monmouth Road West - Smethwick,2023-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
721747,Monmouth Road West - Smethwick,2023-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
721747,Monmouth Road West - Smethwick,2023-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
721747,Monmouth Road West - Smethwick,2023-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.0
721747,Monmouth Road West - Smethwick,2023-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
721747,Monmouth Road West - Smethwick,2023-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
721747,Monmouth Road West - Smethwick,2023-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
721747,Monmouth Road West - Smethwick,2023-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
721747,Monmouth Road West - Smethwick,2023-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
721747,Monmouth Road West - Smethwick,2023-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
721747,Monmouth Road West - Smethwick,2023-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
721747,Monmouth Road West - Smethwick,2023-02-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
721747,Monmouth Road West - Smethwick,2023-02-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
721747,Monmouth Road West - Smethwick,2023-02-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
721747,Monmouth Road West - Smethwick,2023-02-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
721747,Monmouth Road West - Smethwick,2023-02-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
721747,Monmouth Road West - Smethwick,2023-02-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
721747,Monmouth Road West - Smethwick,2023-02-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
721747,Monmouth Road West - Smethwick,2023-02-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.2
721747,Monmouth Road West - Smethwick,2023-02-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
721747,Monmouth Road West - Smethwick,2023-02-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
721747,Monmouth Road West - Smethwick,2023-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
721747,Monmouth Road West - Smethwick,2023-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
721747,Monmouth Road West - Smethwick,2023-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
721747,Monmouth Road West - Smethwick,2023-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
721747,Monmouth Road West - Smethwick,2023-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
721747,Monmouth Road West - Smethwick,2023-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
721747,Monmouth Road West - Smethwick,2023-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
721747,Monmouth Road West - Smethwick,2023-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
721747,Monmouth Road West - Smethwick,2023-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
721747,Monmouth Road West - Smethwick,2023-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.5
721747,Monmouth Road West - Smethwick,2023-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
721747,Monmouth Road West - Smethwick,2023-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
721747,Monmouth Road West - Smethwick,2023-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
721747,Monmouth Road West - Smethwick,2023-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
721747,Monmouth Road West - Smethwick,2023-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
721747,Monmouth Road West - Smethwick,2023-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
721747,Monmouth Road West - Smethwick,2023-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
721747,Monmouth Road West - Smethwick,2023-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
721747,Monmouth Road West - Smethwick,2023-02-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
721747,Monmouth Road West - Smethwick,2023-02-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
721747,Monmouth Road West - Smethwick,2023-02-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
721747,Monmouth Road West - Smethwick,2023-02-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
721747,Monmouth Road West - Smethwick,2023-02-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
721747,Monmouth Road West - Smethwick,2023-02-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
721747,Monmouth Road West - Smethwick,2023-02-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
721747,Monmouth Road West - Smethwick,2023-02-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
721747,Monmouth Road West - Smethwick,2023-02-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
721747,Monmouth Road West - Smethwick,2023-02-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
721747,Monmouth Road West - Smethwick,2023-02-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
721747,Monmouth Road West - Smethwick,2023-02-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
721747,Monmouth Road West - Smethwick,2023-02-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
721747,Monmouth Road West - Smethwick,2023-02-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
721747,Monmouth Road West - Smethwick,2023-02-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
721747,Monmouth Road West - Smethwick,2023-02-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
721747,Monmouth Road West - Smethwick,2023-02-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
721747,Monmouth Road West - Smethwick,2023-02-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
721747,Monmouth Road West - Smethwick,2023-02-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
721747,Monmouth Road West - Smethwick,2023-02-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
721747,Monmouth Road West - Smethwick,2023-02-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
721747,Monmouth Road West - Smethwick,2023-02-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
721747,Monmouth Road West - Smethwick,2023-02-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
721747,Monmouth Road West - Smethwick,2023-02-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
721747,Monmouth Road West - Smethwick,2023-02-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
721747,Monmouth Road West - Smethwick,2023-02-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
721747,Monmouth Road West - Smethwick,2023-02-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
721747,Monmouth Road West - Smethwick,2023-02-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
721747,Monmouth Road West - Smethwick,2023-02-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
721747,Monmouth Road West - Smethwick,2023-02-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
721747,Monmouth Road West - Smethwick,2023-02-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
721747,Monmouth Road West - Smethwick,2023-02-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
721747,Monmouth Road West - Smethwick,2023-02-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
721747,Monmouth Road West - Smethwick,2023-02-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
721747,Monmouth Road West - Smethwick,2023-02-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
721747,Monmouth Road West - Smethwick,2023-02-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
721747,Monmouth Road West - Smethwick,2023-02-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
721747,Monmouth Road West - Smethwick,2023-02-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
721747,Monmouth Road West - Smethwick,2023-02-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
721747,Monmouth Road West - Smethwick,2023-02-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
721747,Monmouth Road West - Smethwick,2023-02-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
721747,Monmouth Road West - Smethwick,2023-02-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
721747,Monmouth Road West - Smethwick,2023-02-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
721747,Monmouth Road West - Smethwick,2023-02-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
721747,Monmouth Road West - Smethwick,2023-02-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
721747,Monmouth Road West - Smethwick,2023-02-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
721747,Monmouth Road West - Smethwick,2023-02-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
721747,Monmouth Road West - Smethwick,2023-02-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
721747,Monmouth Road West - Smethwick,2023-02-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
721747,Monmouth Road West - Smethwick,2023-02-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
721747,Monmouth Road West - Smethwick,2023-02-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
721747,Monmouth Road West - Smethwick,2023-02-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
721747,Monmouth Road West - Smethwick,2023-02-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
721747,Monmouth Road West - Smethwick,2023-02-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
721747,Monmouth Road West - Smethwick,2023-02-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
721747,Monmouth Road West - Smethwick,2023-02-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
721747,Monmouth Road West - Smethwick,2023-02-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
721747,Monmouth Road West - Smethwick,2023-02-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
721747,Monmouth Road West - Smethwick,2023-02-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
721747,Monmouth Road West - Smethwick,2023-02-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
721747,Monmouth Road West - Smethwick,2023-02-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
721747,Monmouth Road West - Smethwick,2023-02-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
721747,Monmouth Road West - Smethwick,2023-02-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
721747,Monmouth Road West - Smethwick,2023-02-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
721747,Monmouth Road West - Smethwick,2023-02-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
721747,Monmouth Road West - Smethwick,2023-02-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
721747,Monmouth Road West - Smethwick,2023-02-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
721747,Monmouth Road West - Smethwick,2023-02-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
721747,Monmouth Road West - Smethwick,2023-02-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
721747,Monmouth Road West - Smethwick,2023-02-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
721747,Monmouth Road West - Smethwick,2023-02-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
721747,Monmouth Road West - Smethwick,2023-02-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
721747,Monmouth Road West - Smethwick,2023-02-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
721747,Monmouth Road West - Smethwick,2023-02-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
721747,Monmouth Road West - Smethwick,2023-02-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
721747,Monmouth Road West - Smethwick,2023-02-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
721747,Monmouth Road West - Smethwick,2023-02-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
721747,Monmouth Road West - Smethwick,2023-02-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
721747,Monmouth Road West - Smethwick,2023-02-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
721747,Monmouth Road West - Smethwick,2023-02-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
721747,Monmouth Road West - Smethwick,2023-02-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
721747,Monmouth Road West - Smethwick,2023-02-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
721747,Monmouth Road West - Smethwick,2023-02-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
721747,Monmouth Road West - Smethwick,2023-02-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
721747,Monmouth Road West - Smethwick,2023-02-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
721747,Monmouth Road West - Smethwick,2023-02-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
721747,Monmouth Road West - Smethwick,2023-02-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
721747,Monmouth Road West - Smethwick,2023-02-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
721747,Monmouth Road West - Smethwick,2023-02-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
721747,Monmouth Road West - Smethwick,2023-02-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
721747,Monmouth Road West - Smethwick,2023-02-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
721747,Monmouth Road West - Smethwick,2023-02-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
721747,Monmouth Road West - Smethwick,2023-02-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
721747,Monmouth Road West - Smethwick,2023-02-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
721747,Monmouth Road West - Smethwick,2023-02-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
721747,Monmouth Road West - Smethwick,2023-02-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
721747,Monmouth Road West - Smethwick,2023-02-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
721747,Monmouth Road West - Smethwick,2023-02-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
721747,Monmouth Road West - Smethwick,2023-02-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
721747,Monmouth Road West - Smethwick,2023-02-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
721747,Monmouth Road West - Smethwick,2023-02-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.2
721747,Monmouth Road West - Smethwick,2023-02-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
721747,Monmouth Road West - Smethwick,2023-02-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
721747,Monmouth Road West - Smethwick,2023-02-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
721747,Monmouth Road West - Smethwick,2023-02-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
721747,Monmouth Road West - Smethwick,2023-02-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
721747,Monmouth Road West - Smethwick,2023-02-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
721747,Monmouth Road West - Smethwick,2023-02-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
721747,Monmouth Road West - Smethwick,2023-02-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.8
721747,Monmouth Road West - Smethwick,2023-02-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
721747,Monmouth Road West - Smethwick,2023-02-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
721747,Monmouth Road West - Smethwick,2023-02-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
721747,Monmouth Road West - Smethwick,2023-02-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
721747,Monmouth Road West - Smethwick,2023-02-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
721747,Monmouth Road West - Smethwick,2023-02-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
721747,Monmouth Road West - Smethwick,2023-02-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
721747,Monmouth Road West - Smethwick,2023-02-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
721747,Monmouth Road West - Smethwick,2023-02-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
721747,Monmouth Road West - Smethwick,2023-02-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.2
721747,Monmouth Road West - Smethwick,2023-02-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
721747,Monmouth Road West - Smethwick,2023-02-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
721747,Monmouth Road West - Smethwick,2023-02-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
721747,Monmouth Road West - Smethwick,2023-02-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
721747,Monmouth Road West - Smethwick,2023-02-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
721747,Monmouth Road West - Smethwick,2023-02-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
721747,Monmouth Road West - Smethwick,2023-02-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
721747,Monmouth Road West - Smethwick,2023-02-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
721747,Monmouth Road West - Smethwick,2023-02-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
721747,Monmouth Road West - Smethwick,2023-02-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
721747,Monmouth Road West - Smethwick,2023-02-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
721747,Monmouth Road West - Smethwick,2023-02-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
721747,Monmouth Road West - Smethwick,2023-02-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
721747,Monmouth Road West - Smethwick,2023-02-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
721747,Monmouth Road West - Smethwick,2023-02-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
721747,Monmouth Road West - Smethwick,2023-02-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.7
721747,Monmouth Road West - Smethwick,2023-02-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
721747,Monmouth Road West - Smethwick,2023-02-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
721747,Monmouth Road West - Smethwick,2023-02-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
721747,Monmouth Road West - Smethwick,2023-02-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
721747,Monmouth Road West - Smethwick,2023-02-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
721747,Monmouth Road West - Smethwick,2023-02-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
721747,Monmouth Road West - Smethwick,2023-02-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
721747,Monmouth Road West - Smethwick,2023-02-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
721747,Monmouth Road West - Smethwick,2023-02-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
721747,Monmouth Road West - Smethwick,2023-02-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
721747,Monmouth Road West - Smethwick,2023-02-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
721747,Monmouth Road West - Smethwick,2023-02-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
721747,Monmouth Road West - Smethwick,2023-02-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
721747,Monmouth Road West - Smethwick,2023-02-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
721747,Monmouth Road West - Smethwick,2023-02-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
721747,Monmouth Road West - Smethwick,2023-02-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
721747,Monmouth Road West - Smethwick,2023-02-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
721747,Monmouth Road West - Smethwick,2023-02-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
721747,Monmouth Road West - Smethwick,2023-02-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
721747,Monmouth Road West - Smethwick,2023-02-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
721747,Monmouth Road West - Smethwick,2023-02-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
721747,Monmouth Road West - Smethwick,2023-02-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
721747,Monmouth Road West - Smethwick,2023-02-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
721747,Monmouth Road West - Smethwick,2023-02-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
721747,Monmouth Road West - Smethwick,2023-02-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
721747,Monmouth Road West - Smethwick,2023-02-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
721747,Monmouth Road West - Smethwick,2023-02-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
721747,Monmouth Road West - Smethwick,2023-02-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
721747,Monmouth Road West - Smethwick,2023-02-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
721747,Monmouth Road West - Smethwick,2023-02-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
721747,Monmouth Road West - Smethwick,2023-02-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
721747,Monmouth Road West - Smethwick,2023-02-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
721747,Monmouth Road West - Smethwick,2023-02-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
721747,Monmouth Road West - Smethwick,2023-02-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
721747,Monmouth Road West - Smethwick,2023-02-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
721747,Monmouth Road West - Smethwick,2023-02-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
721747,Monmouth Road West - Smethwick,2023-02-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
721747,Monmouth Road West - Smethwick,2023-02-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
721747,Monmouth Road West - Smethwick,2023-02-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
721747,Monmouth Road West - Smethwick,2023-02-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
721747,Monmouth Road West - Smethwick,2023-02-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
721747,Monmouth Road West - Smethwick,2023-02-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
721747,Monmouth Road West - Smethwick,2023-02-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
721747,Monmouth Road West - Smethwick,2023-02-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
721747,Monmouth Road West - Smethwick,2023-02-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
721747,Monmouth Road West - Smethwick,2023-02-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
721747,Monmouth Road West - Smethwick,2023-02-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
721747,Monmouth Road West - Smethwick,2023-02-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
721747,Monmouth Road West - Smethwick,2023-02-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
721747,Monmouth Road West - Smethwick,2023-02-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
721747,Monmouth Road West - Smethwick,2023-02-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
721747,Monmouth Road West - Smethwick,2023-02-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
721747,Monmouth Road West - Smethwick,2023-02-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
721747,Monmouth Road West - Smethwick,2023-02-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
721747,Monmouth Road West - Smethwick,2023-02-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
721747,Monmouth Road West - Smethwick,2023-02-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
721747,Monmouth Road West - Smethwick,2023-02-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
721747,Monmouth Road West - Smethwick,2023-02-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
721747,Monmouth Road West - Smethwick,2023-02-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
721747,Monmouth Road West - Smethwick,2023-02-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
721747,Monmouth Road West - Smethwick,2023-02-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
721747,Monmouth Road West - Smethwick,2023-02-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
721747,Monmouth Road West - Smethwick,2023-02-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
721747,Monmouth Road West - Smethwick,2023-02-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
721747,Monmouth Road West - Smethwick,2023-02-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
721747,Monmouth Road West - Smethwick,2023-02-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
721747,Monmouth Road West - Smethwick,2023-02-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
721747,Monmouth Road West - Smethwick,2023-02-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
721747,Monmouth Road West - Smethwick,2023-02-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
721747,Monmouth Road West - Smethwick,2023-02-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
721747,Monmouth Road West - Smethwick,2023-02-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
721747,Monmouth Road West - Smethwick,2023-02-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
721747,Monmouth Road West - Smethwick,2023-02-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
721747,Monmouth Road West - Smethwick,2023-02-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
721747,Monmouth Road West - Smethwick,2023-02-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
721747,Monmouth Road West - Smethwick,2023-02-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
721747,Monmouth Road West - Smethwick,2023-02-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
721747,Monmouth Road West - Smethwick,2023-02-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
721747,Monmouth Road West - Smethwick,2023-02-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
721747,Monmouth Road West - Smethwick,2023-02-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
721747,Monmouth Road West - Smethwick,2023-02-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
721747,Monmouth Road West - Smethwick,2023-02-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
721747,Monmouth Road West - Smethwick,2023-02-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
721747,Monmouth Road West - Smethwick,2023-02-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
721747,Monmouth Road West - Smethwick,2023-02-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
721747,Monmouth Road West - Smethwick,2023-02-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
721747,Monmouth Road West - Smethwick,2023-02-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
721747,Monmouth Road West - Smethwick,2023-02-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
721747,Monmouth Road West - Smethwick,2023-02-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
721747,Monmouth Road West - Smethwick,2023-02-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
721747,Monmouth Road West - Smethwick,2023-02-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
721747,Monmouth Road West - Smethwick,2023-02-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
721747,Monmouth Road West - Smethwick,2023-02-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
721747,Monmouth Road West - Smethwick,2023-02-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
721747,Monmouth Road West - Smethwick,2023-02-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
721747,Monmouth Road West - Smethwick,2023-02-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
721747,Monmouth Road West - Smethwick,2023-02-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
721747,Monmouth Road West - Smethwick,2023-02-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
721747,Monmouth Road West - Smethwick,2023-02-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
721747,Monmouth Road West - Smethwick,2023-02-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
721747,Monmouth Road West - Smethwick,2023-02-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
721747,Monmouth Road West - Smethwick,2023-02-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
721747,Monmouth Road West - Smethwick,2023-02-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
721747,Monmouth Road West - Smethwick,2023-02-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
721747,Monmouth Road West - Smethwick,2023-02-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
721747,Monmouth Road West - Smethwick,2023-02-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
