Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
721747,Monmouth Road West - Smethwick,2023-02-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
721747,Monmouth Road West - Smethwick,2023-02-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
721747,Monmouth Road West - Smethwick,2023-02-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
721747,Monmouth Road West - Smethwick,2023-02-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
721747,Monmouth Road West - Smethwick,2023-02-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
721747,Monmouth Road West - Smethwick,2023-02-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
721747,Monmouth Road West - Smethwick,2023-02-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
721747,Monmouth Road West - Smethwick,2023-02-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
721747,Monmouth Road West - Smethwick,2023-02-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
721747,Monmouth Road West - Smethwick,2023-02-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
721747,Monmouth Road West - Smethwick,2023-02-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.2
721747,Monmouth Road West - Smethwick,2023-02-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
721747,Monmouth Road West - Smethwick,2023-02-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
721747,Monmouth Road West - Smethwick,2023-02-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
721747,Monmouth Road West - Smethwick,2023-02-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
721747,Monmouth Road West - Smethwick,2023-02-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
721747,Monmouth Road West - Smethwick,2023-02-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
721747,Monmouth Road West - Smethwick,2023-02-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
721747,Monmouth Road West - Smethwick,2023-02-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
721747,Monmouth Road West - Smethwick,2023-02-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
721747,Monmouth Road West - Smethwick,2023-02-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
721747,Monmouth Road West - Smethwick,2023-02-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
721747,Monmouth Road West - Smethwick,2023-02-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
721747,Monmouth Road West - Smethwick,2023-02-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
721747,Monmouth Road West - Smethwick,2023-02-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
721747,Monmouth Road West - Smethwick,2023-02-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
721747,Monmouth Road West - Smethwick,2023-02-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
721747,Monmouth Road West - Smethwick,2023-02-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
721747,Monmouth Road West - Smethwick,2023-02-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
721747,Monmouth Road West - Smethwick,2023-02-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
721747,Monmouth Road West - Smethwick,2023-02-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
721747,Monmouth Road West - Smethwick,2023-02-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
721747,Monmouth Road West - Smethwick,2023-02-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
721747,Monmouth Road West - Smethwick,2023-02-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
721747,Monmouth Road West - Smethwick,2023-02-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
721747,Monmouth Road West - Smethwick,2023-02-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
721747,Monmouth Road West - Smethwick,2023-02-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
721747,Monmouth Road West - Smethwick,2023-02-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.7
721747,Monmouth Road West - Smethwick,2023-02-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
721747,Monmouth Road West - Smethwick,2023-02-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
721747,Monmouth Road West - Smethwick,2023-02-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
721747,Monmouth Road West - Smethwick,2023-02-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
721747,Monmouth Road West - Smethwick,2023-02-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
721747,Monmouth Road West - Smethwick,2023-02-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
721747,Monmouth Road West - Smethwick,2023-02-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
721747,Monmouth Road West - Smethwick,2023-02-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
721747,Monmouth Road West - Smethwick,2023-02-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
721747,Monmouth Road West - Smethwick,2023-02-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
721747,Monmouth Road West - Smethwick,2023-02-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
721747,Monmouth Road West - Smethwick,2023-02-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
721747,Monmouth Road West - Smethwick,2023-02-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
721747,Monmouth Road West - Smethwick,2023-02-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
721747,Monmouth Road West - Smethwick,2023-02-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
721747,Monmouth Road West - Smethwick,2023-02-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
721747,Monmouth Road West - Smethwick,2023-02-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
721747,Monmouth Road West - Smethwick,2023-02-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
721747,Monmouth Road West - Smethwick,2023-02-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
721747,Monmouth Road West - Smethwick,2023-02-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
721747,Monmouth Road West - Smethwick,2023-02-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
721747,Monmouth Road West - Smethwick,2023-02-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
721747,Monmouth Road West - Smethwick,2023-02-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
721747,Monmouth Road West - Smethwick,2023-02-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
721747,Monmouth Road West - Smethwick,2023-02-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
721747,Monmouth Road West - Smethwick,2023-02-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
721747,Monmouth Road West - Smethwick,2023-02-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
721747,Monmouth Road West - Smethwick,2023-02-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
721747,Monmouth Road West - Smethwick,2023-02-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
721747,Monmouth Road West - Smethwick,2023-02-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
721747,Monmouth Road West - Smethwick,2023-02-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
721747,Monmouth Road West - Smethwick,2023-02-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
721747,Monmouth Road West - Smethwick,2023-02-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
721747,Monmouth Road West - Smethwick,2023-02-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
721747,Monmouth Road West - Smethwick,2023-02-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
721747,Monmouth Road West - Smethwick,2023-02-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.7
721747,Monmouth Road West - Smethwick,2023-02-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
721747,Monmouth Road West - Smethwick,2023-02-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
721747,Monmouth Road West - Smethwick,2023-02-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
721747,Monmouth Road West - Smethwick,2023-02-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
721747,Monmouth Road West - Smethwick,2023-02-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
721747,Monmouth Road West - Smethwick,2023-02-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
721747,Monmouth Road West - Smethwick,2023-02-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
721747,Monmouth Road West - Smethwick,2023-02-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
721747,Monmouth Road West - Smethwick,2023-02-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
721747,Monmouth Road West - Smethwick,2023-02-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
721747,Monmouth Road West - Smethwick,2023-02-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
721747,Monmouth Road West - Smethwick,2023-02-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
721747,Monmouth Road West - Smethwick,2023-02-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
721747,Monmouth Road West - Smethwick,2023-02-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
721747,Monmouth Road West - Smethwick,2023-02-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
721747,Monmouth Road West - Smethwick,2023-02-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
721747,Monmouth Road West - Smethwick,2023-02-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
721747,Monmouth Road West - Smethwick,2023-02-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-02-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
721747,Monmouth Road West - Smethwick,2023-02-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
721747,Monmouth Road West - Smethwick,2023-02-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
721747,Monmouth Road West - Smethwick,2023-02-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
721747,Monmouth Road West - Smethwick,2023-02-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
721747,Monmouth Road West - Smethwick,2023-02-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
721747,Monmouth Road West - Smethwick,2023-02-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
721747,Monmouth Road West - Smethwick,2023-02-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
721747,Monmouth Road West - Smethwick,2023-02-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
721747,Monmouth Road West - Smethwick,2023-02-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
721747,Monmouth Road West - Smethwick,2023-02-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
721747,Monmouth Road West - Smethwick,2023-02-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
721747,Monmouth Road West - Smethwick,2023-02-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.4
721747,Monmouth Road West - Smethwick,2023-02-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
721747,Monmouth Road West - Smethwick,2023-02-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
721747,Monmouth Road West - Smethwick,2023-02-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
721747,Monmouth Road West - Smethwick,2023-02-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
721747,Monmouth Road West - Smethwick,2023-02-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
721747,Monmouth Road West - Smethwick,2023-02-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
721747,Monmouth Road West - Smethwick,2023-02-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
721747,Monmouth Road West - Smethwick,2023-02-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
721747,Monmouth Road West - Smethwick,2023-02-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
721747,Monmouth Road West - Smethwick,2023-02-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
721747,Monmouth Road West - Smethwick,2023-02-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
721747,Monmouth Road West - Smethwick,2023-02-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
721747,Monmouth Road West - Smethwick,2023-02-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
721747,Monmouth Road West - Smethwick,2023-02-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
721747,Monmouth Road West - Smethwick,2023-02-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
721747,Monmouth Road West - Smethwick,2023-02-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
721747,Monmouth Road West - Smethwick,2023-02-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
721747,Monmouth Road West - Smethwick,2023-02-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
721747,Monmouth Road West - Smethwick,2023-02-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
721747,Monmouth Road West - Smethwick,2023-02-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
721747,Monmouth Road West - Smethwick,2023-02-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
721747,Monmouth Road West - Smethwick,2023-02-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
721747,Monmouth Road West - Smethwick,2023-02-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
721747,Monmouth Road West - Smethwick,2023-02-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
721747,Monmouth Road West - Smethwick,2023-02-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
721747,Monmouth Road West - Smethwick,2023-02-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
721747,Monmouth Road West - Smethwick,2023-02-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
721747,Monmouth Road West - Smethwick,2023-02-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
721747,Monmouth Road West - Smethwick,2023-02-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
721747,Monmouth Road West - Smethwick,2023-02-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
721747,Monmouth Road West - Smethwick,2023-02-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.8
721747,Monmouth Road West - Smethwick,2023-02-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
721747,Monmouth Road West - Smethwick,2023-02-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.6
721747,Monmouth Road West - Smethwick,2023-02-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
721747,Monmouth Road West - Smethwick,2023-02-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
721747,Monmouth Road West - Smethwick,2023-02-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
721747,Monmouth Road West - Smethwick,2023-02-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
721747,Monmouth Road West - Smethwick,2023-02-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
721747,Monmouth Road West - Smethwick,2023-02-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
721747,Monmouth Road West - Smethwick,2023-02-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
721747,Monmouth Road West - Smethwick,2023-02-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
721747,Monmouth Road West - Smethwick,2023-02-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
721747,Monmouth Road West - Smethwick,2023-02-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
721747,Monmouth Road West - Smethwick,2023-02-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
721747,Monmouth Road West - Smethwick,2023-02-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
721747,Monmouth Road West - Smethwick,2023-02-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
721747,Monmouth Road West - Smethwick,2023-02-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
721747,Monmouth Road West - Smethwick,2023-02-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
721747,Monmouth Road West - Smethwick,2023-02-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
721747,Monmouth Road West - Smethwick,2023-02-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
721747,Monmouth Road West - Smethwick,2023-02-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
721747,Monmouth Road West - Smethwick,2023-02-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
721747,Monmouth Road West - Smethwick,2023-02-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
721747,Monmouth Road West - Smethwick,2023-02-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
721747,Monmouth Road West - Smethwick,2023-02-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
721747,Monmouth Road West - Smethwick,2023-02-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
721747,Monmouth Road West - Smethwick,2023-02-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
721747,Monmouth Road West - Smethwick,2023-02-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
721747,Monmouth Road West - Smethwick,2023-02-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
721747,Monmouth Road West - Smethwick,2023-02-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
721747,Monmouth Road West - Smethwick,2023-02-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
721747,Monmouth Road West - Smethwick,2023-02-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
721747,Monmouth Road West - Smethwick,2023-02-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
721747,Monmouth Road West - Smethwick,2023-02-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
721747,Monmouth Road West - Smethwick,2023-02-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.9
721747,Monmouth Road West - Smethwick,2023-02-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
721747,Monmouth Road West - Smethwick,2023-02-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
721747,Monmouth Road West - Smethwick,2023-02-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
721747,Monmouth Road West - Smethwick,2023-02-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
721747,Monmouth Road West - Smethwick,2023-02-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
721747,Monmouth Road West - Smethwick,2023-02-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
721747,Monmouth Road West - Smethwick,2023-02-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
721747,Monmouth Road West - Smethwick,2023-02-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
721747,Monmouth Road West - Smethwick,2023-02-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
721747,Monmouth Road West - Smethwick,2023-02-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
721747,Monmouth Road West - Smethwick,2023-02-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
721747,Monmouth Road West - Smethwick,2023-02-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.4
721747,Monmouth Road West - Smethwick,2023-02-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
721747,Monmouth Road West - Smethwick,2023-02-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
721747,Monmouth Road West - Smethwick,2023-02-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
721747,Monmouth Road West - Smethwick,2023-02-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
721747,Monmouth Road West - Smethwick,2023-02-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
721747,Monmouth Road West - Smethwick,2023-02-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
721747,Monmouth Road West - Smethwick,2023-02-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
721747,Monmouth Road West - Smethwick,2023-02-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
721747,Monmouth Road West - Smethwick,2023-02-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
721747,Monmouth Road West - Smethwick,2023-02-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
721747,Monmouth Road West - Smethwick,2023-02-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
721747,Monmouth Road West - Smethwick,2023-02-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.0
721747,Monmouth Road West - Smethwick,2023-02-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
721747,Monmouth Road West - Smethwick,2023-02-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
721747,Monmouth Road West - Smethwick,2023-02-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
721747,Monmouth Road West - Smethwick,2023-02-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
721747,Monmouth Road West - Smethwick,2023-02-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
721747,Monmouth Road West - Smethwick,2023-02-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
721747,Monmouth Road West - Smethwick,2023-02-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
721747,Monmouth Road West - Smethwick,2023-02-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
721747,Monmouth Road West - Smethwick,2023-02-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
721747,Monmouth Road West - Smethwick,2023-02-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
721747,Monmouth Road West - Smethwick,2023-02-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.8
721747,Monmouth Road West - Smethwick,2023-02-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
721747,Monmouth Road West - Smethwick,2023-02-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
721747,Monmouth Road West - Smethwick,2023-02-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
721747,Monmouth Road West - Smethwick,2023-02-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
721747,Monmouth Road West - Smethwick,2023-02-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
721747,Monmouth Road West - Smethwick,2023-02-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
721747,Monmouth Road West - Smethwick,2023-02-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
721747,Monmouth Road West - Smethwick,2023-02-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
721747,Monmouth Road West - Smethwick,2023-02-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
721747,Monmouth Road West - Smethwick,2023-02-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
721747,Monmouth Road West - Smethwick,2023-02-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
721747,Monmouth Road West - Smethwick,2023-02-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
721747,Monmouth Road West - Smethwick,2023-02-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.0
721747,Monmouth Road West - Smethwick,2023-02-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
721747,Monmouth Road West - Smethwick,2023-02-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
721747,Monmouth Road West - Smethwick,2023-02-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
721747,Monmouth Road West - Smethwick,2023-02-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
721747,Monmouth Road West - Smethwick,2023-02-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
721747,Monmouth Road West - Smethwick,2023-02-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
721747,Monmouth Road West - Smethwick,2023-02-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
721747,Monmouth Road West - Smethwick,2023-02-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
721747,Monmouth Road West - Smethwick,2023-02-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
721747,Monmouth Road West - Smethwick,2023-02-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-02-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
721747,Monmouth Road West - Smethwick,2023-02-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
721747,Monmouth Road West - Smethwick,2023-02-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
721747,Monmouth Road West - Smethwick,2023-02-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
721747,Monmouth Road West - Smethwick,2023-02-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
721747,Monmouth Road West - Smethwick,2023-02-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
721747,Monmouth Road West - Smethwick,2023-02-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
721747,Monmouth Road West - Smethwick,2023-02-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
721747,Monmouth Road West - Smethwick,2023-02-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
721747,Monmouth Road West - Smethwick,2023-02-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
721747,Monmouth Road West - Smethwick,2023-02-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
721747,Monmouth Road West - Smethwick,2023-02-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
721747,Monmouth Road West - Smethwick,2023-02-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
721747,Monmouth Road West - Smethwick,2023-02-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
721747,Monmouth Road West - Smethwick,2023-02-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
721747,Monmouth Road West - Smethwick,2023-02-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
721747,Monmouth Road West - Smethwick,2023-02-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
721747,Monmouth Road West - Smethwick,2023-02-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
721747,Monmouth Road West - Smethwick,2023-02-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
721747,Monmouth Road West - Smethwick,2023-02-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
721747,Monmouth Road West - Smethwick,2023-02-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
721747,Monmouth Road West - Smethwick,2023-02-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
721747,Monmouth Road West - Smethwick,2023-02-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
721747,Monmouth Road West - Smethwick,2023-02-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
721747,Monmouth Road West - Smethwick,2023-02-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
721747,Monmouth Road West - Smethwick,2023-02-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
721747,Monmouth Road West - Smethwick,2023-02-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
721747,Monmouth Road West - Smethwick,2023-02-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
721747,Monmouth Road West - Smethwick,2023-02-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
721747,Monmouth Road West - Smethwick,2023-02-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
721747,Monmouth Road West - Smethwick,2023-02-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
721747,Monmouth Road West - Smethwick,2023-02-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
721747,Monmouth Road West - Smethwick,2023-02-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
721747,Monmouth Road West - Smethwick,2023-02-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-02-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
721747,Monmouth Road West - Smethwick,2023-02-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
721747,Monmouth Road West - Smethwick,2023-02-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
721747,Monmouth Road West - Smethwick,2023-02-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
721747,Monmouth Road West - Smethwick,2023-02-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
721747,Monmouth Road West - Smethwick,2023-02-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
721747,Monmouth Road West - Smethwick,2023-02-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
721747,Monmouth Road West - Smethwick,2023-02-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
721747,Monmouth Road West - Smethwick,2023-02-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
721747,Monmouth Road West - Smethwick,2023-02-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
721747,Monmouth Road West - Smethwick,2023-02-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
721747,Monmouth Road West - Smethwick,2023-02-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
721747,Monmouth Road West - Smethwick,2023-02-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
721747,Monmouth Road West - Smethwick,2023-02-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
721747,Monmouth Road West - Smethwick,2023-02-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
721747,Monmouth Road West - Smethwick,2023-02-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
721747,Monmouth Road West - Smethwick,2023-02-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
721747,Monmouth Road West - Smethwick,2023-02-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
721747,Monmouth Road West - Smethwick,2023-02-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
721747,Monmouth Road West - Smethwick,2023-02-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
721747,Monmouth Road West - Smethwick,2023-02-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
721747,Monmouth Road West - Smethwick,2023-02-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
721747,Monmouth Road West - Smethwick,2023-02-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
721747,Monmouth Road West - Smethwick,2023-02-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
721747,Monmouth Road West - Smethwick,2023-02-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
721747,Monmouth Road West - Smethwick,2023-02-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
721747,Monmouth Road West - Smethwick,2023-02-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-02-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
721747,Monmouth Road West - Smethwick,2023-02-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
721747,Monmouth Road West - Smethwick,2023-02-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
721747,Monmouth Road West - Smethwick,2023-02-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
721747,Monmouth Road West - Smethwick,2023-02-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
721747,Monmouth Road West - Smethwick,2023-02-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-02-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
721747,Monmouth Road West - Smethwick,2023-02-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
721747,Monmouth Road West - Smethwick,2023-02-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
721747,Monmouth Road West - Smethwick,2023-02-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
721747,Monmouth Road West - Smethwick,2023-02-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
721747,Monmouth Road West - Smethwick,2023-02-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
721747,Monmouth Road West - Smethwick,2023-02-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
721747,Monmouth Road West - Smethwick,2023-02-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
721747,Monmouth Road West - Smethwick,2023-02-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
721747,Monmouth Road West - Smethwick,2023-02-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
721747,Monmouth Road West - Smethwick,2023-02-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
721747,Monmouth Road West - Smethwick,2023-02-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
721747,Monmouth Road West - Smethwick,2023-02-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
721747,Monmouth Road West - Smethwick,2023-02-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
721747,Monmouth Road West - Smethwick,2023-02-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
721747,Monmouth Road West - Smethwick,2023-02-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
721747,Monmouth Road West - Smethwick,2023-02-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
721747,Monmouth Road West - Smethwick,2023-02-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
721747,Monmouth Road West - Smethwick,2023-02-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
721747,Monmouth Road West - Smethwick,2023-02-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
721747,Monmouth Road West - Smethwick,2023-02-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
721747,Monmouth Road West - Smethwick,2023-02-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
721747,Monmouth Road West - Smethwick,2023-02-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
721747,Monmouth Road West - Smethwick,2023-02-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
721747,Monmouth Road West - Smethwick,2023-02-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
721747,Monmouth Road West - Smethwick,2023-02-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
721747,Monmouth Road West - Smethwick,2023-02-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
721747,Monmouth Road West - Smethwick,2023-02-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
721747,Monmouth Road West - Smethwick,2023-02-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
721747,Monmouth Road West - Smethwick,2023-02-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
721747,Monmouth Road West - Smethwick,2023-02-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
721747,Monmouth Road West - Smethwick,2023-02-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
721747,Monmouth Road West - Smethwick,2023-02-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
721747,Monmouth Road West - Smethwick,2023-02-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.1
721747,Monmouth Road West - Smethwick,2023-02-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
721747,Monmouth Road West - Smethwick,2023-02-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.8
721747,Monmouth Road West - Smethwick,2023-02-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
721747,Monmouth Road West - Smethwick,2023-02-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
721747,Monmouth Road West - Smethwick,2023-02-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
721747,Monmouth Road West - Smethwick,2023-02-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
721747,Monmouth Road West - Smethwick,2023-02-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
721747,Monmouth Road West - Smethwick,2023-02-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.9
721747,Monmouth Road West - Smethwick,2023-02-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
721747,Monmouth Road West - Smethwick,2023-02-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
721747,Monmouth Road West - Smethwick,2023-02-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
721747,Monmouth Road West - Smethwick,2023-02-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
721747,Monmouth Road West - Smethwick,2023-02-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
721747,Monmouth Road West - Smethwick,2023-02-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
721747,Monmouth Road West - Smethwick,2023-02-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
721747,Monmouth Road West - Smethwick,2023-02-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
721747,Monmouth Road West - Smethwick,2023-02-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
721747,Monmouth Road West - Smethwick,2023-02-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
721747,Monmouth Road West - Smethwick,2023-02-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
721747,Monmouth Road West - Smethwick,2023-02-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
721747,Monmouth Road West - Smethwick,2023-02-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
721747,Monmouth Road West - Smethwick,2023-02-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
721747,Monmouth Road West - Smethwick,2023-02-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
721747,Monmouth Road West - Smethwick,2023-02-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
721747,Monmouth Road West - Smethwick,2023-02-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
721747,Monmouth Road West - Smethwick,2023-02-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
721747,Monmouth Road West - Smethwick,2023-02-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
721747,Monmouth Road West - Smethwick,2023-02-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
721747,Monmouth Road West - Smethwick,2023-02-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
721747,Monmouth Road West - Smethwick,2023-02-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
721747,Monmouth Road West - Smethwick,2023-02-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
721747,Monmouth Road West - Smethwick,2023-02-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
721747,Monmouth Road West - Smethwick,2023-02-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
721747,Monmouth Road West - Smethwick,2023-02-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
721747,Monmouth Road West - Smethwick,2023-02-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
721747,Monmouth Road West - Smethwick,2023-02-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
721747,Monmouth Road West - Smethwick,2023-02-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
721747,Monmouth Road West - Smethwick,2023-02-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
721747,Monmouth Road West - Smethwick,2023-02-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
721747,Monmouth Road West - Smethwick,2023-02-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
721747,Monmouth Road West - Smethwick,2023-02-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
721747,Monmouth Road West - Smethwick,2023-02-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
721747,Monmouth Road West - Smethwick,2023-02-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
721747,Monmouth Road West - Smethwick,2023-02-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
721747,Monmouth Road West - Smethwick,2023-02-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
721747,Monmouth Road West - Smethwick,2023-02-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-02-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
721747,Monmouth Road West - Smethwick,2023-02-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
721747,Monmouth Road West - Smethwick,2023-02-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
721747,Monmouth Road West - Smethwick,2023-02-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
721747,Monmouth Road West - Smethwick,2023-02-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
721747,Monmouth Road West - Smethwick,2023-02-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
721747,Monmouth Road West - Smethwick,2023-02-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
721747,Monmouth Road West - Smethwick,2023-02-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
721747,Monmouth Road West - Smethwick,2023-02-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
721747,Monmouth Road West - Smethwick,2023-02-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
721747,Monmouth Road West - Smethwick,2023-02-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
721747,Monmouth Road West - Smethwick,2023-02-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
721747,Monmouth Road West - Smethwick,2023-02-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
721747,Monmouth Road West - Smethwick,2023-02-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.6
721747,Monmouth Road West - Smethwick,2023-02-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
721747,Monmouth Road West - Smethwick,2023-02-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
721747,Monmouth Road West - Smethwick,2023-02-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
721747,Monmouth Road West - Smethwick,2023-02-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
721747,Monmouth Road West - Smethwick,2023-02-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
721747,Monmouth Road West - Smethwick,2023-02-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
721747,Monmouth Road West - Smethwick,2023-02-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
721747,Monmouth Road West - Smethwick,2023-02-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
721747,Monmouth Road West - Smethwick,2023-02-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
721747,Monmouth Road West - Smethwick,2023-02-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
721747,Monmouth Road West - Smethwick,2023-02-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
721747,Monmouth Road West - Smethwick,2023-02-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.9
721747,Monmouth Road West - Smethwick,2023-02-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
721747,Monmouth Road West - Smethwick,2023-02-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
721747,Monmouth Road West - Smethwick,2023-02-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
721747,Monmouth Road West - Smethwick,2023-02-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
721747,Monmouth Road West - Smethwick,2023-02-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
721747,Monmouth Road West - Smethwick,2023-02-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
721747,Monmouth Road West - Smethwick,2023-02-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
721747,Monmouth Road West - Smethwick,2023-02-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
721747,Monmouth Road West - Smethwick,2023-02-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
721747,Monmouth Road West - Smethwick,2023-02-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
721747,Monmouth Road West - Smethwick,2023-02-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
721747,Monmouth Road West - Smethwick,2023-02-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
721747,Monmouth Road West - Smethwick,2023-02-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-02-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
721747,Monmouth Road West - Smethwick,2023-02-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
721747,Monmouth Road West - Smethwick,2023-02-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-02-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
721747,Monmouth Road West - Smethwick,2023-02-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
721747,Monmouth Road West - Smethwick,2023-02-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
721747,Monmouth Road West - Smethwick,2023-02-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
721747,Monmouth Road West - Smethwick,2023-02-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
721747,Monmouth Road West - Smethwick,2023-02-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
721747,Monmouth Road West - Smethwick,2023-02-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
721747,Monmouth Road West - Smethwick,2023-02-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
721747,Monmouth Road West - Smethwick,2023-02-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
721747,Monmouth Road West - Smethwick,2023-02-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
721747,Monmouth Road West - Smethwick,2023-02-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
721747,Monmouth Road West - Smethwick,2023-02-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
721747,Monmouth Road West - Smethwick,2023-02-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
721747,Monmouth Road West - Smethwick,2023-02-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
721747,Monmouth Road West - Smethwick,2023-02-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
721747,Monmouth Road West - Smethwick,2023-02-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
721747,Monmouth Road West - Smethwick,2023-02-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
721747,Monmouth Road West - Smethwick,2023-02-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
721747,Monmouth Road West - Smethwick,2023-02-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
721747,Monmouth Road West - Smethwick,2023-02-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
721747,Monmouth Road West - Smethwick,2023-02-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
721747,Monmouth Road West - Smethwick,2023-02-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
721747,Monmouth Road West - Smethwick,2023-02-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
721747,Monmouth Road West - Smethwick,2023-02-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
721747,Monmouth Road West - Smethwick,2023-02-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
721747,Monmouth Road West - Smethwick,2023-02-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
721747,Monmouth Road West - Smethwick,2023-02-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
721747,Monmouth Road West - Smethwick,2023-02-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
721747,Monmouth Road West - Smethwick,2023-02-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
721747,Monmouth Road West - Smethwick,2023-02-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
721747,Monmouth Road West - Smethwick,2023-02-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
721747,Monmouth Road West - Smethwick,2023-02-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
721747,Monmouth Road West - Smethwick,2023-02-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
721747,Monmouth Road West - Smethwick,2023-02-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
721747,Monmouth Road West - Smethwick,2023-02-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
721747,Monmouth Road West - Smethwick,2023-02-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
721747,Monmouth Road West - Smethwick,2023-02-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
721747,Monmouth Road West - Smethwick,2023-02-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
721747,Monmouth Road West - Smethwick,2023-02-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
721747,Monmouth Road West - Smethwick,2023-02-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
721747,Monmouth Road West - Smethwick,2023-02-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
721747,Monmouth Road West - Smethwick,2023-02-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
721747,Monmouth Road West - Smethwick,2023-02-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
721747,Monmouth Road West - Smethwick,2023-02-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
721747,Monmouth Road West - Smethwick,2023-02-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.4
721747,Monmouth Road West - Smethwick,2023-02-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
721747,Monmouth Road West - Smethwick,2023-02-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
721747,Monmouth Road West - Smethwick,2023-02-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
721747,Monmouth Road West - Smethwick,2023-02-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
721747,Monmouth Road West - Smethwick,2023-02-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.0
721747,Monmouth Road West - Smethwick,2023-02-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
721747,Monmouth Road West - Smethwick,2023-02-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
