Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
721747,Monmouth Road West - Smethwick,2023-02-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.8
721747,Monmouth Road West - Smethwick,2023-02-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
721747,Monmouth Road West - Smethwick,2023-02-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
721747,Monmouth Road West - Smethwick,2023-02-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
721747,Monmouth Road West - Smethwick,2023-02-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.8
721747,Monmouth Road West - Smethwick,2023-02-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.0
721747,Monmouth Road West - Smethwick,2023-02-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
721747,Monmouth Road West - Smethwick,2023-02-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
721747,Monmouth Road West - Smethwick,2023-02-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
721747,Monmouth Road West - Smethwick,2023-02-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
721747,Monmouth Road West - Smethwick,2023-02-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
721747,Monmouth Road West - Smethwick,2023-02-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
721747,Monmouth Road West - Smethwick,2023-02-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
721747,Monmouth Road West - Smethwick,2023-02-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
721747,Monmouth Road West - Smethwick,2023-02-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
721747,Monmouth Road West - Smethwick,2023-02-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
721747,Monmouth Road West - Smethwick,2023-02-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
721747,Monmouth Road West - Smethwick,2023-02-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
721747,Monmouth Road West - Smethwick,2023-02-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
721747,Monmouth Road West - Smethwick,2023-02-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
721747,Monmouth Road West - Smethwick,2023-02-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
721747,Monmouth Road West - Smethwick,2023-02-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
721747,Monmouth Road West - Smethwick,2023-02-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
721747,Monmouth Road West - Smethwick,2023-02-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
721747,Monmouth Road West - Smethwick,2023-02-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
721747,Monmouth Road West - Smethwick,2023-02-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
721747,Monmouth Road West - Smethwick,2023-02-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
721747,Monmouth Road West - Smethwick,2023-02-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
721747,Monmouth Road West - Smethwick,2023-02-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
721747,Monmouth Road West - Smethwick,2023-02-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
721747,Monmouth Road West - Smethwick,2023-02-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
721747,Monmouth Road West - Smethwick,2023-02-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
721747,Monmouth Road West - Smethwick,2023-02-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
721747,Monmouth Road West - Smethwick,2023-02-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
721747,Monmouth Road West - Smethwick,2023-02-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
721747,Monmouth Road West - Smethwick,2023-02-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
721747,Monmouth Road West - Smethwick,2023-02-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
721747,Monmouth Road West - Smethwick,2023-02-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
721747,Monmouth Road West - Smethwick,2023-02-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
721747,Monmouth Road West - Smethwick,2023-02-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
721747,Monmouth Road West - Smethwick,2023-02-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
721747,Monmouth Road West - Smethwick,2023-02-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
721747,Monmouth Road West - Smethwick,2023-02-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
721747,Monmouth Road West - Smethwick,2023-02-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
721747,Monmouth Road West - Smethwick,2023-02-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
721747,Monmouth Road West - Smethwick,2023-02-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
721747,Monmouth Road West - Smethwick,2023-02-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
721747,Monmouth Road West - Smethwick,2023-02-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
721747,Monmouth Road West - Smethwick,2023-02-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
721747,Monmouth Road West - Smethwick,2023-02-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
721747,Monmouth Road West - Smethwick,2023-02-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
721747,Monmouth Road West - Smethwick,2023-02-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
721747,Monmouth Road West - Smethwick,2023-02-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
721747,Monmouth Road West - Smethwick,2023-02-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
721747,Monmouth Road West - Smethwick,2023-02-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
721747,Monmouth Road West - Smethwick,2023-02-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
721747,Monmouth Road West - Smethwick,2023-02-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
721747,Monmouth Road West - Smethwick,2023-02-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
721747,Monmouth Road West - Smethwick,2023-02-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.3
721747,Monmouth Road West - Smethwick,2023-02-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
721747,Monmouth Road West - Smethwick,2023-02-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
721747,Monmouth Road West - Smethwick,2023-02-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
721747,Monmouth Road West - Smethwick,2023-02-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
721747,Monmouth Road West - Smethwick,2023-02-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
721747,Monmouth Road West - Smethwick,2023-02-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
721747,Monmouth Road West - Smethwick,2023-02-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
721747,Monmouth Road West - Smethwick,2023-02-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
721747,Monmouth Road West - Smethwick,2023-02-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
721747,Monmouth Road West - Smethwick,2023-02-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
721747,Monmouth Road West - Smethwick,2023-02-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
721747,Monmouth Road West - Smethwick,2023-02-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
721747,Monmouth Road West - Smethwick,2023-02-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
721747,Monmouth Road West - Smethwick,2023-02-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
721747,Monmouth Road West - Smethwick,2023-02-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
721747,Monmouth Road West - Smethwick,2023-02-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
721747,Monmouth Road West - Smethwick,2023-02-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
721747,Monmouth Road West - Smethwick,2023-02-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
721747,Monmouth Road West - Smethwick,2023-02-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
721747,Monmouth Road West - Smethwick,2023-02-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
721747,Monmouth Road West - Smethwick,2023-02-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
721747,Monmouth Road West - Smethwick,2023-02-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
721747,Monmouth Road West - Smethwick,2023-02-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
721747,Monmouth Road West - Smethwick,2023-02-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
721747,Monmouth Road West - Smethwick,2023-02-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
721747,Monmouth Road West - Smethwick,2023-02-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
721747,Monmouth Road West - Smethwick,2023-02-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
721747,Monmouth Road West - Smethwick,2023-02-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
721747,Monmouth Road West - Smethwick,2023-02-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
721747,Monmouth Road West - Smethwick,2023-02-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
721747,Monmouth Road West - Smethwick,2023-02-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
721747,Monmouth Road West - Smethwick,2023-02-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
721747,Monmouth Road West - Smethwick,2023-02-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
721747,Monmouth Road West - Smethwick,2023-02-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
721747,Monmouth Road West - Smethwick,2023-02-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
721747,Monmouth Road West - Smethwick,2023-02-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
721747,Monmouth Road West - Smethwick,2023-02-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
721747,Monmouth Road West - Smethwick,2023-02-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
721747,Monmouth Road West - Smethwick,2023-02-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
721747,Monmouth Road West - Smethwick,2023-02-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
721747,Monmouth Road West - Smethwick,2023-02-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
721747,Monmouth Road West - Smethwick,2023-02-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
721747,Monmouth Road West - Smethwick,2023-02-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
721747,Monmouth Road West - Smethwick,2023-02-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
721747,Monmouth Road West - Smethwick,2023-02-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
721747,Monmouth Road West - Smethwick,2023-02-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-02-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
721747,Monmouth Road West - Smethwick,2023-02-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
721747,Monmouth Road West - Smethwick,2023-02-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
721747,Monmouth Road West - Smethwick,2023-02-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
721747,Monmouth Road West - Smethwick,2023-02-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
721747,Monmouth Road West - Smethwick,2023-02-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
721747,Monmouth Road West - Smethwick,2023-02-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
721747,Monmouth Road West - Smethwick,2023-02-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
721747,Monmouth Road West - Smethwick,2023-02-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
721747,Monmouth Road West - Smethwick,2023-02-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
721747,Monmouth Road West - Smethwick,2023-02-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
721747,Monmouth Road West - Smethwick,2023-02-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
721747,Monmouth Road West - Smethwick,2023-02-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
721747,Monmouth Road West - Smethwick,2023-02-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
721747,Monmouth Road West - Smethwick,2023-02-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
721747,Monmouth Road West - Smethwick,2023-02-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
721747,Monmouth Road West - Smethwick,2023-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
721747,Monmouth Road West - Smethwick,2023-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
721747,Monmouth Road West - Smethwick,2023-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
721747,Monmouth Road West - Smethwick,2023-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
721747,Monmouth Road West - Smethwick,2023-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
721747,Monmouth Road West - Smethwick,2023-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
721747,Monmouth Road West - Smethwick,2023-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
721747,Monmouth Road West - Smethwick,2023-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
721747,Monmouth Road West - Smethwick,2023-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
721747,Monmouth Road West - Smethwick,2023-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
721747,Monmouth Road West - Smethwick,2023-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
721747,Monmouth Road West - Smethwick,2023-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
721747,Monmouth Road West - Smethwick,2023-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
721747,Monmouth Road West - Smethwick,2023-02-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
721747,Monmouth Road West - Smethwick,2023-02-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
721747,Monmouth Road West - Smethwick,2023-02-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
721747,Monmouth Road West - Smethwick,2023-02-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
721747,Monmouth Road West - Smethwick,2023-02-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
721747,Monmouth Road West - Smethwick,2023-02-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
721747,Monmouth Road West - Smethwick,2023-02-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
721747,Monmouth Road West - Smethwick,2023-02-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
721747,Monmouth Road West - Smethwick,2023-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
721747,Monmouth Road West - Smethwick,2023-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
721747,Monmouth Road West - Smethwick,2023-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
721747,Monmouth Road West - Smethwick,2023-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
721747,Monmouth Road West - Smethwick,2023-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
721747,Monmouth Road West - Smethwick,2023-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
721747,Monmouth Road West - Smethwick,2023-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.6
721747,Monmouth Road West - Smethwick,2023-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
721747,Monmouth Road West - Smethwick,2023-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
721747,Monmouth Road West - Smethwick,2023-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
721747,Monmouth Road West - Smethwick,2023-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
721747,Monmouth Road West - Smethwick,2023-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
721747,Monmouth Road West - Smethwick,2023-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
721747,Monmouth Road West - Smethwick,2023-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
721747,Monmouth Road West - Smethwick,2023-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
721747,Monmouth Road West - Smethwick,2023-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
721747,Monmouth Road West - Smethwick,2023-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
721747,Monmouth Road West - Smethwick,2023-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
721747,Monmouth Road West - Smethwick,2023-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
721747,Monmouth Road West - Smethwick,2023-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
721747,Monmouth Road West - Smethwick,2023-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
721747,Monmouth Road West - Smethwick,2023-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
721747,Monmouth Road West - Smethwick,2023-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
721747,Monmouth Road West - Smethwick,2023-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
721747,Monmouth Road West - Smethwick,2023-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
721747,Monmouth Road West - Smethwick,2023-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
721747,Monmouth Road West - Smethwick,2023-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
721747,Monmouth Road West - Smethwick,2023-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
721747,Monmouth Road West - Smethwick,2023-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
721747,Monmouth Road West - Smethwick,2023-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
721747,Monmouth Road West - Smethwick,2023-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
721747,Monmouth Road West - Smethwick,2023-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
721747,Monmouth Road West - Smethwick,2023-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
721747,Monmouth Road West - Smethwick,2023-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
721747,Monmouth Road West - Smethwick,2023-02-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
721747,Monmouth Road West - Smethwick,2023-02-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
721747,Monmouth Road West - Smethwick,2023-02-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
721747,Monmouth Road West - Smethwick,2023-02-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
721747,Monmouth Road West - Smethwick,2023-02-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
721747,Monmouth Road West - Smethwick,2023-02-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
721747,Monmouth Road West - Smethwick,2023-02-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
721747,Monmouth Road West - Smethwick,2023-02-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
721747,Monmouth Road West - Smethwick,2023-02-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
721747,Monmouth Road West - Smethwick,2023-02-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
721747,Monmouth Road West - Smethwick,2023-02-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
721747,Monmouth Road West - Smethwick,2023-02-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
721747,Monmouth Road West - Smethwick,2023-02-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
721747,Monmouth Road West - Smethwick,2023-02-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
721747,Monmouth Road West - Smethwick,2023-02-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
721747,Monmouth Road West - Smethwick,2023-02-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
721747,Monmouth Road West - Smethwick,2023-02-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
721747,Monmouth Road West - Smethwick,2023-02-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
721747,Monmouth Road West - Smethwick,2023-02-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
721747,Monmouth Road West - Smethwick,2023-02-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
721747,Monmouth Road West - Smethwick,2023-02-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
721747,Monmouth Road West - Smethwick,2023-02-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
721747,Monmouth Road West - Smethwick,2023-02-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
721747,Monmouth Road West - Smethwick,2023-02-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
721747,Monmouth Road West - Smethwick,2023-02-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
721747,Monmouth Road West - Smethwick,2023-02-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
721747,Monmouth Road West - Smethwick,2023-02-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
721747,Monmouth Road West - Smethwick,2023-02-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
721747,Monmouth Road West - Smethwick,2023-02-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
721747,Monmouth Road West - Smethwick,2023-02-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
721747,Monmouth Road West - Smethwick,2023-02-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
721747,Monmouth Road West - Smethwick,2023-02-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
721747,Monmouth Road West - Smethwick,2023-02-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
721747,Monmouth Road West - Smethwick,2023-02-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
721747,Monmouth Road West - Smethwick,2023-02-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
721747,Monmouth Road West - Smethwick,2023-02-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
721747,Monmouth Road West - Smethwick,2023-02-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
721747,Monmouth Road West - Smethwick,2023-02-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
721747,Monmouth Road West - Smethwick,2023-02-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
721747,Monmouth Road West - Smethwick,2023-02-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
721747,Monmouth Road West - Smethwick,2023-02-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
721747,Monmouth Road West - Smethwick,2023-02-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
721747,Monmouth Road West - Smethwick,2023-02-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
721747,Monmouth Road West - Smethwick,2023-02-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
721747,Monmouth Road West - Smethwick,2023-02-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
721747,Monmouth Road West - Smethwick,2023-02-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
721747,Monmouth Road West - Smethwick,2023-02-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
721747,Monmouth Road West - Smethwick,2023-02-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
721747,Monmouth Road West - Smethwick,2023-02-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
721747,Monmouth Road West - Smethwick,2023-02-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
721747,Monmouth Road West - Smethwick,2023-02-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
721747,Monmouth Road West - Smethwick,2023-02-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
721747,Monmouth Road West - Smethwick,2023-02-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
721747,Monmouth Road West - Smethwick,2023-02-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
721747,Monmouth Road West - Smethwick,2023-02-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
721747,Monmouth Road West - Smethwick,2023-02-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
721747,Monmouth Road West - Smethwick,2023-02-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
721747,Monmouth Road West - Smethwick,2023-02-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
721747,Monmouth Road West - Smethwick,2023-02-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
721747,Monmouth Road West - Smethwick,2023-02-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
721747,Monmouth Road West - Smethwick,2023-02-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
721747,Monmouth Road West - Smethwick,2023-02-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
721747,Monmouth Road West - Smethwick,2023-02-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
721747,Monmouth Road West - Smethwick,2023-02-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
721747,Monmouth Road West - Smethwick,2023-02-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
721747,Monmouth Road West - Smethwick,2023-02-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
721747,Monmouth Road West - Smethwick,2023-02-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
721747,Monmouth Road West - Smethwick,2023-02-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
721747,Monmouth Road West - Smethwick,2023-02-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
721747,Monmouth Road West - Smethwick,2023-02-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
721747,Monmouth Road West - Smethwick,2023-02-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.9
721747,Monmouth Road West - Smethwick,2023-02-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
721747,Monmouth Road West - Smethwick,2023-02-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
721747,Monmouth Road West - Smethwick,2023-02-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
721747,Monmouth Road West - Smethwick,2023-02-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
721747,Monmouth Road West - Smethwick,2023-02-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
721747,Monmouth Road West - Smethwick,2023-02-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
721747,Monmouth Road West - Smethwick,2023-02-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
721747,Monmouth Road West - Smethwick,2023-02-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
721747,Monmouth Road West - Smethwick,2023-02-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
721747,Monmouth Road West - Smethwick,2023-02-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
721747,Monmouth Road West - Smethwick,2023-02-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
721747,Monmouth Road West - Smethwick,2023-02-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
721747,Monmouth Road West - Smethwick,2023-02-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
721747,Monmouth Road West - Smethwick,2023-02-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
721747,Monmouth Road West - Smethwick,2023-02-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
721747,Monmouth Road West - Smethwick,2023-02-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
721747,Monmouth Road West - Smethwick,2023-02-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
721747,Monmouth Road West - Smethwick,2023-02-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
721747,Monmouth Road West - Smethwick,2023-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
721747,Monmouth Road West - Smethwick,2023-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
721747,Monmouth Road West - Smethwick,2023-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
721747,Monmouth Road West - Smethwick,2023-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
721747,Monmouth Road West - Smethwick,2023-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
721747,Monmouth Road West - Smethwick,2023-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
721747,Monmouth Road West - Smethwick,2023-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
721747,Monmouth Road West - Smethwick,2023-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
721747,Monmouth Road West - Smethwick,2023-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
721747,Monmouth Road West - Smethwick,2023-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
721747,Monmouth Road West - Smethwick,2023-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
721747,Monmouth Road West - Smethwick,2023-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
721747,Monmouth Road West - Smethwick,2023-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
721747,Monmouth Road West - Smethwick,2023-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
721747,Monmouth Road West - Smethwick,2023-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
721747,Monmouth Road West - Smethwick,2023-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
721747,Monmouth Road West - Smethwick,2023-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
721747,Monmouth Road West - Smethwick,2023-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
721747,Monmouth Road West - Smethwick,2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
721747,Monmouth Road West - Smethwick,2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
721747,Monmouth Road West - Smethwick,2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
721747,Monmouth Road West - Smethwick,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
721747,Monmouth Road West - Smethwick,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
721747,Monmouth Road West - Smethwick,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
721747,Monmouth Road West - Smethwick,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
721747,Monmouth Road West - Smethwick,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
721747,Monmouth Road West - Smethwick,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
721747,Monmouth Road West - Smethwick,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
721747,Monmouth Road West - Smethwick,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.0
721747,Monmouth Road West - Smethwick,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
721747,Monmouth Road West - Smethwick,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
721747,Monmouth Road West - Smethwick,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
721747,Monmouth Road West - Smethwick,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
721747,Monmouth Road West - Smethwick,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
721747,Monmouth Road West - Smethwick,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.3
721747,Monmouth Road West - Smethwick,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
721747,Monmouth Road West - Smethwick,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
721747,Monmouth Road West - Smethwick,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
721747,Monmouth Road West - Smethwick,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
721747,Monmouth Road West - Smethwick,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
721747,Monmouth Road West - Smethwick,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
721747,Monmouth Road West - Smethwick,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
721747,Monmouth Road West - Smethwick,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
721747,Monmouth Road West - Smethwick,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
721747,Monmouth Road West - Smethwick,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
721747,Monmouth Road West - Smethwick,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
721747,Monmouth Road West - Smethwick,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
721747,Monmouth Road West - Smethwick,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
721747,Monmouth Road West - Smethwick,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
721747,Monmouth Road West - Smethwick,2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
721747,Monmouth Road West - Smethwick,2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
721747,Monmouth Road West - Smethwick,2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
721747,Monmouth Road West - Smethwick,2023-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
721747,Monmouth Road West - Smethwick,2023-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
721747,Monmouth Road West - Smethwick,2023-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
721747,Monmouth Road West - Smethwick,2023-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
721747,Monmouth Road West - Smethwick,2023-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
721747,Monmouth Road West - Smethwick,2023-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
721747,Monmouth Road West - Smethwick,2023-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
721747,Monmouth Road West - Smethwick,2023-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
721747,Monmouth Road West - Smethwick,2023-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
721747,Monmouth Road West - Smethwick,2023-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
721747,Monmouth Road West - Smethwick,2023-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.7
721747,Monmouth Road West - Smethwick,2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
721747,Monmouth Road West - Smethwick,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
721747,Monmouth Road West - Smethwick,2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
721747,Monmouth Road West - Smethwick,2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
721747,Monmouth Road West - Smethwick,2023-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
721747,Monmouth Road West - Smethwick,2023-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
721747,Monmouth Road West - Smethwick,2023-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
721747,Monmouth Road West - Smethwick,2023-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
721747,Monmouth Road West - Smethwick,2023-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
721747,Monmouth Road West - Smethwick,2023-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
721747,Monmouth Road West - Smethwick,2023-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
721747,Monmouth Road West - Smethwick,2023-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
721747,Monmouth Road West - Smethwick,2023-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
721747,Monmouth Road West - Smethwick,2023-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
721747,Monmouth Road West - Smethwick,2023-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
721747,Monmouth Road West - Smethwick,2023-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
721747,Monmouth Road West - Smethwick,2023-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
721747,Monmouth Road West - Smethwick,2023-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
721747,Monmouth Road West - Smethwick,2023-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
721747,Monmouth Road West - Smethwick,2023-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
721747,Monmouth Road West - Smethwick,2023-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
721747,Monmouth Road West - Smethwick,2023-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
721747,Monmouth Road West - Smethwick,2023-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
721747,Monmouth Road West - Smethwick,2023-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
721747,Monmouth Road West - Smethwick,2023-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
721747,Monmouth Road West - Smethwick,2023-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
721747,Monmouth Road West - Smethwick,2023-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
721747,Monmouth Road West - Smethwick,2023-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
721747,Monmouth Road West - Smethwick,2023-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
721747,Monmouth Road West - Smethwick,2023-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
721747,Monmouth Road West - Smethwick,2023-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
721747,Monmouth Road West - Smethwick,2023-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
721747,Monmouth Road West - Smethwick,2023-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
721747,Monmouth Road West - Smethwick,2023-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
721747,Monmouth Road West - Smethwick,2023-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
721747,Monmouth Road West - Smethwick,2023-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
721747,Monmouth Road West - Smethwick,2023-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
721747,Monmouth Road West - Smethwick,2023-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
721747,Monmouth Road West - Smethwick,2023-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
721747,Monmouth Road West - Smethwick,2023-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
721747,Monmouth Road West - Smethwick,2023-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
721747,Monmouth Road West - Smethwick,2023-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
721747,Monmouth Road West - Smethwick,2023-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
721747,Monmouth Road West - Smethwick,2023-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
721747,Monmouth Road West - Smethwick,2023-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
721747,Monmouth Road West - Smethwick,2023-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
721747,Monmouth Road West - Smethwick,2023-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
721747,Monmouth Road West - Smethwick,2023-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
721747,Monmouth Road West - Smethwick,2023-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
721747,Monmouth Road West - Smethwick,2023-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
721747,Monmouth Road West - Smethwick,2023-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
721747,Monmouth Road West - Smethwick,2023-02-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
721747,Monmouth Road West - Smethwick,2023-02-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
721747,Monmouth Road West - Smethwick,2023-02-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
721747,Monmouth Road West - Smethwick,2023-02-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
721747,Monmouth Road West - Smethwick,2023-02-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
721747,Monmouth Road West - Smethwick,2023-02-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
721747,Monmouth Road West - Smethwick,2023-02-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
721747,Monmouth Road West - Smethwick,2023-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
721747,Monmouth Road West - Smethwick,2023-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
721747,Monmouth Road West - Smethwick,2023-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
721747,Monmouth Road West - Smethwick,2023-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
721747,Monmouth Road West - Smethwick,2023-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
721747,Monmouth Road West - Smethwick,2023-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
721747,Monmouth Road West - Smethwick,2023-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
721747,Monmouth Road West - Smethwick,2023-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
721747,Monmouth Road West - Smethwick,2023-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
721747,Monmouth Road West - Smethwick,2023-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
721747,Monmouth Road West - Smethwick,2023-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
721747,Monmouth Road West - Smethwick,2023-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
721747,Monmouth Road West - Smethwick,2023-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
721747,Monmouth Road West - Smethwick,2023-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
721747,Monmouth Road West - Smethwick,2023-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.6
721747,Monmouth Road West - Smethwick,2023-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
721747,Monmouth Road West - Smethwick,2023-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
721747,Monmouth Road West - Smethwick,2023-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
721747,Monmouth Road West - Smethwick,2023-02-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
721747,Monmouth Road West - Smethwick,2023-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
721747,Monmouth Road West - Smethwick,2023-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
721747,Monmouth Road West - Smethwick,2023-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
721747,Monmouth Road West - Smethwick,2023-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
721747,Monmouth Road West - Smethwick,2023-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
721747,Monmouth Road West - Smethwick,2023-02-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
721747,Monmouth Road West - Smethwick,2023-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
721747,Monmouth Road West - Smethwick,2023-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
721747,Monmouth Road West - Smethwick,2023-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
721747,Monmouth Road West - Smethwick,2023-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
721747,Monmouth Road West - Smethwick,2023-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
721747,Monmouth Road West - Smethwick,2023-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
721747,Monmouth Road West - Smethwick,2023-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
721747,Monmouth Road West - Smethwick,2023-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
721747,Monmouth Road West - Smethwick,2023-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
721747,Monmouth Road West - Smethwick,2023-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
721747,Monmouth Road West - Smethwick,2023-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
721747,Monmouth Road West - Smethwick,2023-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
721747,Monmouth Road West - Smethwick,2023-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
721747,Monmouth Road West - Smethwick,2023-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
721747,Monmouth Road West - Smethwick,2023-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
721747,Monmouth Road West - Smethwick,2023-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.7
721747,Monmouth Road West - Smethwick,2023-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
721747,Monmouth Road West - Smethwick,2023-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
721747,Monmouth Road West - Smethwick,2023-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
721747,Monmouth Road West - Smethwick,2023-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
721747,Monmouth Road West - Smethwick,2023-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
721747,Monmouth Road West - Smethwick,2023-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
721747,Monmouth Road West - Smethwick,2023-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
721747,Monmouth Road West - Smethwick,2023-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
721747,Monmouth Road West - Smethwick,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
721747,Monmouth Road West - Smethwick,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
721747,Monmouth Road West - Smethwick,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
721747,Monmouth Road West - Smethwick,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
721747,Monmouth Road West - Smethwick,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
721747,Monmouth Road West - Smethwick,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
721747,Monmouth Road West - Smethwick,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
721747,Monmouth Road West - Smethwick,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
721747,Monmouth Road West - Smethwick,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
721747,Monmouth Road West - Smethwick,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
721747,Monmouth Road West - Smethwick,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
721747,Monmouth Road West - Smethwick,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
721747,Monmouth Road West - Smethwick,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
721747,Monmouth Road West - Smethwick,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
721747,Monmouth Road West - Smethwick,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
721747,Monmouth Road West - Smethwick,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
721747,Monmouth Road West - Smethwick,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
721747,Monmouth Road West - Smethwick,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
721747,Monmouth Road West - Smethwick,2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
721747,Monmouth Road West - Smethwick,2023-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
721747,Monmouth Road West - Smethwick,2023-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
721747,Monmouth Road West - Smethwick,2023-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
721747,Monmouth Road West - Smethwick,2023-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
721747,Monmouth Road West - Smethwick,2023-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
721747,Monmouth Road West - Smethwick,2023-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
721747,Monmouth Road West - Smethwick,2023-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
721747,Monmouth Road West - Smethwick,2023-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
721747,Monmouth Road West - Smethwick,2023-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
721747,Monmouth Road West - Smethwick,2023-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
721747,Monmouth Road West - Smethwick,2023-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
721747,Monmouth Road West - Smethwick,2023-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
