Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
721747,Monmouth Road West - Smethwick,2023-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
721747,Monmouth Road West - Smethwick,2023-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
721747,Monmouth Road West - Smethwick,2023-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
721747,Monmouth Road West - Smethwick,2023-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
721747,Monmouth Road West - Smethwick,2023-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
721747,Monmouth Road West - Smethwick,2023-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
721747,Monmouth Road West - Smethwick,2023-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
721747,Monmouth Road West - Smethwick,2023-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
721747,Monmouth Road West - Smethwick,2023-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
721747,Monmouth Road West - Smethwick,2023-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
721747,Monmouth Road West - Smethwick,2023-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
721747,Monmouth Road West - Smethwick,2023-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
721747,Monmouth Road West - Smethwick,2023-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
721747,Monmouth Road West - Smethwick,2023-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
721747,Monmouth Road West - Smethwick,2023-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
721747,Monmouth Road West - Smethwick,2023-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
721747,Monmouth Road West - Smethwick,2023-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
721747,Monmouth Road West - Smethwick,2023-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
721747,Monmouth Road West - Smethwick,2023-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
721747,Monmouth Road West - Smethwick,2023-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
721747,Monmouth Road West - Smethwick,2023-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
721747,Monmouth Road West - Smethwick,2023-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
721747,Monmouth Road West - Smethwick,2023-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.6
721747,Monmouth Road West - Smethwick,2023-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
721747,Monmouth Road West - Smethwick,2023-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
721747,Monmouth Road West - Smethwick,2023-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
721747,Monmouth Road West - Smethwick,2023-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
721747,Monmouth Road West - Smethwick,2023-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
721747,Monmouth Road West - Smethwick,2023-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
721747,Monmouth Road West - Smethwick,2023-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
721747,Monmouth Road West - Smethwick,2023-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
721747,Monmouth Road West - Smethwick,2023-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
721747,Monmouth Road West - Smethwick,2023-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
721747,Monmouth Road West - Smethwick,2023-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
721747,Monmouth Road West - Smethwick,2023-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
721747,Monmouth Road West - Smethwick,2023-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
721747,Monmouth Road West - Smethwick,2023-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
721747,Monmouth Road West - Smethwick,2023-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
721747,Monmouth Road West - Smethwick,2023-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
721747,Monmouth Road West - Smethwick,2023-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
721747,Monmouth Road West - Smethwick,2023-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
721747,Monmouth Road West - Smethwick,2023-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
721747,Monmouth Road West - Smethwick,2023-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
721747,Monmouth Road West - Smethwick,2023-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
721747,Monmouth Road West - Smethwick,2023-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
721747,Monmouth Road West - Smethwick,2023-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
721747,Monmouth Road West - Smethwick,2023-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
721747,Monmouth Road West - Smethwick,2023-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
721747,Monmouth Road West - Smethwick,2023-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
721747,Monmouth Road West - Smethwick,2023-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
721747,Monmouth Road West - Smethwick,2023-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
721747,Monmouth Road West - Smethwick,2023-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.3
721747,Monmouth Road West - Smethwick,2023-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
721747,Monmouth Road West - Smethwick,2023-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
721747,Monmouth Road West - Smethwick,2023-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
721747,Monmouth Road West - Smethwick,2023-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
721747,Monmouth Road West - Smethwick,2023-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
721747,Monmouth Road West - Smethwick,2023-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
721747,Monmouth Road West - Smethwick,2023-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
721747,Monmouth Road West - Smethwick,2023-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
721747,Monmouth Road West - Smethwick,2023-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
721747,Monmouth Road West - Smethwick,2023-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
721747,Monmouth Road West - Smethwick,2023-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
721747,Monmouth Road West - Smethwick,2023-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
721747,Monmouth Road West - Smethwick,2023-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
721747,Monmouth Road West - Smethwick,2023-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
721747,Monmouth Road West - Smethwick,2023-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
721747,Monmouth Road West - Smethwick,2023-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
721747,Monmouth Road West - Smethwick,2023-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
721747,Monmouth Road West - Smethwick,2023-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
721747,Monmouth Road West - Smethwick,2023-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
721747,Monmouth Road West - Smethwick,2023-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
721747,Monmouth Road West - Smethwick,2023-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
721747,Monmouth Road West - Smethwick,2023-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
721747,Monmouth Road West - Smethwick,2023-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
721747,Monmouth Road West - Smethwick,2023-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
721747,Monmouth Road West - Smethwick,2023-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
721747,Monmouth Road West - Smethwick,2023-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
721747,Monmouth Road West - Smethwick,2023-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
721747,Monmouth Road West - Smethwick,2023-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
721747,Monmouth Road West - Smethwick,2023-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
721747,Monmouth Road West - Smethwick,2023-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
721747,Monmouth Road West - Smethwick,2023-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
721747,Monmouth Road West - Smethwick,2023-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
721747,Monmouth Road West - Smethwick,2023-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
721747,Monmouth Road West - Smethwick,2023-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
721747,Monmouth Road West - Smethwick,2023-02-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
721747,Monmouth Road West - Smethwick,2023-02-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
721747,Monmouth Road West - Smethwick,2023-02-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.3
721747,Monmouth Road West - Smethwick,2023-02-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
721747,Monmouth Road West - Smethwick,2023-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
721747,Monmouth Road West - Smethwick,2023-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
721747,Monmouth Road West - Smethwick,2023-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
721747,Monmouth Road West - Smethwick,2023-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
721747,Monmouth Road West - Smethwick,2023-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
721747,Monmouth Road West - Smethwick,2023-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
721747,Monmouth Road West - Smethwick,2023-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
721747,Monmouth Road West - Smethwick,2023-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
721747,Monmouth Road West - Smethwick,2023-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
721747,Monmouth Road West - Smethwick,2023-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
721747,Monmouth Road West - Smethwick,2023-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
721747,Monmouth Road West - Smethwick,2023-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
721747,Monmouth Road West - Smethwick,2023-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
721747,Monmouth Road West - Smethwick,2023-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
721747,Monmouth Road West - Smethwick,2023-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
721747,Monmouth Road West - Smethwick,2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
721747,Monmouth Road West - Smethwick,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
721747,Monmouth Road West - Smethwick,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
721747,Monmouth Road West - Smethwick,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.8
721747,Monmouth Road West - Smethwick,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
721747,Monmouth Road West - Smethwick,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
721747,Monmouth Road West - Smethwick,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
721747,Monmouth Road West - Smethwick,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.0
721747,Monmouth Road West - Smethwick,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
721747,Monmouth Road West - Smethwick,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
721747,Monmouth Road West - Smethwick,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
721747,Monmouth Road West - Smethwick,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
721747,Monmouth Road West - Smethwick,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
721747,Monmouth Road West - Smethwick,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
721747,Monmouth Road West - Smethwick,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
721747,Monmouth Road West - Smethwick,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,248.7
721747,Monmouth Road West - Smethwick,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.5
721747,Monmouth Road West - Smethwick,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
721747,Monmouth Road West - Smethwick,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
721747,Monmouth Road West - Smethwick,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
721747,Monmouth Road West - Smethwick,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
721747,Monmouth Road West - Smethwick,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
721747,Monmouth Road West - Smethwick,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
721747,Monmouth Road West - Smethwick,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
721747,Monmouth Road West - Smethwick,2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
721747,Monmouth Road West - Smethwick,2023-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
721747,Monmouth Road West - Smethwick,2023-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
721747,Monmouth Road West - Smethwick,2023-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
721747,Monmouth Road West - Smethwick,2023-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
721747,Monmouth Road West - Smethwick,2023-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
721747,Monmouth Road West - Smethwick,2023-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
721747,Monmouth Road West - Smethwick,2023-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
721747,Monmouth Road West - Smethwick,2023-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
721747,Monmouth Road West - Smethwick,2023-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
721747,Monmouth Road West - Smethwick,2023-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
721747,Monmouth Road West - Smethwick,2023-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
721747,Monmouth Road West - Smethwick,2023-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
721747,Monmouth Road West - Smethwick,2023-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
721747,Monmouth Road West - Smethwick,2023-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
721747,Monmouth Road West - Smethwick,2023-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
721747,Monmouth Road West - Smethwick,2023-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
721747,Monmouth Road West - Smethwick,2023-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
721747,Monmouth Road West - Smethwick,2023-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
721747,Monmouth Road West - Smethwick,2023-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
721747,Monmouth Road West - Smethwick,2023-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
721747,Monmouth Road West - Smethwick,2023-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
721747,Monmouth Road West - Smethwick,2023-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
721747,Monmouth Road West - Smethwick,2023-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
721747,Monmouth Road West - Smethwick,2023-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
721747,Monmouth Road West - Smethwick,2023-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.2
721747,Monmouth Road West - Smethwick,2023-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
721747,Monmouth Road West - Smethwick,2023-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
721747,Monmouth Road West - Smethwick,2023-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
721747,Monmouth Road West - Smethwick,2023-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
721747,Monmouth Road West - Smethwick,2023-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
721747,Monmouth Road West - Smethwick,2023-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
721747,Monmouth Road West - Smethwick,2023-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
721747,Monmouth Road West - Smethwick,2023-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
721747,Monmouth Road West - Smethwick,2023-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
721747,Monmouth Road West - Smethwick,2023-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
721747,Monmouth Road West - Smethwick,2023-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
721747,Monmouth Road West - Smethwick,2023-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
721747,Monmouth Road West - Smethwick,2023-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
721747,Monmouth Road West - Smethwick,2023-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
721747,Monmouth Road West - Smethwick,2023-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
721747,Monmouth Road West - Smethwick,2023-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
721747,Monmouth Road West - Smethwick,2023-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
721747,Monmouth Road West - Smethwick,2023-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
721747,Monmouth Road West - Smethwick,2023-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
721747,Monmouth Road West - Smethwick,2023-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
721747,Monmouth Road West - Smethwick,2023-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
721747,Monmouth Road West - Smethwick,2023-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
721747,Monmouth Road West - Smethwick,2023-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
721747,Monmouth Road West - Smethwick,2023-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
721747,Monmouth Road West - Smethwick,2023-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
721747,Monmouth Road West - Smethwick,2023-02-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
721747,Monmouth Road West - Smethwick,2023-02-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
721747,Monmouth Road West - Smethwick,2023-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
721747,Monmouth Road West - Smethwick,2023-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
721747,Monmouth Road West - Smethwick,2023-02-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
721747,Monmouth Road West - Smethwick,2023-02-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
721747,Monmouth Road West - Smethwick,2023-02-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
721747,Monmouth Road West - Smethwick,2023-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
721747,Monmouth Road West - Smethwick,2023-02-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
721747,Monmouth Road West - Smethwick,2023-02-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
721747,Monmouth Road West - Smethwick,2023-02-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
721747,Monmouth Road West - Smethwick,2023-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
721747,Monmouth Road West - Smethwick,2023-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
721747,Monmouth Road West - Smethwick,2023-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
721747,Monmouth Road West - Smethwick,2023-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
721747,Monmouth Road West - Smethwick,2023-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
721747,Monmouth Road West - Smethwick,2023-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
721747,Monmouth Road West - Smethwick,2023-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
721747,Monmouth Road West - Smethwick,2023-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
721747,Monmouth Road West - Smethwick,2023-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
721747,Monmouth Road West - Smethwick,2023-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
721747,Monmouth Road West - Smethwick,2023-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
721747,Monmouth Road West - Smethwick,2023-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
721747,Monmouth Road West - Smethwick,2023-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
721747,Monmouth Road West - Smethwick,2023-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
721747,Monmouth Road West - Smethwick,2023-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
721747,Monmouth Road West - Smethwick,2023-02-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
721747,Monmouth Road West - Smethwick,2023-02-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
721747,Monmouth Road West - Smethwick,2023-02-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
721747,Monmouth Road West - Smethwick,2023-02-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
721747,Monmouth Road West - Smethwick,2023-02-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
721747,Monmouth Road West - Smethwick,2023-02-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
721747,Monmouth Road West - Smethwick,2023-02-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
721747,Monmouth Road West - Smethwick,2023-02-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
721747,Monmouth Road West - Smethwick,2023-02-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
721747,Monmouth Road West - Smethwick,2023-02-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
721747,Monmouth Road West - Smethwick,2023-02-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
721747,Monmouth Road West - Smethwick,2023-02-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
721747,Monmouth Road West - Smethwick,2023-02-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
721747,Monmouth Road West - Smethwick,2023-02-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.7
721747,Monmouth Road West - Smethwick,2023-02-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
721747,Monmouth Road West - Smethwick,2023-02-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.2
721747,Monmouth Road West - Smethwick,2023-02-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
721747,Monmouth Road West - Smethwick,2023-02-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-02-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
721747,Monmouth Road West - Smethwick,2023-02-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
721747,Monmouth Road West - Smethwick,2023-02-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
721747,Monmouth Road West - Smethwick,2023-02-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
721747,Monmouth Road West - Smethwick,2023-02-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
721747,Monmouth Road West - Smethwick,2023-02-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
721747,Monmouth Road West - Smethwick,2023-02-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
721747,Monmouth Road West - Smethwick,2023-02-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.7
721747,Monmouth Road West - Smethwick,2023-02-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
721747,Monmouth Road West - Smethwick,2023-02-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
721747,Monmouth Road West - Smethwick,2023-02-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
721747,Monmouth Road West - Smethwick,2023-02-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
721747,Monmouth Road West - Smethwick,2023-02-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
721747,Monmouth Road West - Smethwick,2023-02-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
721747,Monmouth Road West - Smethwick,2023-02-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
721747,Monmouth Road West - Smethwick,2023-02-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
721747,Monmouth Road West - Smethwick,2023-02-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
721747,Monmouth Road West - Smethwick,2023-02-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
721747,Monmouth Road West - Smethwick,2023-02-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
721747,Monmouth Road West - Smethwick,2023-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
721747,Monmouth Road West - Smethwick,2023-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
721747,Monmouth Road West - Smethwick,2023-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
721747,Monmouth Road West - Smethwick,2023-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
721747,Monmouth Road West - Smethwick,2023-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
721747,Monmouth Road West - Smethwick,2023-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
721747,Monmouth Road West - Smethwick,2023-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
721747,Monmouth Road West - Smethwick,2023-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
721747,Monmouth Road West - Smethwick,2023-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
721747,Monmouth Road West - Smethwick,2023-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
721747,Monmouth Road West - Smethwick,2023-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.0
721747,Monmouth Road West - Smethwick,2023-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
721747,Monmouth Road West - Smethwick,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
721747,Monmouth Road West - Smethwick,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
721747,Monmouth Road West - Smethwick,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
721747,Monmouth Road West - Smethwick,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
721747,Monmouth Road West - Smethwick,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.8
721747,Monmouth Road West - Smethwick,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
721747,Monmouth Road West - Smethwick,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
721747,Monmouth Road West - Smethwick,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
721747,Monmouth Road West - Smethwick,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
721747,Monmouth Road West - Smethwick,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
721747,Monmouth Road West - Smethwick,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.0
721747,Monmouth Road West - Smethwick,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
721747,Monmouth Road West - Smethwick,2023-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
721747,Monmouth Road West - Smethwick,2023-02-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
721747,Monmouth Road West - Smethwick,2023-02-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
721747,Monmouth Road West - Smethwick,2023-02-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
721747,Monmouth Road West - Smethwick,2023-02-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
721747,Monmouth Road West - Smethwick,2023-02-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
721747,Monmouth Road West - Smethwick,2023-02-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
721747,Monmouth Road West - Smethwick,2023-02-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
721747,Monmouth Road West - Smethwick,2023-02-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
721747,Monmouth Road West - Smethwick,2023-02-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
721747,Monmouth Road West - Smethwick,2023-02-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
721747,Monmouth Road West - Smethwick,2023-02-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
721747,Monmouth Road West - Smethwick,2023-02-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
721747,Monmouth Road West - Smethwick,2023-02-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
721747,Monmouth Road West - Smethwick,2023-02-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
721747,Monmouth Road West - Smethwick,2023-02-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
721747,Monmouth Road West - Smethwick,2023-02-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
721747,Monmouth Road West - Smethwick,2023-02-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
721747,Monmouth Road West - Smethwick,2023-02-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
721747,Monmouth Road West - Smethwick,2023-02-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
721747,Monmouth Road West - Smethwick,2023-02-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
721747,Monmouth Road West - Smethwick,2023-02-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
721747,Monmouth Road West - Smethwick,2023-02-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
721747,Monmouth Road West - Smethwick,2023-02-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.3
721747,Monmouth Road West - Smethwick,2023-02-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
721747,Monmouth Road West - Smethwick,2023-02-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
721747,Monmouth Road West - Smethwick,2023-02-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
721747,Monmouth Road West - Smethwick,2023-02-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
721747,Monmouth Road West - Smethwick,2023-02-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
721747,Monmouth Road West - Smethwick,2023-02-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
721747,Monmouth Road West - Smethwick,2023-02-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
721747,Monmouth Road West - Smethwick,2023-02-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
721747,Monmouth Road West - Smethwick,2023-02-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
721747,Monmouth Road West - Smethwick,2023-02-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
721747,Monmouth Road West - Smethwick,2023-02-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
721747,Monmouth Road West - Smethwick,2023-02-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
721747,Monmouth Road West - Smethwick,2023-02-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
721747,Monmouth Road West - Smethwick,2023-02-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
721747,Monmouth Road West - Smethwick,2023-02-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
721747,Monmouth Road West - Smethwick,2023-02-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
721747,Monmouth Road West - Smethwick,2023-02-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
721747,Monmouth Road West - Smethwick,2023-02-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
721747,Monmouth Road West - Smethwick,2023-02-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
721747,Monmouth Road West - Smethwick,2023-02-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
721747,Monmouth Road West - Smethwick,2023-02-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
721747,Monmouth Road West - Smethwick,2023-02-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
721747,Monmouth Road West - Smethwick,2023-02-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.2
721747,Monmouth Road West - Smethwick,2023-02-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
721747,Monmouth Road West - Smethwick,2023-02-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
721747,Monmouth Road West - Smethwick,2023-02-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
721747,Monmouth Road West - Smethwick,2023-02-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
721747,Monmouth Road West - Smethwick,2023-02-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
721747,Monmouth Road West - Smethwick,2023-02-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.4
721747,Monmouth Road West - Smethwick,2023-02-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
721747,Monmouth Road West - Smethwick,2023-02-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
721747,Monmouth Road West - Smethwick,2023-02-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
721747,Monmouth Road West - Smethwick,2023-02-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
721747,Monmouth Road West - Smethwick,2023-02-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
721747,Monmouth Road West - Smethwick,2023-02-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
721747,Monmouth Road West - Smethwick,2023-02-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
721747,Monmouth Road West - Smethwick,2023-02-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
721747,Monmouth Road West - Smethwick,2023-02-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
721747,Monmouth Road West - Smethwick,2023-02-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
721747,Monmouth Road West - Smethwick,2023-02-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
721747,Monmouth Road West - Smethwick,2023-02-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.8
721747,Monmouth Road West - Smethwick,2023-02-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
721747,Monmouth Road West - Smethwick,2023-02-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
721747,Monmouth Road West - Smethwick,2023-02-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
721747,Monmouth Road West - Smethwick,2023-02-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
721747,Monmouth Road West - Smethwick,2023-02-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
721747,Monmouth Road West - Smethwick,2023-02-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
721747,Monmouth Road West - Smethwick,2023-02-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
721747,Monmouth Road West - Smethwick,2023-02-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
721747,Monmouth Road West - Smethwick,2023-02-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
721747,Monmouth Road West - Smethwick,2023-02-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
721747,Monmouth Road West - Smethwick,2023-02-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
721747,Monmouth Road West - Smethwick,2023-02-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
721747,Monmouth Road West - Smethwick,2023-02-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
721747,Monmouth Road West - Smethwick,2023-02-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
721747,Monmouth Road West - Smethwick,2023-02-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
721747,Monmouth Road West - Smethwick,2023-02-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
721747,Monmouth Road West - Smethwick,2023-02-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
721747,Monmouth Road West - Smethwick,2023-02-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
721747,Monmouth Road West - Smethwick,2023-02-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
721747,Monmouth Road West - Smethwick,2023-02-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
721747,Monmouth Road West - Smethwick,2023-02-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
721747,Monmouth Road West - Smethwick,2023-02-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
721747,Monmouth Road West - Smethwick,2023-02-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
721747,Monmouth Road West - Smethwick,2023-02-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
721747,Monmouth Road West - Smethwick,2023-02-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
721747,Monmouth Road West - Smethwick,2023-02-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
721747,Monmouth Road West - Smethwick,2023-02-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
721747,Monmouth Road West - Smethwick,2023-02-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
721747,Monmouth Road West - Smethwick,2023-02-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
721747,Monmouth Road West - Smethwick,2023-02-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
721747,Monmouth Road West - Smethwick,2023-02-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.6
721747,Monmouth Road West - Smethwick,2023-02-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
721747,Monmouth Road West - Smethwick,2023-02-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
721747,Monmouth Road West - Smethwick,2023-02-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
721747,Monmouth Road West - Smethwick,2023-02-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
721747,Monmouth Road West - Smethwick,2023-02-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
721747,Monmouth Road West - Smethwick,2023-02-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
721747,Monmouth Road West - Smethwick,2023-02-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
721747,Monmouth Road West - Smethwick,2023-02-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
721747,Monmouth Road West - Smethwick,2023-02-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
721747,Monmouth Road West - Smethwick,2023-02-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
721747,Monmouth Road West - Smethwick,2023-02-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
721747,Monmouth Road West - Smethwick,2023-02-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
721747,Monmouth Road West - Smethwick,2023-02-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
721747,Monmouth Road West - Smethwick,2023-02-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
721747,Monmouth Road West - Smethwick,2023-02-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
721747,Monmouth Road West - Smethwick,2023-02-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.5
721747,Monmouth Road West - Smethwick,2023-02-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
721747,Monmouth Road West - Smethwick,2023-02-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
721747,Monmouth Road West - Smethwick,2023-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.1
721747,Monmouth Road West - Smethwick,2023-02-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
721747,Monmouth Road West - Smethwick,2023-02-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
721747,Monmouth Road West - Smethwick,2023-02-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.6
721747,Monmouth Road West - Smethwick,2023-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
721747,Monmouth Road West - Smethwick,2023-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
721747,Monmouth Road West - Smethwick,2023-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.8
721747,Monmouth Road West - Smethwick,2023-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
721747,Monmouth Road West - Smethwick,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
721747,Monmouth Road West - Smethwick,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
721747,Monmouth Road West - Smethwick,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
721747,Monmouth Road West - Smethwick,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
721747,Monmouth Road West - Smethwick,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
721747,Monmouth Road West - Smethwick,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
721747,Monmouth Road West - Smethwick,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
721747,Monmouth Road West - Smethwick,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
721747,Monmouth Road West - Smethwick,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
721747,Monmouth Road West - Smethwick,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
721747,Monmouth Road West - Smethwick,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
721747,Monmouth Road West - Smethwick,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
721747,Monmouth Road West - Smethwick,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
721747,Monmouth Road West - Smethwick,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
721747,Monmouth Road West - Smethwick,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
721747,Monmouth Road West - Smethwick,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
721747,Monmouth Road West - Smethwick,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
721747,Monmouth Road West - Smethwick,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
721747,Monmouth Road West - Smethwick,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
721747,Monmouth Road West - Smethwick,2023-02-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
721747,Monmouth Road West - Smethwick,2023-02-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
721747,Monmouth Road West - Smethwick,2023-02-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
721747,Monmouth Road West - Smethwick,2023-02-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
721747,Monmouth Road West - Smethwick,2023-02-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
721747,Monmouth Road West - Smethwick,2023-02-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
721747,Monmouth Road West - Smethwick,2023-02-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
721747,Monmouth Road West - Smethwick,2023-02-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
721747,Monmouth Road West - Smethwick,2023-02-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.3
721747,Monmouth Road West - Smethwick,2023-02-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.4
721747,Monmouth Road West - Smethwick,2023-02-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
721747,Monmouth Road West - Smethwick,2023-02-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
721747,Monmouth Road West - Smethwick,2023-02-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
721747,Monmouth Road West - Smethwick,2023-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
721747,Monmouth Road West - Smethwick,2023-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
721747,Monmouth Road West - Smethwick,2023-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
721747,Monmouth Road West - Smethwick,2023-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
721747,Monmouth Road West - Smethwick,2023-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
721747,Monmouth Road West - Smethwick,2023-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
721747,Monmouth Road West - Smethwick,2023-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
721747,Monmouth Road West - Smethwick,2023-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
721747,Monmouth Road West - Smethwick,2023-02-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
721747,Monmouth Road West - Smethwick,2023-02-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
721747,Monmouth Road West - Smethwick,2023-02-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
721747,Monmouth Road West - Smethwick,2023-02-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.6
721747,Monmouth Road West - Smethwick,2023-02-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
721747,Monmouth Road West - Smethwick,2023-02-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
721747,Monmouth Road West - Smethwick,2023-02-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
721747,Monmouth Road West - Smethwick,2023-02-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
721747,Monmouth Road West - Smethwick,2023-02-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
721747,Monmouth Road West - Smethwick,2023-02-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
721747,Monmouth Road West - Smethwick,2023-02-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
721747,Monmouth Road West - Smethwick,2023-02-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
721747,Monmouth Road West - Smethwick,2023-02-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
721747,Monmouth Road West - Smethwick,2023-02-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
721747,Monmouth Road West - Smethwick,2023-02-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
721747,Monmouth Road West - Smethwick,2023-02-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
721747,Monmouth Road West - Smethwick,2023-02-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
721747,Monmouth Road West - Smethwick,2023-02-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
721747,Monmouth Road West - Smethwick,2023-02-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
721747,Monmouth Road West - Smethwick,2023-02-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
721747,Monmouth Road West - Smethwick,2023-02-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
721747,Monmouth Road West - Smethwick,2023-02-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
721747,Monmouth Road West - Smethwick,2023-02-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.9
721747,Monmouth Road West - Smethwick,2023-02-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
721747,Monmouth Road West - Smethwick,2023-02-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
721747,Monmouth Road West - Smethwick,2023-02-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
721747,Monmouth Road West - Smethwick,2023-02-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
721747,Monmouth Road West - Smethwick,2023-02-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
721747,Monmouth Road West - Smethwick,2023-02-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
721747,Monmouth Road West - Smethwick,2023-02-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
721747,Monmouth Road West - Smethwick,2023-02-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
721747,Monmouth Road West - Smethwick,2023-02-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
721747,Monmouth Road West - Smethwick,2023-02-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
721747,Monmouth Road West - Smethwick,2023-02-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
721747,Monmouth Road West - Smethwick,2023-02-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
721747,Monmouth Road West - Smethwick,2023-02-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
721747,Monmouth Road West - Smethwick,2023-02-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
721747,Monmouth Road West - Smethwick,2023-02-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
721747,Monmouth Road West - Smethwick,2023-02-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
